Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,9,0,449.0,89.0,1.2,12.9,221.0,63.86,51.77
2018,2,1,9,15,513.5,93.0,1.2,13.3,265.0,67.65,55.04
2018,2,1,9,30,578.0,97.0,1.2,13.7,309.0,103.1,63.47
2018,2,1,9,45,683.0,86.0,1.15,14.05,361.5,136.58,80.35
2018,2,1,10,0,788.0,75.0,1.1,14.4,414.0,183.15,112.95
2018,2,1,10,15,705.5,100.5,1.15,14.8,420.5,224.06,151.83
2018,2,1,10,30,623.0,126.0,1.2,15.2,427.0,260.67,187.44
2018,2,1,10,45,635.0,129.5,1.25,15.6,450.0,297.68,219.86
2018,2,1,11,0,647.0,133.0,1.3,16.0,473.0,334.61,251.93
2018,2,1,11,15,677.0,129.5,1.35,16.3,495.5,371.67,283.45
2018,2,1,11,30,707.0,126.0,1.4,16.6,518.0,409.43,315.11
2018,2,1,11,45,731.0,121.5,1.45,16.85,533.0,443.92,343.92
2018,2,1,12,0,755.0,117.0,1.5,17.1,548.0,477.97,371.94
2018,2,1,12,15,780.0,111.0,1.5,17.3,558.0,511.19,398.74
2018,2,1,12,30,805.0,105.0,1.5,17.5,568.0,542.16,423.44
2018,2,1,12,45,837.0,93.5,1.55,17.65,571.5,570.12,446.07
2018,2,1,13,0,869.0,82.0,1.6,17.8,575.0,595.02,466.29
2018,2,1,13,15,864.5,81.0,1.6,17.85,562.0,608.16,477.19
2018,2,1,13,30,860.0,80.0,1.6,17.9,549.0,618.32,485.83
2018,2,1,13,45,810.0,88.0,1.6,17.95,517.0,609.69,480.08
2018,2,1,14,0,760.0,96.0,1.6,18.0,485.0,595.05,469.92
2018,2,1,14,15,769.5,88.5,1.6,17.85,464.5,598.3,473.96
2018,2,1,14,30,779.0,81.0,1.6,17.7,444.0,598.68,475.65
2018,2,1,14,45,766.5,77.0,1.55,17.6,413.0,586.13,467.03
2018,2,1,15,0,754.0,73.0,1.5,17.5,382.0,570.93,456.33
2018,2,1,15,15,716.0,73.0,1.5,17.5,343.5,542.02,434.92
2018,2,1,15,30,678.0,73.0,1.5,17.5,305.0,514.4,413.95
2018,2,1,15,45,649.5,66.5,1.45,16.6,265.5,480.97,389.22
2018,2,1,16,0,621.0,60.0,1.4,15.7,226.0,446.32,362.46
2018,2,1,16,15,524.5,56.0,1.45,15.2,178.5,376.52,306.29
2018,2,1,16,30,428.0,52.0,1.5,14.7,131.0,309.35,250.38
2018,2,1,16,45,380.0,42.0,1.6,14.25,97.5,263.1,209.29
2018,2,1,17,0,332.0,32.0,1.7,13.8,64.0,218.85,162.07
2018,2,1,17,15,198.5,20.0,1.7,13.65,36.5,125.0,0.0
2018,2,1,17,30,65.0,8.0,1.7,13.5,9.0,33.64,0.0
2018,2,1,17,45,32.5,4.0,1.7,13.35,4.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,2,7,15,99.0,8.5,1.05,13.0,12.5,8.1,0.0
2018,2,2,7,30,198.0,17.0,1.1,13.2,25.0,16.2,0.0
2018,2,2,7,45,291.5,27.5,1.1,13.45,56.5,22.17,11.52
2018,2,2,8,0,385.0,38.0,1.1,13.7,88.0,29.78,20.22
2018,2,2,8,15,354.5,54.5,1.2,13.9,115.0,41.28,30.89
2018,2,2,8,30,324.0,71.0,1.3,14.1,142.0,52.77,41.41
2018,2,2,8,45,433.0,75.0,1.45,14.3,191.5,54.67,43.26
2018,2,2,9,0,542.0,79.0,1.6,14.5,241.0,56.15,44.6
2018,2,2,9,15,633.0,75.5,1.65,14.65,290.5,55.66,44.12
2018,2,2,9,30,724.0,72.0,1.7,14.8,340.0,97.31,53.02
2018,2,2,9,45,746.0,76.5,1.8,14.95,377.0,141.66,81.51
2018,2,2,10,0,768.0,81.0,1.9,15.1,414.0,187.41,117.36
2018,2,2,10,15,641.0,119.0,1.9,15.35,410.5,228.67,158.43
2018,2,2,10,30,514.0,157.0,1.9,15.6,407.0,260.7,191.61
2018,2,2,10,45,503.5,169.5,1.95,15.8,425.0,294.31,221.53
2018,2,2,11,0,493.0,182.0,2.0,16.0,443.0,326.37,249.73
2018,2,2,11,15,556.0,168.5,1.95,16.25,472.0,361.84,278.91
2018,2,2,11,30,619.0,155.0,1.9,16.5,501.0,401.83,311.58
2018,2,2,11,45,672.5,141.0,1.9,16.75,523.0,438.24,341.51
2018,2,2,12,0,726.0,127.0,1.9,17.0,545.0,476.1,372.28
2018,2,2,12,15,763.0,116.0,1.9,17.2,557.0,509.21,399.2
2018,2,2,12,30,800.0,105.0,1.9,17.4,569.0,542.33,425.78
2018,2,2,12,45,846.5,92.0,1.95,17.55,579.0,576.99,453.54
2018,2,2,13,0,893.0,79.0,2.0,17.7,589.0,609.16,479.24
2018,2,2,13,15,893.5,77.5,1.95,17.75,578.0,625.17,492.05
2018,2,2,13,30,894.0,76.0,1.9,17.8,567.0,638.26,502.62
2018,2,2,13,45,894.0,73.5,1.9,17.85,549.5,646.96,510.16
2018,2,2,14,0,894.0,71.0,1.9,17.9,532.0,652.59,515.38
2018,2,2,14,15,840.0,79.0,1.85,17.9,494.0,635.91,503.29
2018,2,2,14,30,786.0,87.0,1.8,17.9,456.0,612.92,486.6
2018,2,2,14,45,766.0,84.0,1.7,17.85,422.5,596.71,475.08
2018,2,2,15,0,746.0,81.0,1.6,17.8,389.0,577.92,461.34
2018,2,2,15,15,751.0,71.5,1.6,17.8,356.5,565.0,452.52
2018,2,2,15,30,756.0,62.0,1.6,17.8,324.0,549.1,440.97
2018,2,2,15,45,713.0,57.0,1.4,17.15,279.0,507.1,408.68
2018,2,2,16,0,670.0,52.0,1.2,16.5,234.0,464.19,374.79
2018,2,2,16,15,593.5,49.5,1.25,16.05,189.0,408.63,330.35
2018,2,2,16,30,517.0,47.0,1.3,15.6,144.0,352.23,283.44
2018,2,2,16,45,415.0,40.5,1.35,15.1,104.5,280.52,222.48
2018,2,2,17,0,313.0,34.0,1.4,14.6,65.0,213.16,159.19
2018,2,2,17,15,195.5,21.5,1.45,14.35,37.5,127.0,5.26
2018,2,2,17,30,78.0,9.0,1.5,14.1,10.0,40.06,0.0
2018,2,2,17,45,39.0,4.5,1.55,13.85,5.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,2,3,7,15,117.0,9.5,2.2,12.2,14.5,9.05,0.0
2018,2,3,7,30,234.0,19.0,2.2,12.6,29.0,18.11,0.0
2018,2,3,7,45,380.5,26.5,2.25,13.0,67.0,21.12,11.06
2018,2,3,8,0,527.0,34.0,2.3,13.4,105.0,28.54,19.2
2018,2,3,8,15,600.5,39.5,2.3,13.8,149.5,31.89,22.63
2018,2,3,8,30,674.0,45.0,2.3,14.2,194.0,35.27,25.86
2018,2,3,8,45,720.0,48.5,2.25,14.55,238.5,36.81,27.33
2018,2,3,9,0,766.0,52.0,2.2,14.9,283.0,38.42,28.76
2018,2,3,9,15,795.5,55.0,2.3,15.3,325.0,47.18,28.82
2018,2,3,9,30,825.0,58.0,2.4,15.7,367.0,93.92,45.92
2018,2,3,9,45,845.5,60.5,2.45,16.1,404.5,146.49,80.75
2018,2,3,10,0,866.0,63.0,2.5,16.5,442.0,194.79,118.77
2018,2,3,10,15,880.5,65.0,2.5,16.8,474.0,242.15,159.69
2018,2,3,10,30,895.0,67.0,2.5,17.1,506.0,289.46,201.86
2018,2,3,10,45,905.0,68.0,2.45,17.4,531.0,334.24,242.23
2018,2,3,11,0,915.0,69.0,2.4,17.7,556.0,378.09,281.33
2018,2,3,11,15,921.0,70.0,2.4,17.95,574.0,419.28,317.73
2018,2,3,11,30,927.0,71.0,2.4,18.2,592.0,458.81,351.96
2018,2,3,11,45,930.5,71.0,2.35,18.45,602.0,494.43,382.22
2018,2,3,12,0,934.0,71.0,2.3,18.7,612.0,527.83,410.0
2018,2,3,12,15,934.0,71.5,2.25,18.85,614.5,557.58,434.46
2018,2,3,12,30,934.0,72.0,2.2,19.0,617.0,584.65,456.33
2018,2,3,12,45,932.0,71.5,2.15,19.1,611.5,606.79,474.19
2018,2,3,13,0,930.0,71.0,2.1,19.2,606.0,625.94,489.5
2018,2,3,13,15,925.0,70.5,2.05,19.25,593.0,640.24,501.06
2018,2,3,13,30,920.0,70.0,2.0,19.3,580.0,651.36,510.12
2018,2,3,13,45,912.5,69.0,1.95,19.35,559.5,657.17,515.18
2018,2,3,14,0,905.0,68.0,1.9,19.4,539.0,659.75,517.81
2018,2,3,14,15,892.5,67.0,1.85,19.3,511.0,655.96,515.98
2018,2,3,14,30,880.0,66.0,1.8,19.2,483.0,649.05,511.83
2018,2,3,14,45,863.5,63.5,1.7,19.15,449.0,634.84,501.81
2018,2,3,15,0,847.0,61.0,1.6,19.1,415.0,617.81,489.56
2018,2,3,15,15,823.0,59.5,1.6,19.1,376.5,599.01,476.07
2018,2,3,15,30,799.0,58.0,1.6,19.1,338.0,573.76,457.45
2018,2,3,15,45,765.0,54.5,1.35,18.45,295.0,538.07,430.04
2018,2,3,16,0,731.0,51.0,1.1,17.8,252.0,501.03,400.61
2018,2,3,16,15,679.5,46.5,1.1,17.55,207.5,452.02,361.59
2018,2,3,16,30,628.0,42.0,1.1,17.3,163.0,403.21,320.9
2018,2,3,16,45,531.0,36.5,1.1,17.05,119.5,330.88,259.87
2018,2,3,17,0,434.0,31.0,1.1,16.8,76.0,268.91,200.79
2018,2,3,17,15,275.5,20.5,1.1,16.7,44.0,163.59,35.1
2018,2,3,17,30,117.0,10.0,1.1,16.6,12.0,57.15,0.0
2018,2,3,17,45,58.5,5.0,1.05,16.5,6.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.05,16.25,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.15,15.65,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.25,15.35,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,2,4,7,15,64.5,9.0,1.5,12.15,12.0,8.58,0.0
2018,2,4,7,30,129.0,18.0,1.5,12.5,24.0,14.29,0.0
2018,2,4,7,45,223.5,30.5,1.5,12.8,55.5,23.85,13.57
2018,2,4,8,0,318.0,43.0,1.5,13.1,87.0,34.07,24.11
2018,2,4,8,15,370.5,54.5,1.55,13.35,124.0,41.13,30.89
2018,2,4,8,30,423.0,66.0,1.6,13.6,161.0,49.71,38.81
2018,2,4,8,45,383.5,85.0,1.65,13.85,185.0,61.84,49.74
2018,2,4,9,0,344.0,104.0,1.7,14.1,209.0,74.3,60.77
2018,2,4,9,15,263.5,129.0,1.75,14.35,216.0,100.05,76.97
2018,2,4,9,30,183.0,154.0,1.8,14.6,223.0,134.83,101.85
2018,2,4,9,45,191.0,171.0,1.85,14.9,249.5,161.12,121.19
2018,2,4,10,0,199.0,188.0,1.9,15.2,276.0,188.24,142.55
2018,2,4,10,15,303.0,186.0,1.9,15.4,330.5,218.45,163.42
2018,2,4,10,30,407.0,184.0,1.9,15.6,385.0,258.76,193.82
2018,2,4,10,45,423.0,191.5,1.9,15.85,410.0,291.83,221.81
2018,2,4,11,0,439.0,199.0,1.9,16.1,435.0,325.64,250.22
2018,2,4,11,15,531.0,178.0,1.9,16.25,472.5,364.33,281.41
2018,2,4,11,30,623.0,157.0,1.9,16.4,510.0,409.56,317.96
2018,2,4,11,45,742.5,126.0,1.9,16.6,554.0,460.96,359.14
2018,2,4,12,0,862.0,95.0,1.9,16.8,598.0,518.45,404.78
2018,2,4,12,15,895.5,86.0,1.9,16.9,610.5,555.23,434.52
2018,2,4,12,30,929.0,77.0,1.9,17.0,623.0,590.41,462.75
2018,2,4,12,45,926.0,77.0,1.85,17.15,617.5,612.5,480.32
2018,2,4,13,0,923.0,77.0,1.8,17.3,612.0,631.59,495.39
2018,2,4,13,15,920.0,75.5,1.8,17.45,599.0,646.06,507.15
2018,2,4,13,30,917.0,74.0,1.8,17.6,586.0,657.38,516.46
2018,2,4,13,45,911.5,72.0,1.75,17.7,565.5,663.41,521.58
2018,2,4,14,0,906.0,70.0,1.7,17.8,545.0,666.22,524.26
2018,2,4,14,15,881.0,71.0,1.65,17.85,513.5,656.6,517.75
2018,2,4,14,30,856.0,72.0,1.6,17.9,482.0,643.91,508.98
2018,2,4,14,45,855.0,67.5,1.55,17.95,452.5,637.52,504.97
2018,2,4,15,0,854.0,63.0,1.5,18.0,423.0,628.09,498.51
2018,2,4,15,15,830.5,60.5,1.5,18.0,383.5,608.29,484.31
2018,2,4,15,30,807.0,58.0,1.5,18.0,344.0,581.95,464.98
2018,2,4,15,45,772.5,55.0,1.3,17.55,301.0,546.3,437.54
2018,2,4,16,0,738.0,52.0,1.1,17.1,258.0,509.28,408.12
2018,2,4,16,15,686.5,47.0,1.1,16.85,212.5,459.3,368.45
2018,2,4,16,30,635.0,42.0,1.1,16.6,167.0,409.53,327.11
2018,2,4,16,45,548.0,36.5,1.15,16.4,123.5,341.77,269.73
2018,2,4,17,0,461.0,31.0,1.2,16.2,80.0,283.48,214.18
2018,2,4,17,15,291.0,21.0,1.25,15.95,46.5,173.37,59.61
2018,2,4,17,30,121.0,11.0,1.3,15.7,13.0,60.15,0.0
2018,2,4,17,45,60.5,5.5,1.35,15.5,6.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,5,7,15,116.0,10.5,0.9,13.35,16.0,10.01,0.0
2018,2,5,7,30,232.0,21.0,0.9,13.5,32.0,17.74,0.0
2018,2,5,7,45,347.0,30.0,0.9,13.7,68.0,24.13,14.02
2018,2,5,8,0,462.0,39.0,0.9,13.9,104.0,30.28,20.82
2018,2,5,8,15,421.0,54.5,1.0,14.15,130.5,41.9,31.52
2018,2,5,8,30,380.0,70.0,1.1,14.4,157.0,51.77,40.55
2018,2,5,8,45,522.5,69.5,1.15,14.7,215.5,49.95,39.03
2018,2,5,9,0,665.0,69.0,1.2,15.0,274.0,47.61,36.94
2018,2,5,9,15,701.5,71.5,1.2,15.25,315.0,59.05,36.64
2018,2,5,9,30,738.0,74.0,1.2,15.5,356.0,106.13,57.76
2018,2,5,9,45,603.0,111.0,1.2,15.75,356.5,155.79,98.38
2018,2,5,10,0,468.0,148.0,1.2,16.0,357.0,195.42,136.13
2018,2,5,10,15,479.0,158.0,1.25,16.4,384.5,231.73,166.38
2018,2,5,10,30,490.0,168.0,1.3,16.8,412.0,268.54,197.58
2018,2,5,10,45,454.0,187.0,1.35,17.15,422.0,298.95,224.92
2018,2,5,11,0,418.0,206.0,1.4,17.5,432.0,325.85,248.7
2018,2,5,11,15,358.5,227.0,1.45,17.7,425.5,342.25,263.98
2018,2,5,11,30,299.0,248.0,1.5,17.9,419.0,352.68,273.77
2018,2,5,11,45,397.0,227.0,1.5,18.1,458.0,393.72,305.95
2018,2,5,12,0,495.0,206.0,1.5,18.3,497.0,441.57,343.25
2018,2,5,12,15,607.5,170.5,1.55,18.4,529.0,488.34,380.2
2018,2,5,12,30,720.0,135.0,1.6,18.5,561.0,536.29,418.07
2018,2,5,12,45,787.5,113.5,1.65,18.55,576.0,574.29,448.16
2018,2,5,13,0,855.0,92.0,1.7,18.6,591.0,611.65,477.7
2018,2,5,13,15,744.5,122.0,1.75,18.55,550.0,592.99,464.32
2018,2,5,13,30,634.0,152.0,1.8,18.5,509.0,568.16,446.32
2018,2,5,13,45,716.5,122.5,1.85,18.45,512.0,600.66,473.16
2018,2,5,14,0,799.0,93.0,1.9,18.4,515.0,629.16,496.64
2018,2,5,14,15,835.0,80.0,1.9,18.25,501.5,643.87,509.1
2018,2,5,14,30,871.0,67.0,1.9,18.1,488.0,651.4,516.48
2018,2,5,14,45,855.5,65.0,1.9,17.95,454.5,638.35,507.99
2018,2,5,15,0,840.0,63.0,1.9,17.8,421.0,622.52,497.36
2018,2,5,15,15,816.5,61.0,1.9,17.8,382.5,603.39,483.56
2018,2,5,15,30,793.0,59.0,1.9,17.8,344.0,577.74,464.54
2018,2,5,15,45,759.0,56.0,1.8,17.1,301.0,542.48,438.3
2018,2,5,16,0,725.0,53.0,1.7,16.4,258.0,505.86,410.01
2018,2,5,16,15,673.0,48.5,1.75,15.95,213.0,456.25,370.5
2018,2,5,16,30,621.0,44.0,1.8,15.5,168.0,406.84,329.24
2018,2,5,16,45,534.5,38.0,1.85,15.1,125.0,338.72,270.97
2018,2,5,17,0,448.0,32.0,1.9,14.7,82.0,280.16,215.6
2018,2,5,17,15,294.0,22.5,1.9,14.55,49.0,178.68,79.52
2018,2,5,17,30,140.0,13.0,1.9,14.4,16.0,70.36,0.0
2018,2,5,17,45,70.0,6.5,1.95,14.2,8.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,2,6,7,15,167.5,10.0,2.5,12.7,19.0,9.53,0.0
2018,2,6,7,30,335.0,20.0,2.5,13.1,38.0,18.17,0.0
2018,2,6,7,45,470.5,27.0,2.55,13.55,79.5,23.17,13.45
2018,2,6,8,0,606.0,34.0,2.6,14.0,121.0,28.16,18.96
2018,2,6,8,15,674.0,38.5,2.65,14.25,168.0,30.66,21.57
2018,2,6,8,30,742.0,43.0,2.7,14.5,215.0,33.23,24.05
2018,2,6,8,45,784.0,46.0,2.8,14.75,261.0,38.61,28.92
2018,2,6,9,0,826.0,49.0,2.9,15.0,307.0,40.82,30.87
2018,2,6,9,15,852.5,52.0,2.95,15.25,350.5,58.42,32.51
2018,2,6,9,30,879.0,55.0,3.0,15.5,394.0,108.09,53.73
2018,2,6,9,45,897.0,57.0,3.05,15.75,432.0,157.69,87.37
2018,2,6,10,0,915.0,59.0,3.1,16.0,470.0,207.95,128.16
2018,2,6,10,15,927.5,60.0,3.1,16.2,502.0,256.59,171.04
2018,2,6,10,30,940.0,61.0,3.1,16.4,534.0,304.88,214.77
2018,2,6,10,45,949.5,62.0,3.1,16.65,560.0,351.67,257.35
2018,2,6,11,0,959.0,63.0,3.1,16.9,586.0,397.41,298.48
2018,2,6,11,15,965.5,63.5,3.05,17.05,604.5,440.24,336.56
2018,2,6,11,30,972.0,64.0,3.0,17.2,623.0,481.34,372.33
2018,2,6,11,45,975.5,63.5,3.0,17.35,633.0,518.15,404.05
2018,2,6,12,0,979.0,63.0,3.0,17.5,643.0,552.62,433.2
2018,2,6,12,15,976.5,64.5,2.95,17.55,645.0,583.42,458.89
2018,2,6,12,30,974.0,66.0,2.9,17.6,647.0,611.32,481.79
2018,2,6,12,45,969.5,67.5,2.9,17.7,641.5,635.06,501.2
2018,2,6,13,0,965.0,69.0,2.9,17.8,636.0,655.64,517.92
2018,2,6,13,15,960.5,68.0,2.85,17.8,622.5,670.36,530.11
2018,2,6,13,30,956.0,67.0,2.8,17.8,609.0,681.76,539.69
2018,2,6,13,45,948.0,66.5,2.75,17.8,588.0,688.15,545.42
2018,2,6,14,0,940.0,66.0,2.7,17.8,567.0,691.19,548.6
2018,2,6,14,15,927.5,64.5,2.6,17.7,538.0,686.84,546.23
2018,2,6,14,30,915.0,63.0,2.5,17.6,509.0,679.22,541.4
2018,2,6,14,45,899.0,61.5,2.4,17.45,474.5,666.19,532.51
2018,2,6,15,0,883.0,60.0,2.3,17.3,440.0,650.23,521.28
2018,2,6,15,15,860.5,58.0,2.3,17.3,400.0,626.79,504.38
2018,2,6,15,30,838.0,56.0,2.3,17.3,360.0,601.0,485.28
2018,2,6,15,45,805.0,53.0,2.0,16.6,316.0,569.99,461.3
2018,2,6,16,0,772.0,50.0,1.7,15.9,272.0,532.97,431.88
2018,2,6,16,15,720.5,46.5,1.65,15.45,225.5,483.64,392.41
2018,2,6,16,30,669.0,43.0,1.6,15.0,179.0,434.39,351.18
2018,2,6,16,45,585.0,37.5,1.55,14.5,134.0,366.53,293.26
2018,2,6,17,0,501.0,32.0,1.5,14.0,89.0,301.24,233.2
2018,2,6,17,15,336.5,23.0,1.5,13.95,53.5,200.96,104.83
2018,2,6,17,30,172.0,14.0,1.5,13.9,18.0,85.17,0.0
2018,2,6,17,45,86.0,7.0,1.45,13.85,9.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,2.5,9.65,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,2.8,9.45,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,2,7,6,45,0.0,0.0,2.85,9.7,0.0,0.0,0.0
2018,2,7,7,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,2,7,7,15,138.5,11.0,3.0,10.2,18.5,10.48,0.0
2018,2,7,7,30,277.0,22.0,3.1,10.6,37.0,18.4,0.0
2018,2,7,7,45,406.5,30.0,3.2,10.95,77.0,23.82,14.36
2018,2,7,8,0,536.0,38.0,3.3,11.3,117.0,31.86,22.5
2018,2,7,8,15,606.0,43.0,3.2,11.7,162.0,34.58,25.34
2018,2,7,8,30,676.0,48.0,3.1,12.1,207.0,37.38,28.04
2018,2,7,8,45,720.0,52.0,3.05,12.55,252.5,39.26,29.78
2018,2,7,9,0,764.0,56.0,3.0,13.0,298.0,41.17,31.45
2018,2,7,9,15,793.0,59.5,2.9,13.4,340.5,60.07,33.4
2018,2,7,9,30,822.0,63.0,2.8,13.8,383.0,107.69,55.14
2018,2,7,9,45,842.0,65.0,2.7,14.2,420.5,155.14,87.98
2018,2,7,10,0,862.0,67.0,2.6,14.6,458.0,208.41,131.51
2018,2,7,10,15,876.5,69.0,2.55,14.95,490.5,256.08,173.41
2018,2,7,10,30,891.0,71.0,2.5,15.3,523.0,303.7,216.18
2018,2,7,10,45,901.0,72.5,2.4,15.65,548.5,349.2,257.18
2018,2,7,11,0,911.0,74.0,2.3,16.0,574.0,393.79,296.73
2018,2,7,11,15,917.5,75.0,2.25,16.25,592.5,435.43,333.27
2018,2,7,11,30,924.0,76.0,2.2,16.5,611.0,475.45,367.59
2018,2,7,11,45,927.5,76.5,2.15,16.7,621.5,511.8,398.26
2018,2,7,12,0,931.0,77.0,2.1,16.9,632.0,545.97,426.45
2018,2,7,12,15,930.0,78.0,2.05,17.05,634.5,575.89,450.82
2018,2,7,12,30,929.0,79.0,2.0,17.2,637.0,603.1,472.58
2018,2,7,12,45,924.0,80.0,1.95,17.4,631.0,625.17,489.97
2018,2,7,13,0,919.0,81.0,1.9,17.6,625.0,644.18,504.75
2018,2,7,13,15,914.5,80.0,1.9,17.65,612.0,658.31,516.36
2018,2,7,13,30,910.0,79.0,1.9,17.7,599.0,669.28,525.53
2018,2,7,13,45,901.5,78.0,1.85,17.8,578.0,674.49,529.97
2018,2,7,14,0,893.0,77.0,1.8,17.9,557.0,676.47,532.01
2018,2,7,14,15,881.0,75.5,1.7,17.9,529.0,672.42,529.44
2018,2,7,14,30,869.0,74.0,1.6,17.9,501.0,665.27,524.56
2018,2,7,14,45,851.5,72.5,1.55,17.9,467.0,655.67,518.02
2018,2,7,15,0,834.0,71.0,1.5,17.9,433.0,639.32,506.52
2018,2,7,15,15,810.0,68.0,1.5,17.9,393.5,614.36,488.85
2018,2,7,15,30,786.0,65.0,1.5,17.9,354.0,587.09,469.06
2018,2,7,15,45,751.0,61.5,1.2,17.35,310.5,550.42,440.58
2018,2,7,16,0,716.0,58.0,0.9,16.8,267.0,512.4,410.13
2018,2,7,16,15,664.0,53.5,0.95,16.45,221.5,462.44,371.44
2018,2,7,16,30,612.0,49.0,1.0,16.1,176.0,417.03,334.27
2018,2,7,16,45,526.5,42.5,1.05,15.7,132.0,349.14,277.58
2018,2,7,17,0,441.0,36.0,1.1,15.3,88.0,284.72,220.0
2018,2,7,17,15,290.0,25.0,1.05,15.15,53.0,184.44,105.74
2018,2,7,17,30,139.0,14.0,1.0,15.0,18.0,71.89,0.0
2018,2,7,17,45,69.5,7.0,1.0,14.85,9.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.75,14.4,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.65,14.3,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.55,14.15,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.4,13.85,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.35,13.7,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.25,13.3,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.2,13.2,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.2,13.1,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.2,12.9,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.2,12.8,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.2,12.7,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.2,12.6,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.3,12.2,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.35,12.1,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.45,11.9,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,8,6,45,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,2,8,7,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,8,7,15,136.0,11.5,1.3,11.0,19.5,10.96,0.0
2018,2,8,7,30,272.0,23.0,1.3,11.4,39.0,19.22,0.14
2018,2,8,7,45,401.5,31.5,1.35,11.85,79.5,25.06,15.55
2018,2,8,8,0,531.0,40.0,1.4,12.3,120.0,30.75,21.51
2018,2,8,8,15,602.0,45.5,1.3,12.6,166.0,36.78,27.26
2018,2,8,8,30,673.0,51.0,1.2,12.9,212.0,39.93,30.28
2018,2,8,8,45,717.5,55.0,1.1,13.2,257.5,41.69,31.92
2018,2,8,9,0,762.0,59.0,1.0,13.5,303.0,43.5,33.51
2018,2,8,9,15,795.5,61.5,0.95,13.95,346.5,64.26,35.33
2018,2,8,9,30,829.0,64.0,0.9,14.4,390.0,111.7,57.35
2018,2,8,9,45,854.0,64.5,0.85,14.85,428.5,164.14,94.13
2018,2,8,10,0,879.0,65.0,0.8,15.3,467.0,212.68,133.12
2018,2,8,10,15,893.0,66.5,0.8,15.8,499.5,260.7,174.63
2018,2,8,10,30,907.0,68.0,0.8,16.3,532.0,308.57,216.67
2018,2,8,10,45,917.0,69.5,0.8,16.8,558.0,354.81,257.2
2018,2,8,11,0,927.0,71.0,0.8,17.3,584.0,400.13,296.13
2018,2,8,11,15,933.5,71.0,0.8,17.65,602.0,441.51,331.3
2018,2,8,11,30,940.0,71.0,0.8,18.0,620.0,481.21,364.2
2018,2,8,11,45,944.0,71.5,0.75,18.35,631.0,518.35,393.87
2018,2,8,12,0,948.0,72.0,0.7,18.7,642.0,553.28,420.96
2018,2,8,12,15,949.5,72.0,0.7,18.9,645.0,584.03,444.96
2018,2,8,12,30,951.0,72.0,0.7,19.1,648.0,612.11,466.51
2018,2,8,12,45,950.5,71.5,0.7,19.3,643.0,635.72,484.46
2018,2,8,13,0,950.0,71.0,0.7,19.5,638.0,656.35,500.0
2018,2,8,13,15,946.0,70.0,0.75,19.5,624.5,671.17,512.25
2018,2,8,13,30,942.0,69.0,0.8,19.5,611.0,682.75,522.16
2018,2,8,13,45,935.0,68.0,0.85,19.55,590.5,689.1,528.24
2018,2,8,14,0,928.0,67.0,0.9,19.6,570.0,692.13,531.97
2018,2,8,14,15,917.0,66.0,0.95,19.55,542.0,689.23,531.64
2018,2,8,14,30,906.0,65.0,1.0,19.5,514.0,683.13,528.98
2018,2,8,14,45,891.0,63.5,1.05,19.4,480.0,670.69,521.98
2018,2,8,15,0,876.0,62.0,1.1,19.3,446.0,655.34,512.61
2018,2,8,15,15,854.0,59.5,1.1,19.3,406.0,631.5,496.17
2018,2,8,15,30,832.0,57.0,1.1,19.3,366.0,605.29,477.61
2018,2,8,15,45,800.5,54.0,1.2,18.45,322.0,575.09,457.56
2018,2,8,16,0,769.0,51.0,1.3,17.6,278.0,538.75,431.82
2018,2,8,16,15,722.0,47.0,1.4,17.1,232.0,491.02,395.24
2018,2,8,16,30,675.0,43.0,1.5,16.6,186.0,443.2,356.53
2018,2,8,16,45,597.0,38.0,1.6,16.05,141.0,378.26,302.12
2018,2,8,17,0,519.0,33.0,1.7,15.5,96.0,315.54,245.71
2018,2,8,17,15,354.5,24.0,1.75,15.2,58.5,215.81,134.03
2018,2,8,17,30,190.0,15.0,1.8,14.9,21.0,95.01,0.0
2018,2,8,17,45,95.0,7.5,1.85,14.65,10.5,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,2,9,6,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,2,9,7,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,9,7,15,167.0,11.0,0.95,11.7,21.5,10.48,0.0
2018,2,9,7,30,334.0,22.0,0.9,12.1,43.0,18.06,2.02
2018,2,9,7,45,463.5,28.5,0.8,12.5,85.0,24.18,14.93
2018,2,9,8,0,593.0,35.0,0.7,12.9,127.0,28.63,19.67
2018,2,9,8,15,658.5,39.5,0.6,13.2,173.5,31.13,22.22
2018,2,9,8,30,724.0,44.0,0.5,13.5,220.0,33.66,24.66
2018,2,9,8,45,753.0,49.5,0.45,13.8,264.0,36.93,27.63
2018,2,9,9,0,782.0,55.0,0.4,14.1,308.0,40.1,30.43
2018,2,9,9,15,821.5,56.0,0.35,14.55,353.5,68.73,37.06
2018,2,9,9,30,861.0,57.0,0.3,15.0,399.0,116.81,59.49
2018,2,9,9,45,854.5,64.0,0.3,15.4,431.0,166.72,95.53
2018,2,9,10,0,848.0,71.0,0.3,15.8,463.0,210.34,131.78
2018,2,9,10,15,885.5,67.5,0.4,16.2,501.5,262.98,175.96
2018,2,9,10,30,923.0,64.0,0.5,16.6,540.0,312.73,218.72
2018,2,9,10,45,926.0,67.0,0.65,17.0,564.0,358.81,259.7
2018,2,9,11,0,929.0,70.0,0.8,17.4,588.0,403.38,298.82
2018,2,9,11,15,931.5,72.0,0.95,17.6,605.5,445.14,335.2
2018,2,9,11,30,934.0,74.0,1.1,17.8,623.0,484.98,369.31
2018,2,9,11,45,884.5,89.5,1.2,18.0,617.0,510.73,391.99
2018,2,9,12,0,835.0,105.0,1.3,18.2,611.0,530.74,409.6
2018,2,9,12,15,830.5,105.5,1.4,18.3,610.5,556.49,431.15
2018,2,9,12,30,826.0,106.0,1.5,18.4,610.0,579.59,450.27
2018,2,9,12,45,841.0,100.5,1.6,18.5,610.0,605.44,471.29
2018,2,9,13,0,856.0,95.0,1.7,18.6,610.0,629.14,490.5
2018,2,9,13,15,843.5,96.0,1.75,18.6,594.5,639.96,499.8
2018,2,9,13,30,831.0,97.0,1.8,18.6,579.0,647.61,506.76
2018,2,9,13,45,788.0,103.5,1.85,18.65,548.0,637.95,500.64
2018,2,9,14,0,745.0,110.0,1.9,18.7,517.0,626.49,493.11
2018,2,9,14,15,719.5,110.5,1.9,18.6,487.5,615.99,486.48
2018,2,9,14,30,694.0,111.0,1.9,18.5,458.0,602.8,477.72
2018,2,9,14,45,636.0,116.0,1.95,18.35,417.5,570.4,454.47
2018,2,9,15,0,578.0,121.0,2.0,18.2,377.0,535.93,429.35
2018,2,9,15,15,606.0,105.0,2.0,18.2,352.0,533.4,428.89
2018,2,9,15,30,634.0,89.0,2.0,18.2,327.0,527.49,425.39
2018,2,9,15,45,637.5,78.5,2.0,17.3,293.5,509.2,413.08
2018,2,9,16,0,641.0,68.0,2.0,16.4,260.0,488.37,398.08
2018,2,9,16,15,625.5,59.0,2.05,15.8,221.0,455.89,372.42
2018,2,9,16,30,610.0,50.0,2.1,15.2,182.0,422.1,344.08
2018,2,9,16,45,522.0,44.0,2.15,14.6,137.5,352.81,285.38
2018,2,9,17,0,434.0,38.0,2.2,14.0,93.0,287.06,226.63
2018,2,9,17,15,290.0,27.5,2.3,13.8,57.5,192.22,126.69
2018,2,9,17,30,146.0,17.0,2.4,13.6,22.0,78.76,0.0
2018,2,9,17,45,73.0,8.5,2.45,13.35,11.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,2.95,11.6,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,3.05,11.35,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,3.35,10.1,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,3.3,9.85,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,3.3,9.65,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,3.15,9.35,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,3.0,9.25,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,2.75,9.2,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,2,10,6,45,13.0,1.5,2.6,9.6,1.0,0.0,0.0
2018,2,10,7,0,26.0,3.0,2.6,9.7,2.0,0.0,0.0
2018,2,10,7,15,188.5,14.0,2.65,10.1,25.0,13.34,0.0
2018,2,10,7,30,351.0,25.0,2.7,10.5,48.0,20.88,5.32
2018,2,10,7,45,466.5,31.5,2.75,10.9,89.0,27.08,17.61
2018,2,10,8,0,582.0,38.0,2.8,11.3,130.0,31.36,22.2
2018,2,10,8,15,647.5,42.5,2.8,11.7,176.5,33.69,24.62
2018,2,10,8,30,713.0,47.0,2.8,12.1,223.0,36.1,26.94
2018,2,10,8,45,755.0,51.0,2.8,12.45,269.5,38.05,28.72
2018,2,10,9,0,797.0,55.0,2.8,12.8,316.0,39.99,30.42
2018,2,10,9,15,823.5,57.5,2.85,13.25,359.0,67.17,34.33
2018,2,10,9,30,850.0,60.0,2.9,13.7,402.0,121.2,63.56
2018,2,10,9,45,862.5,63.5,2.95,14.1,438.5,170.38,99.49
2018,2,10,10,0,875.0,67.0,3.0,14.5,475.0,219.78,141.0
2018,2,10,10,15,699.5,117.0,3.05,14.7,457.0,257.35,182.14
2018,2,10,10,30,524.0,167.0,3.1,14.9,439.0,285.98,214.41
2018,2,10,10,45,481.5,189.0,3.1,15.15,448.5,317.84,243.74
2018,2,10,11,0,439.0,211.0,3.1,15.4,458.0,345.62,268.8
2018,2,10,11,15,445.5,217.0,3.15,15.5,474.5,375.51,294.36
2018,2,10,11,30,452.0,223.0,3.2,15.6,491.0,405.03,319.24
2018,2,10,11,45,502.5,210.5,3.2,15.7,513.0,438.55,346.91
2018,2,10,12,0,553.0,198.0,3.2,15.8,535.0,473.77,375.78
2018,2,10,12,15,612.0,178.5,3.35,15.8,553.0,510.36,406.12
2018,2,10,12,30,671.0,159.0,3.5,15.8,571.0,546.02,435.72
2018,2,10,12,45,711.5,145.5,3.6,15.85,579.5,576.83,461.16
2018,2,10,13,0,752.0,132.0,3.7,15.9,588.0,606.71,485.78
2018,2,10,13,15,757.0,127.0,3.75,15.85,577.5,621.43,498.47
2018,2,10,13,30,762.0,122.0,3.8,15.8,567.0,633.6,509.22
2018,2,10,13,45,803.5,106.5,3.85,15.75,561.5,654.72,527.27
2018,2,10,14,0,845.0,91.0,3.9,15.7,556.0,674.44,544.18
2018,2,10,14,15,854.5,81.5,3.85,15.6,532.0,676.15,546.88
2018,2,10,14,30,864.0,72.0,3.8,15.5,508.0,670.52,544.08
2018,2,10,14,45,868.0,67.5,3.75,15.4,480.5,667.44,542.89
2018,2,10,15,0,872.0,63.0,3.7,15.3,453.0,661.22,539.34
2018,2,10,15,15,851.5,60.5,3.7,15.3,413.5,638.21,522.52
2018,2,10,15,30,831.0,58.0,3.7,15.3,374.0,612.79,503.4
2018,2,10,15,45,815.5,54.5,3.45,14.8,334.0,591.8,487.26
2018,2,10,16,0,800.0,51.0,3.2,14.3,294.0,563.98,465.08
2018,2,10,16,15,758.0,47.0,3.2,13.9,247.0,518.06,427.93
2018,2,10,16,30,716.0,43.0,3.2,13.5,200.0,471.74,388.7
2018,2,10,16,45,642.5,38.0,3.15,13.15,153.5,407.43,332.74
2018,2,10,17,0,569.0,33.0,3.1,12.8,107.0,345.25,275.4
2018,2,10,17,15,413.0,25.5,3.2,12.6,67.5,243.46,168.76
2018,2,10,17,30,257.0,18.0,3.3,12.4,28.0,128.22,0.0
2018,2,10,17,45,128.5,9.0,3.4,12.2,14.0,0.0,0.0
2018,2,10,18,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,3.75,11.7,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,3.8,11.25,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,3.75,10.95,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,3.65,10.6,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,3.3,9.85,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,3.15,9.45,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,2.9,8.65,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,2.5,8.05,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,2.3,7.95,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,2,11,6,45,11.0,1.5,1.6,9.1,1.0,0.0,0.0
2018,2,11,7,0,22.0,3.0,1.8,9.1,2.0,0.0,0.0
2018,2,11,7,15,153.5,13.5,1.85,9.4,23.0,12.87,0.0
2018,2,11,7,30,285.0,24.0,1.9,9.7,44.0,19.62,6.21
2018,2,11,7,45,391.0,32.0,1.95,10.05,82.0,24.97,15.99
2018,2,11,8,0,497.0,40.0,2.0,10.4,120.0,30.17,21.3
2018,2,11,8,15,357.5,54.0,2.4,10.7,121.5,39.94,30.38
2018,2,11,8,30,218.0,68.0,2.8,11.0,123.0,53.71,42.94
2018,2,11,8,45,124.5,84.0,3.15,11.3,116.5,69.56,57.22
2018,2,11,9,0,31.0,100.0,3.5,11.6,110.0,85.84,71.68
2018,2,11,9,15,97.0,130.0,3.7,11.7,168.0,107.71,84.49
2018,2,11,9,30,163.0,160.0,3.9,11.8,226.0,143.23,109.85
2018,2,11,9,45,179.5,182.0,4.15,11.85,261.0,173.52,133.45
2018,2,11,10,0,196.0,204.0,4.4,11.9,296.0,205.73,159.63
2018,2,11,10,15,121.5,187.5,4.35,11.85,246.0,188.78,149.1
2018,2,11,10,30,47.0,171.0,4.3,11.8,196.0,165.51,132.61
2018,2,11,10,45,36.0,181.0,4.25,11.7,200.5,174.05,140.11
2018,2,11,11,0,25.0,191.0,4.2,11.6,205.0,181.68,146.63
2018,2,11,11,15,53.0,228.0,4.3,11.5,259.0,227.89,184.4
2018,2,11,11,30,81.0,265.0,4.4,11.4,313.0,276.96,224.39
2018,2,11,11,45,125.5,275.5,4.45,11.3,351.5,314.15,254.79
2018,2,11,12,0,170.0,286.0,4.5,11.2,390.0,354.43,287.85
2018,2,11,12,15,117.0,270.5,4.75,11.15,342.5,319.92,260.4
2018,2,11,12,30,64.0,255.0,5.0,11.1,295.0,277.9,226.35
2018,2,11,12,45,36.5,208.5,5.25,11.05,231.0,220.4,179.43
2018,2,11,13,0,9.0,162.0,5.5,11.0,167.0,157.45,127.17
2018,2,11,13,15,133.5,145.0,5.65,11.05,223.5,233.91,193.66
2018,2,11,13,30,258.0,128.0,5.8,11.1,280.0,309.1,258.56
2018,2,11,13,45,511.0,123.0,6.0,11.1,411.0,482.57,404.47
2018,2,11,14,0,764.0,118.0,6.2,11.1,542.0,654.41,545.28
2018,2,11,14,15,804.0,103.0,6.2,11.1,529.5,669.26,558.33
2018,2,11,14,30,844.0,88.0,6.2,11.1,517.0,682.89,570.92
2018,2,11,14,45,830.0,85.0,6.15,11.1,483.5,669.96,561.49
2018,2,11,15,0,816.0,82.0,6.1,11.1,450.0,654.14,549.71
2018,2,11,15,15,791.0,79.0,6.1,11.1,410.0,628.32,529.76
2018,2,11,15,30,766.0,76.0,6.1,11.1,370.0,600.21,507.56
2018,2,11,15,45,736.5,71.0,6.05,10.9,326.5,564.96,479.29
2018,2,11,16,0,707.0,66.0,6.0,10.7,283.0,531.69,451.7
