Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,16,15,663.5,59.5,5.85,10.45,237.5,484.09,411.16
2018,2,11,16,30,620.0,53.0,5.7,10.2,192.0,436.47,369.11
2018,2,11,16,45,527.0,47.0,5.6,10.0,145.5,363.35,304.03
2018,2,11,17,0,434.0,41.0,5.5,9.8,99.0,293.9,239.92
2018,2,11,17,15,300.0,30.0,5.45,9.65,62.5,204.81,148.34
2018,2,11,17,30,166.0,19.0,5.4,9.5,26.0,90.47,0.0
2018,2,11,17,45,83.0,9.5,5.4,9.4,13.0,9.05,0.0
2018,2,11,18,0,0.0,0.0,5.4,9.3,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,5.35,9.25,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,5.3,9.2,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,5.25,9.1,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,5.1,8.95,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,5.0,8.9,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,4.9,8.8,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,4.8,8.7,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,4.6,8.6,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,4.25,8.4,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,4.1,8.3,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,4.0,8.2,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,3.9,8.1,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,3.85,8.05,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,3.75,7.9,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,3.7,7.8,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,3.65,7.55,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,3.6,7.4,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,3.6,7.3,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,3.6,7.25,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,3.6,7.2,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,3.6,7.15,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,3.6,7.1,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,3.6,7.05,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,3.6,6.95,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,3.6,6.9,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,3.6,6.85,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,3.6,6.8,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,3.6,6.8,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,3.6,6.8,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,3.6,6.75,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,3.6,6.7,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,3.6,6.7,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,3.6,6.7,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,3.55,6.65,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,3.5,6.6,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,3.45,6.6,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,3.4,6.6,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,3.4,6.55,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,3.35,6.45,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,3.3,6.4,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,3.25,6.55,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,2,12,6,45,16.5,2.0,3.15,6.85,1.5,0.0,0.0
2018,2,12,7,0,33.0,4.0,3.1,7.0,3.0,0.0,0.0
2018,2,12,7,15,214.5,14.5,3.15,7.4,28.5,13.82,0.0
2018,2,12,7,30,396.0,25.0,3.2,7.8,54.0,22.44,9.36
2018,2,12,7,45,492.5,31.5,3.2,8.2,95.0,26.69,17.73
2018,2,12,8,0,589.0,38.0,3.2,8.6,136.0,31.0,22.23
2018,2,12,8,15,666.5,42.0,3.3,9.0,185.5,32.95,24.29
2018,2,12,8,30,744.0,46.0,3.4,9.4,235.0,35.01,26.27
2018,2,12,8,45,783.5,49.0,3.5,9.75,282.0,36.18,27.35
2018,2,12,9,0,823.0,52.0,3.6,10.1,329.0,42.91,33.4
2018,2,12,9,15,846.5,55.5,3.5,10.4,372.5,77.91,40.46
2018,2,12,9,30,870.0,59.0,3.4,10.7,416.0,128.3,68.38
2018,2,12,9,45,885.5,62.0,3.35,11.0,454.5,178.67,106.55
2018,2,12,10,0,901.0,65.0,3.3,11.3,493.0,229.53,150.25
2018,2,12,10,15,914.5,66.5,3.25,11.5,526.0,278.88,195.08
2018,2,12,10,30,928.0,68.0,3.2,11.7,559.0,328.02,240.31
2018,2,12,10,45,937.5,69.5,3.15,11.95,585.5,375.39,283.82
2018,2,12,11,0,947.0,71.0,3.1,12.2,612.0,421.75,325.67
2018,2,12,11,15,952.5,72.0,3.05,12.35,630.5,464.76,364.05
2018,2,12,11,30,958.0,73.0,3.0,12.5,649.0,505.99,400.02
2018,2,12,11,45,959.5,73.5,2.95,12.65,659.0,542.83,431.68
2018,2,12,12,0,961.0,74.0,2.9,12.8,669.0,577.24,460.64
2018,2,12,12,15,960.0,74.5,2.85,12.9,671.0,607.72,485.97
2018,2,12,12,30,959.0,75.0,2.8,13.0,673.0,635.36,508.59
2018,2,12,12,45,955.5,76.0,2.75,13.05,667.5,659.07,527.86
2018,2,12,13,0,952.0,77.0,2.7,13.1,662.0,679.67,544.46
2018,2,12,13,15,948.5,76.0,2.65,13.15,649.0,695.0,556.94
2018,2,12,13,30,945.0,75.0,2.6,13.2,636.0,707.06,566.85
2018,2,12,13,45,938.5,74.5,2.6,13.2,615.5,714.38,573.47
2018,2,12,14,0,932.0,74.0,2.6,13.2,595.0,718.38,577.17
2018,2,12,14,15,921.5,72.5,2.6,13.15,566.5,715.24,575.83
2018,2,12,14,30,911.0,71.0,2.6,13.1,538.0,708.83,572.23
2018,2,12,14,45,896.0,69.5,2.6,13.05,503.5,696.22,564.07
2018,2,12,15,0,881.0,68.0,2.6,13.0,469.0,680.65,553.75
2018,2,12,15,15,859.0,65.5,2.6,13.0,428.5,656.46,536.63
2018,2,12,15,30,837.0,63.0,2.6,13.0,388.0,634.54,520.37
2018,2,12,15,45,805.5,60.0,2.45,12.6,343.0,599.09,493.33
2018,2,12,16,0,774.0,57.0,2.3,12.2,298.0,562.03,464.23
2018,2,12,16,15,727.5,53.0,2.3,11.7,251.0,513.55,425.66
2018,2,12,16,30,681.0,49.0,2.3,11.2,204.0,464.84,385.1
2018,2,12,16,45,605.0,43.0,2.35,10.65,157.0,398.07,328.06
2018,2,12,17,0,529.0,37.0,2.4,10.1,110.0,333.49,269.92
2018,2,12,17,15,327.5,27.0,2.45,9.9,66.5,216.21,159.26
2018,2,12,17,30,126.0,17.0,2.5,9.7,23.0,89.34,0.0
2018,2,12,17,45,63.0,8.5,2.6,9.5,11.5,33.65,0.0
2018,2,12,18,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,2.75,9.2,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,2.9,8.85,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,2.95,8.7,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,3.0,8.55,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,3.05,8.2,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,3.15,7.75,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,3.25,7.1,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,3.3,6.9,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,3.35,6.7,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,3.4,6.6,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,3.4,6.55,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,3.4,6.45,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,3.4,6.4,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,3.4,6.35,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,3.4,6.3,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,3.4,6.25,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,3.4,6.2,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,3.4,6.15,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,3.4,6.1,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,3.35,6.05,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,3.3,5.95,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,3.3,5.9,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,3.25,5.85,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,3.2,5.8,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,3.15,5.8,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,3.1,5.8,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,3.1,5.75,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,3.1,5.7,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,3.05,5.85,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2018,2,13,6,45,13.5,2.0,3.0,6.15,1.5,0.0,0.0
2018,2,13,7,0,27.0,4.0,3.0,6.3,3.0,0.0,0.0
2018,2,13,7,15,197.0,16.0,3.05,6.75,29.5,15.25,0.0
2018,2,13,7,30,367.0,28.0,3.1,7.2,56.0,23.24,11.03
2018,2,13,7,45,492.0,34.5,3.15,7.6,101.0,27.02,18.16
2018,2,13,8,0,617.0,41.0,3.2,8.0,146.0,33.76,24.81
2018,2,13,8,15,679.0,46.0,3.2,8.45,194.5,36.46,27.55
2018,2,13,8,30,741.0,51.0,3.2,8.9,243.0,39.19,30.15
2018,2,13,8,45,778.5,55.0,3.2,9.4,290.0,41.0,31.78
2018,2,13,9,0,816.0,59.0,3.2,9.9,337.0,42.82,33.35
2018,2,13,9,15,843.5,61.0,3.1,10.3,380.5,79.5,40.46
2018,2,13,9,30,871.0,63.0,3.0,10.7,424.0,134.75,73.25
2018,2,13,9,45,891.0,64.5,2.9,11.1,463.5,184.81,111.31
2018,2,13,10,0,911.0,66.0,2.8,11.5,503.0,235.72,154.94
2018,2,13,10,15,923.5,68.0,2.65,11.8,536.0,285.86,200.28
2018,2,13,10,30,936.0,70.0,2.5,12.1,569.0,335.69,245.69
2018,2,13,10,45,944.0,71.5,2.4,12.4,595.0,383.04,288.72
2018,2,13,11,0,952.0,73.0,2.3,12.7,621.0,429.23,329.84
2018,2,13,11,15,957.0,74.0,2.1,12.85,639.5,472.33,367.34
2018,2,13,11,30,962.0,75.0,1.9,13.0,658.0,513.6,402.15
2018,2,13,11,45,965.0,75.5,1.75,13.2,669.0,551.4,433.21
2018,2,13,12,0,968.0,76.0,1.6,13.4,680.0,586.87,461.44
2018,2,13,12,15,968.5,76.5,1.5,13.55,683.0,618.45,486.25
2018,2,13,12,30,969.0,77.0,1.4,13.7,686.0,647.26,508.29
2018,2,13,12,45,967.5,77.0,1.25,13.85,680.5,671.45,525.92
2018,2,13,13,0,966.0,77.0,1.1,14.0,675.0,692.55,540.72
2018,2,13,13,15,961.5,76.5,1.0,14.1,661.5,708.02,551.69
2018,2,13,13,30,957.0,76.0,0.9,14.2,648.0,720.15,560.04
2018,2,13,13,45,949.0,75.5,0.8,14.3,626.5,726.59,563.92
2018,2,13,14,0,941.0,75.0,0.7,14.4,605.0,729.64,565.12
2018,2,13,14,15,930.0,73.5,0.65,14.4,576.5,726.17,562.81
2018,2,13,14,30,919.0,72.0,0.6,14.4,548.0,719.4,558.38
2018,2,13,14,45,893.5,72.5,0.55,14.4,510.0,701.85,546.48
2018,2,13,15,0,868.0,73.0,0.5,14.4,472.0,686.07,535.98
2018,2,13,15,15,850.5,69.5,0.5,14.4,432.5,663.9,521.35
2018,2,13,15,30,833.0,66.0,0.5,14.4,393.0,639.11,504.36
2018,2,13,15,45,806.5,62.5,0.55,14.0,349.0,606.17,482.17
2018,2,13,16,0,780.0,59.0,0.6,13.6,305.0,571.42,457.66
2018,2,13,16,15,733.0,54.5,0.75,13.1,257.0,521.67,421.51
2018,2,13,16,30,686.0,50.0,0.9,12.6,209.0,471.7,382.88
2018,2,13,16,45,610.0,44.5,1.0,12.15,161.5,404.95,328.1
2018,2,13,17,0,534.0,39.0,1.1,11.7,114.0,346.65,276.72
2018,2,13,17,15,395.0,30.5,1.2,11.4,74.0,253.5,188.04
2018,2,13,17,30,256.0,22.0,1.3,11.1,34.0,153.05,0.0
2018,2,13,17,45,128.0,11.0,1.4,10.8,17.0,62.81,0.0
2018,2,13,18,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,14,6,45,23.5,3.0,1.4,8.15,2.5,0.0,0.0
2018,2,14,7,0,47.0,6.0,1.4,8.2,5.0,0.0,0.0
2018,2,14,7,15,131.0,17.0,1.4,8.6,25.0,16.2,0.0
2018,2,14,7,30,215.0,28.0,1.4,9.0,45.0,22.01,10.88
2018,2,14,7,45,210.0,44.5,1.4,9.4,71.0,34.37,24.57
2018,2,14,8,0,205.0,61.0,1.4,9.8,97.0,48.58,37.94
2018,2,14,8,15,380.0,65.5,1.5,10.1,156.5,48.6,38.34
2018,2,14,8,30,555.0,70.0,1.6,10.4,216.0,50.89,40.56
2018,2,14,8,45,437.5,87.0,1.7,10.7,215.0,61.97,50.54
2018,2,14,9,0,320.0,104.0,1.8,11.0,214.0,72.32,59.71
2018,2,14,9,15,169.0,125.0,2.0,11.35,184.0,103.4,78.3
2018,2,14,9,30,18.0,146.0,2.2,11.7,154.0,130.77,105.04
2018,2,14,9,45,36.5,171.5,2.35,12.0,189.0,151.74,121.24
2018,2,14,10,0,55.0,197.0,2.5,12.3,224.0,179.49,143.12
2018,2,14,10,15,170.0,202.5,2.55,12.55,292.5,214.39,167.65
2018,2,14,10,30,285.0,208.0,2.6,12.8,361.0,260.51,202.66
2018,2,14,10,45,395.0,203.0,2.65,13.0,426.0,308.05,240.13
2018,2,14,11,0,505.0,198.0,2.7,13.2,491.0,366.83,287.27
2018,2,14,11,15,426.0,228.5,2.75,13.3,481.0,384.62,304.05
2018,2,14,11,30,347.0,259.0,2.8,13.4,471.0,395.53,314.38
2018,2,14,11,45,445.5,234.0,2.85,13.5,511.0,439.83,350.46
2018,2,14,12,0,544.0,209.0,2.9,13.6,551.0,488.49,389.93
2018,2,14,12,15,489.5,224.5,3.0,13.55,533.0,493.08,394.56
2018,2,14,12,30,435.0,240.0,3.1,13.5,515.0,493.42,395.67
2018,2,14,12,45,496.5,221.5,3.15,13.5,533.0,528.54,424.67
2018,2,14,13,0,558.0,203.0,3.2,13.5,551.0,564.17,453.85
2018,2,14,13,15,734.5,145.0,3.35,13.35,593.5,638.37,514.63
2018,2,14,13,30,911.0,87.0,3.5,13.2,636.0,705.36,569.67
2018,2,14,13,45,916.5,82.5,3.65,13.05,619.0,716.28,579.7
2018,2,14,14,0,922.0,78.0,3.8,12.9,602.0,724.01,587.15
2018,2,14,14,15,913.0,76.0,3.9,12.7,574.0,721.28,586.78
2018,2,14,14,30,904.0,74.0,4.0,12.5,546.0,715.3,584.1
2018,2,14,14,45,892.0,71.5,4.1,12.3,512.0,703.5,577.07
2018,2,14,15,0,880.0,69.0,4.2,12.1,478.0,688.69,567.87
2018,2,14,15,15,858.5,66.5,4.2,12.1,437.0,664.62,550.56
2018,2,14,15,30,837.0,64.0,4.2,12.1,396.0,642.91,534.45
2018,2,14,15,45,807.0,61.5,4.25,11.5,351.5,608.72,509.14
2018,2,14,16,0,777.0,59.0,4.3,10.9,307.0,572.85,481.52
2018,2,14,16,15,730.5,54.5,4.15,10.5,259.0,523.26,440.61
2018,2,14,16,30,684.0,50.0,4.0,10.1,211.0,473.45,397.96
2018,2,14,16,45,607.5,44.5,3.85,9.7,163.5,406.2,339.22
2018,2,14,17,0,531.0,39.0,3.7,9.3,116.0,347.25,284.73
2018,2,14,17,15,389.5,30.5,3.75,9.1,75.5,252.49,193.74
2018,2,14,17,30,248.0,22.0,3.8,8.9,35.0,152.21,0.0
2018,2,14,17,45,124.0,11.0,3.85,8.7,17.5,61.6,0.0
2018,2,14,18,0,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,3.95,8.45,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,4.0,8.4,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,3.95,8.4,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,3.9,8.4,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,3.9,8.35,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,3.85,8.25,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,3.8,8.15,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,3.8,7.9,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,3.75,7.85,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,3.7,7.8,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,3.6,7.4,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,3.15,6.9,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,3.05,6.7,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,3.0,6.6,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,3.05,6.6,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,3.15,6.6,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,3.2,6.65,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,3.25,6.7,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,3.25,6.6,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,3.15,6.4,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,3.1,6.25,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,3.1,6.2,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,3.15,6.15,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,3.2,6.1,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,3.2,6.05,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,3.2,5.95,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,3.2,5.9,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,3.25,6.1,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,3.3,6.3,0.0,0.0,0.0
2018,2,15,6,45,38.0,3.5,3.3,6.45,3.0,0.0,0.0
2018,2,15,7,0,76.0,7.0,3.3,6.6,6.0,0.0,0.0
2018,2,15,7,15,264.5,17.5,3.45,7.0,36.0,16.68,0.0
2018,2,15,7,30,453.0,28.0,3.6,7.4,66.0,25.04,13.96
2018,2,15,7,45,560.0,34.0,3.8,7.8,112.5,28.69,19.77
2018,2,15,8,0,667.0,40.0,4.0,8.2,159.0,32.48,23.71
2018,2,15,8,15,728.0,44.0,4.0,8.6,209.0,34.39,25.69
2018,2,15,8,30,789.0,48.0,4.0,9.0,259.0,36.38,27.58
2018,2,15,8,45,827.0,51.0,4.0,9.4,307.5,42.34,32.99
2018,2,15,9,0,865.0,54.0,4.0,9.8,356.0,44.44,34.81
2018,2,15,9,15,889.0,56.5,3.95,10.25,401.0,90.24,45.63
2018,2,15,9,30,913.0,59.0,3.9,10.7,446.0,142.5,77.1
2018,2,15,9,45,929.0,62.0,3.9,11.1,486.0,195.44,118.74
2018,2,15,10,0,945.0,65.0,3.9,11.5,526.0,248.87,165.38
2018,2,15,10,15,958.0,65.5,3.75,11.8,559.5,299.66,211.82
2018,2,15,10,30,971.0,66.0,3.6,12.1,593.0,350.08,258.24
2018,2,15,10,45,980.5,67.0,3.5,12.4,620.0,399.16,303.11
2018,2,15,11,0,990.0,68.0,3.4,12.7,647.0,447.11,346.07
2018,2,15,11,15,996.0,69.0,3.35,12.9,666.5,492.23,385.92
2018,2,15,11,30,1002.0,70.0,3.3,13.1,686.0,535.5,423.24
2018,2,15,11,45,1005.0,70.0,3.25,13.3,697.0,574.27,456.13
2018,2,15,12,0,1008.0,70.0,3.2,13.5,708.0,610.58,486.26
2018,2,15,12,15,1008.5,70.5,3.15,13.6,711.0,643.35,513.14
2018,2,15,12,30,1009.0,71.0,3.1,13.7,714.0,673.22,537.26
2018,2,15,12,45,1005.0,71.0,3.1,13.8,707.0,696.78,556.41
2018,2,15,13,0,1001.0,71.0,3.1,13.9,700.0,717.0,572.8
2018,2,15,13,15,994.5,70.5,3.05,13.95,685.0,731.66,584.72
2018,2,15,13,30,988.0,70.0,3.0,14.0,670.0,742.81,593.5
2018,2,15,13,45,981.0,69.5,3.0,14.0,648.5,750.12,599.48
2018,2,15,14,0,974.0,69.0,3.0,14.0,627.0,753.93,603.06
2018,2,15,14,15,964.0,68.0,2.95,13.95,598.0,751.65,602.15
2018,2,15,14,30,954.0,67.0,2.9,13.9,569.0,745.96,598.89
2018,2,15,14,45,934.0,66.5,2.85,13.85,531.5,730.63,588.59
2018,2,15,15,0,914.0,66.0,2.8,13.8,494.0,712.27,576.12
2018,2,15,15,15,894.0,63.5,2.8,13.8,452.5,688.71,559.83
2018,2,15,15,30,874.0,61.0,2.8,13.8,411.0,662.56,541.4
2018,2,15,15,45,848.5,57.5,2.5,13.25,366.0,629.29,516.25
2018,2,15,16,0,823.0,54.0,2.2,12.7,321.0,598.94,492.22
2018,2,15,16,15,779.0,50.5,2.2,12.1,272.0,550.88,454.83
2018,2,15,16,30,735.0,47.0,2.2,11.5,223.0,502.41,415.36
2018,2,15,16,45,664.5,42.5,2.2,10.85,174.5,438.06,361.03
2018,2,15,17,0,594.0,38.0,2.2,10.2,126.0,375.4,305.21
2018,2,15,17,15,456.0,30.5,2.2,10.0,83.0,286.44,220.51
2018,2,15,17,30,318.0,23.0,2.2,9.8,40.0,186.98,13.51
2018,2,15,17,45,159.0,11.5,2.2,9.55,20.0,77.03,0.0
2018,2,15,18,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,16,6,45,31.5,3.0,1.1,8.75,3.0,0.0,0.0
2018,2,16,7,0,63.0,6.0,1.1,8.7,6.0,5.72,0.0
2018,2,16,7,15,210.0,17.5,1.15,9.05,33.5,16.68,0.0
2018,2,16,7,30,357.0,29.0,1.2,9.4,61.0,23.52,13.21
2018,2,16,7,45,468.5,37.0,1.2,9.7,106.0,28.69,19.73
2018,2,16,8,0,580.0,45.0,1.2,10.0,151.0,33.75,24.75
2018,2,16,8,15,651.5,49.0,1.25,10.4,200.0,38.58,29.35
2018,2,16,8,30,723.0,53.0,1.3,10.8,249.0,40.36,31.03
2018,2,16,8,45,761.5,56.5,1.35,11.15,296.0,41.69,32.21
2018,2,16,9,0,800.0,60.0,1.4,11.5,343.0,43.06,33.35
2018,2,16,9,15,827.0,63.0,1.45,11.85,387.0,89.66,45.4
2018,2,16,9,30,854.0,66.0,1.5,12.2,431.0,139.84,76.31
2018,2,16,9,45,873.5,67.5,1.5,12.5,470.0,194.86,119.57
2018,2,16,10,0,893.0,69.0,1.5,12.8,509.0,245.22,162.87
2018,2,16,10,15,906.0,70.5,1.5,13.05,542.0,294.52,207.14
2018,2,16,10,30,919.0,72.0,1.5,13.3,575.0,343.57,251.31
2018,2,16,10,45,927.5,73.5,1.45,13.55,601.0,390.6,293.22
2018,2,16,11,0,936.0,75.0,1.4,13.8,627.0,436.53,333.21
2018,2,16,11,15,942.0,76.0,1.35,14.0,646.0,479.62,369.95
2018,2,16,11,30,948.0,77.0,1.3,14.2,665.0,520.99,404.26
2018,2,16,11,45,951.0,78.0,1.25,14.45,676.0,558.94,434.89
2018,2,16,12,0,954.0,79.0,1.2,14.7,687.0,594.6,462.9
2018,2,16,12,15,955.5,79.0,1.2,14.8,690.0,625.97,487.71
2018,2,16,12,30,957.0,79.0,1.2,14.9,693.0,654.63,510.03
2018,2,16,12,45,956.0,78.5,1.2,15.05,688.0,678.41,528.35
2018,2,16,13,0,955.0,78.0,1.2,15.2,683.0,699.12,544.2
2018,2,16,13,15,950.5,77.0,1.25,15.25,669.0,713.85,556.32
2018,2,16,13,30,946.0,76.0,1.3,15.3,655.0,725.26,565.73
2018,2,16,13,45,938.5,75.5,1.4,15.35,633.5,731.82,571.82
2018,2,16,14,0,931.0,75.0,1.5,15.4,612.0,735.02,575.67
2018,2,16,14,15,921.0,74.0,1.55,15.35,584.0,732.6,575.4
2018,2,16,14,30,911.0,73.0,1.6,15.3,556.0,726.92,572.95
2018,2,16,14,45,896.5,71.0,1.65,15.25,521.0,713.78,565.2
2018,2,16,15,0,882.0,69.0,1.7,15.2,486.0,697.64,555.31
2018,2,16,15,15,861.0,66.5,1.7,15.2,445.0,673.65,539.09
2018,2,16,15,30,840.0,64.0,1.7,15.2,404.0,652.08,524.51
2018,2,16,15,45,811.0,61.0,1.65,14.65,359.0,617.58,499.81
2018,2,16,16,0,782.0,58.0,1.6,14.1,314.0,581.37,473.03
2018,2,16,16,15,739.0,54.0,1.75,13.6,266.5,533.98,437.42
2018,2,16,16,30,696.0,50.0,1.9,13.1,219.0,486.2,399.51
2018,2,16,16,45,625.0,44.5,2.0,12.55,171.0,421.09,345.39
2018,2,16,17,0,554.0,39.0,2.1,12.0,123.0,357.93,290.05
2018,2,16,17,15,420.5,31.0,2.2,11.65,81.5,271.34,209.8
2018,2,16,17,30,287.0,23.0,2.3,11.3,40.0,175.77,41.26
2018,2,16,17,45,143.5,11.5,2.35,10.95,20.0,71.07,0.0
2018,2,16,18,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,2.55,9.6,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,2.5,9.35,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,2.45,9.3,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,2.4,9.25,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,2.4,9.15,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,2.4,9.05,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,2.15,9.05,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,2,17,6,45,30.0,3.5,0.7,9.75,3.5,0.0,0.0
2018,2,17,7,0,60.0,7.0,0.7,9.8,7.0,6.67,0.0
2018,2,17,7,15,223.5,19.0,0.7,10.05,37.0,15.9,0.0
2018,2,17,7,30,387.0,31.0,0.7,10.3,67.0,25.27,15.02
2018,2,17,7,45,489.0,38.5,0.7,10.55,111.5,29.88,20.79
2018,2,17,8,0,591.0,46.0,0.7,10.8,156.0,34.44,25.34
2018,2,17,8,15,652.5,50.5,0.7,11.25,204.0,39.76,30.35
2018,2,17,8,30,714.0,55.0,0.7,11.7,252.0,41.9,32.33
2018,2,17,8,45,753.5,58.5,0.75,12.2,299.0,43.16,33.41
2018,2,17,9,0,793.0,62.0,0.8,12.7,346.0,46.34,36.14
2018,2,17,9,15,821.0,64.0,0.8,13.2,389.5,93.33,47.25
2018,2,17,9,30,849.0,66.0,0.8,13.7,433.0,142.65,77.9
2018,2,17,9,45,869.5,67.0,0.8,14.2,472.0,197.32,120.67
2018,2,17,10,0,890.0,68.0,0.8,14.7,511.0,247.37,163.14
2018,2,17,10,15,903.5,69.5,0.75,14.95,544.0,296.73,206.62
2018,2,17,10,30,917.0,71.0,0.7,15.2,577.0,345.9,249.8
2018,2,17,10,45,926.0,72.0,0.65,15.45,603.0,392.61,290.34
2018,2,17,11,0,935.0,73.0,0.6,15.7,629.0,438.27,328.9
2018,2,17,11,15,941.0,74.0,0.7,15.9,647.5,481.34,365.46
2018,2,17,11,30,947.0,75.0,0.8,16.1,666.0,522.7,399.86
2018,2,17,11,45,950.5,74.5,0.85,16.25,676.5,559.44,429.8
2018,2,17,12,0,954.0,74.0,0.9,16.4,687.0,593.88,457.38
2018,2,17,12,15,955.0,74.0,1.05,16.45,689.5,624.91,483.01
2018,2,17,12,30,956.0,74.0,1.2,16.5,692.0,653.2,506.29
2018,2,17,12,45,954.5,73.5,1.35,16.5,686.5,676.56,525.84
2018,2,17,13,0,953.0,73.0,1.5,16.5,681.0,696.83,542.99
2018,2,17,13,15,948.5,72.5,1.6,16.45,667.5,711.95,555.97
2018,2,17,13,30,944.0,72.0,1.7,16.4,654.0,723.77,565.87
2018,2,17,13,45,937.0,71.0,1.8,16.3,632.5,729.99,571.88
2018,2,17,14,0,930.0,70.0,1.9,16.2,611.0,732.85,575.66
2018,2,17,14,15,918.5,69.5,2.0,16.05,582.5,729.79,575.41
2018,2,17,14,30,907.0,69.0,2.1,15.9,554.0,723.48,572.95
2018,2,17,14,45,892.5,67.0,2.2,15.7,519.0,710.19,565.53
2018,2,17,15,0,878.0,65.0,2.3,15.5,484.0,693.9,555.91
2018,2,17,15,15,857.5,63.5,2.3,15.5,444.0,671.29,540.49
2018,2,17,15,30,837.0,62.0,2.3,15.5,404.0,646.27,523.12
2018,2,17,15,45,806.5,59.0,2.4,14.8,359.0,615.6,502.39
2018,2,17,16,0,776.0,56.0,2.5,14.1,314.0,578.37,475.39
2018,2,17,16,15,730.5,53.0,2.55,13.6,266.5,530.62,438.28
2018,2,17,16,30,685.0,50.0,2.6,13.1,219.0,482.63,399.27
2018,2,17,16,45,613.0,45.0,2.6,12.55,172.0,417.54,344.46
2018,2,17,17,0,541.0,40.0,2.6,12.0,125.0,360.05,293.13
2018,2,17,17,15,408.0,32.0,2.75,11.7,83.0,267.92,209.27
2018,2,17,17,30,275.0,24.0,2.9,11.4,41.0,173.69,62.61
2018,2,17,17,45,137.5,12.0,3.05,11.15,20.5,69.5,0.0
2018,2,17,18,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,3.35,10.3,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,3.4,10.25,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,3.45,10.15,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,3.5,10.05,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,3.5,9.75,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,3.45,9.65,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,3.4,9.55,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,3.4,9.45,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,3.4,9.35,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,3.35,9.25,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,3.3,9.15,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,3.3,9.05,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,3.4,8.95,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,3.4,8.85,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,3.45,8.8,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,3.5,8.75,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,3.55,8.65,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,3.6,8.55,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,3.75,8.6,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,3.9,8.7,0.0,0.0,0.0
2018,2,18,6,45,24.0,4.5,4.05,8.8,4.5,0.0,0.0
2018,2,18,7,0,48.0,9.0,4.2,8.9,9.0,8.58,0.0
2018,2,18,7,15,182.5,23.0,4.45,9.05,38.5,18.44,0.0
2018,2,18,7,30,317.0,37.0,4.7,9.2,68.0,31.01,20.14
2018,2,18,7,45,426.0,46.5,4.95,9.4,113.0,37.1,27.26
2018,2,18,8,0,535.0,56.0,5.2,9.6,158.0,43.08,33.18
2018,2,18,8,15,601.0,62.0,5.25,9.75,206.5,45.72,35.85
2018,2,18,8,30,667.0,68.0,5.3,9.9,255.0,48.4,38.38
2018,2,18,8,45,671.5,77.5,5.35,10.05,293.5,53.69,43.15
2018,2,18,9,0,676.0,87.0,5.4,10.2,332.0,63.35,51.79
2018,2,18,9,15,693.5,93.5,5.45,10.35,371.5,107.8,63.48
2018,2,18,9,30,711.0,100.0,5.5,10.5,411.0,153.72,94.49
2018,2,18,9,45,577.0,133.0,5.55,10.65,399.5,198.15,137.29
2018,2,18,10,0,443.0,166.0,5.6,10.8,388.0,227.64,169.4
2018,2,18,10,15,590.5,147.0,5.7,10.9,463.5,276.29,207.6
2018,2,18,10,30,738.0,128.0,5.8,11.0,539.0,336.44,257.26
2018,2,18,10,45,829.5,108.5,5.85,11.1,590.0,391.31,305.04
2018,2,18,11,0,921.0,89.0,5.9,11.2,641.0,451.07,357.04
2018,2,18,11,15,808.0,125.0,6.0,11.25,619.5,471.52,378.71
2018,2,18,11,30,695.0,161.0,6.1,11.3,598.0,482.38,391.01
2018,2,18,11,45,777.5,140.0,6.2,11.3,636.5,534.0,435.25
2018,2,18,12,0,860.0,119.0,6.3,11.3,675.0,589.55,482.34
2018,2,18,12,15,899.5,106.5,6.4,11.2,690.5,629.13,516.53
2018,2,18,12,30,939.0,94.0,6.5,11.1,706.0,667.08,549.26
2018,2,18,12,45,928.5,97.0,6.6,11.05,698.0,688.19,567.82
2018,2,18,13,0,918.0,100.0,6.7,11.0,690.0,705.99,583.59
2018,2,18,13,15,809.0,130.5,6.75,10.85,642.5,685.39,567.56
2018,2,18,13,30,700.0,161.0,6.8,10.7,595.0,658.54,546.25
2018,2,18,13,45,732.5,146.5,6.85,10.55,587.5,677.54,563.62
2018,2,18,14,0,765.0,132.0,6.9,10.4,580.0,694.0,578.87
2018,2,18,14,15,589.0,153.0,6.9,10.25,488.5,597.91,501.12
2018,2,18,14,30,413.0,174.0,6.9,10.1,397.0,494.74,416.19
2018,2,18,14,45,615.0,133.5,6.9,9.9,441.5,600.09,506.82
2018,2,18,15,0,817.0,93.0,6.9,9.7,486.0,692.22,585.2
2018,2,18,15,15,815.0,86.0,6.9,9.7,450.5,676.98,573.95
2018,2,18,15,30,813.0,79.0,6.9,9.7,415.0,658.76,560.22
2018,2,18,15,45,756.0,78.5,6.8,9.3,364.0,608.63,520.04
2018,2,18,16,0,699.0,78.0,6.7,8.9,313.0,562.05,481.8
2018,2,18,16,15,641.5,72.0,6.6,8.65,263.0,505.09,433.85
2018,2,18,16,30,584.0,66.0,6.5,8.4,213.0,448.71,384.93
2018,2,18,16,45,537.0,58.5,6.35,8.15,171.0,397.6,338.76
2018,2,18,17,0,490.0,51.0,6.2,7.9,129.0,347.21,291.18
2018,2,18,17,15,362.0,40.5,6.15,7.7,87.0,254.51,204.77
2018,2,18,17,30,234.0,30.0,6.1,7.5,45.0,166.76,77.62
2018,2,18,17,45,122.0,16.0,6.05,7.35,23.5,67.2,0.0
2018,2,18,18,0,10.0,2.0,6.0,7.2,2.0,0.0,0.0
2018,2,18,18,15,5.0,1.0,5.95,7.1,1.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,5.85,6.9,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,5.8,6.8,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,5.8,6.7,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,5.8,6.6,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,5.75,6.55,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,5.7,6.5,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,5.65,6.4,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,5.6,6.3,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,5.6,6.25,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,5.6,6.2,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,5.5,6.1,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,5.35,5.95,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,5.3,5.9,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,5.2,5.8,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,5.1,5.7,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,5.05,5.65,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,5.0,5.6,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,4.95,5.55,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,4.9,5.5,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,4.85,5.45,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,4.8,5.4,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,4.8,5.4,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,4.8,5.4,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,4.8,5.35,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,4.8,5.3,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,4.8,5.3,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,4.8,5.3,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,4.85,5.3,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,4.9,5.3,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,4.95,5.25,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,5.0,5.2,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,5.05,5.15,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,5.1,5.1,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,5.15,5.05,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,5.2,5.0,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,5.2,4.95,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,5.2,4.9,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,5.2,4.85,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,5.2,4.8,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,5.15,4.75,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,5.1,4.7,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,5.05,4.65,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,5.0,4.6,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,4.95,4.55,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,4.9,4.5,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,4.95,4.6,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,5.0,4.7,0.0,0.0,0.0
2018,2,19,6,45,27.5,5.0,5.0,4.75,5.0,0.0,0.0
2018,2,19,7,0,55.0,10.0,5.0,4.8,10.0,9.53,0.0
2018,2,19,7,15,199.0,23.5,5.05,5.0,41.0,20.07,0.0
2018,2,19,7,30,343.0,37.0,5.1,5.2,72.0,30.7,20.59
2018,2,19,7,45,455.5,45.0,5.15,5.4,118.0,35.41,26.28
2018,2,19,8,0,568.0,53.0,5.2,5.6,164.0,40.13,31.07
2018,2,19,8,15,633.0,58.5,5.15,5.85,213.5,42.53,33.51
2018,2,19,8,30,698.0,64.0,5.1,6.1,263.0,44.95,35.82
2018,2,19,8,45,741.0,67.5,5.0,6.3,311.0,50.38,40.77
2018,2,19,9,0,784.0,71.0,4.9,6.5,359.0,59.86,40.35
2018,2,19,9,15,815.0,73.0,4.8,6.7,404.0,106.87,58.29
2018,2,19,9,30,846.0,75.0,4.7,6.9,449.0,156.6,91.89
2018,2,19,9,45,869.0,76.0,4.6,7.1,489.0,206.56,133.27
2018,2,19,10,0,892.0,77.0,4.5,7.3,529.0,262.71,183.44
2018,2,19,10,15,906.0,78.5,4.45,7.45,562.5,312.65,230.13
2018,2,19,10,30,920.0,80.0,4.4,7.6,596.0,362.44,276.77
2018,2,19,10,45,930.5,81.0,4.3,7.7,623.0,410.13,321.15
2018,2,19,11,0,941.0,82.0,4.2,7.8,650.0,456.87,363.8
2018,2,19,11,15,948.5,82.0,4.2,7.95,669.0,500.2,402.86
2018,2,19,11,30,956.0,82.0,4.2,8.1,688.0,541.88,439.64
2018,2,19,11,45,960.0,82.5,4.15,8.25,699.5,580.35,472.83
2018,2,19,12,0,964.0,83.0,4.1,8.4,711.0,616.56,503.43
2018,2,19,12,15,964.5,83.0,4.15,8.5,713.5,647.79,530.02
2018,2,19,12,30,965.0,83.0,4.2,8.6,716.0,676.23,554.0
2018,2,19,12,45,963.5,82.5,4.2,8.7,710.5,699.97,573.76
2018,2,19,13,0,962.0,82.0,4.2,8.8,705.0,720.59,590.86
2018,2,19,13,15,957.5,82.0,4.25,8.85,691.5,736.52,604.51
2018,2,19,13,30,953.0,82.0,4.3,8.9,678.0,749.13,614.75
2018,2,19,13,45,945.5,81.5,4.35,8.95,656.5,755.75,620.6
2018,2,19,14,0,938.0,81.0,4.4,9.0,635.0,758.98,624.04
2018,2,19,14,15,928.0,79.5,4.4,9.0,606.0,755.96,622.7
2018,2,19,14,30,918.0,78.0,4.4,9.0,577.0,749.62,618.99
2018,2,19,14,45,903.5,75.5,4.4,9.0,541.0,735.72,609.57
2018,2,19,15,0,889.0,73.0,4.4,9.0,505.0,718.76,597.85
2018,2,19,15,15,868.0,70.5,4.4,9.0,463.5,699.35,584.19
2018,2,19,15,30,847.0,68.0,4.4,9.0,422.0,672.55,564.6
2018,2,19,15,45,818.5,65.0,4.25,8.75,376.5,637.82,537.93
2018,2,19,16,0,790.0,62.0,4.1,8.5,331.0,601.3,508.67
2018,2,19,16,15,750.5,57.5,3.95,8.15,282.5,554.64,470.49
2018,2,19,16,30,711.0,53.0,3.8,7.8,234.0,507.39,430.46
2018,2,19,16,45,646.0,47.5,3.7,7.4,185.5,444.22,375.59
2018,2,19,17,0,581.0,42.0,3.6,7.0,137.0,382.55,319.56
2018,2,19,17,15,460.5,34.5,3.6,6.75,93.5,300.32,242.46
2018,2,19,17,30,340.0,27.0,3.6,6.5,50.0,211.55,115.33
2018,2,19,17,45,182.0,15.0,3.65,6.3,26.0,92.42,0.0
2018,2,19,18,0,24.0,3.0,3.7,6.1,2.0,0.0,0.0
2018,2,19,18,15,12.0,1.5,3.65,6.0,1.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,3.6,5.9,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,3.55,5.8,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,3.5,5.7,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,3.45,5.55,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,3.4,5.4,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,3.35,5.3,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,3.3,5.2,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,3.2,5.1,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,3.05,4.85,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,3.0,4.7,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,2.95,4.65,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,2.9,4.6,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,2.85,4.55,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,2.8,4.45,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,2.8,4.4,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,2.8,4.35,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,2.8,4.3,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,2.8,4.25,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,2.8,4.2,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,2.75,4.15,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,2.7,4.1,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,2.7,4.05,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,2.65,3.9,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,2.6,3.8,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,2.55,3.75,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,2.5,3.7,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,2.45,3.65,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,2.4,3.6,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,2.4,3.55,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,2.35,3.45,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,2.3,3.4,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,2.3,3.4,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,2.3,3.4,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,2.3,3.35,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,2.3,3.3,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,2.25,3.3,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,2.2,3.3,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,2.15,3.35,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,2.1,3.4,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,2.0,3.6,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.9,3.8,0.0,0.0,0.0
2018,2,20,6,45,43.0,4.5,1.8,4.05,5.0,0.0,0.0
2018,2,20,7,0,86.0,9.0,1.7,4.3,10.0,8.58,0.0
2018,2,20,7,15,221.0,19.0,1.6,4.7,38.5,15.29,0.0
2018,2,20,7,30,356.0,29.0,1.5,5.1,67.0,22.66,14.0
2018,2,20,7,45,231.0,43.5,1.4,5.5,73.0,32.98,24.22
2018,2,20,8,0,106.0,58.0,1.3,5.9,79.0,49.11,39.33
2018,2,20,8,15,64.5,81.5,1.2,6.2,95.5,66.85,55.76
2018,2,20,8,30,23.0,105.0,1.1,6.5,112.0,87.83,74.84
2018,2,20,8,45,101.5,128.0,0.95,6.8,165.0,100.21,85.84
2018,2,20,9,0,180.0,151.0,0.8,7.1,218.0,119.7,96.17
2018,2,20,9,15,439.0,127.5,0.9,7.3,317.0,122.82,84.37
2018,2,20,9,30,698.0,104.0,1.0,7.5,416.0,161.24,101.39
2018,2,20,9,45,791.0,91.0,1.05,7.75,473.0,209.42,137.71
2018,2,20,10,0,884.0,78.0,1.1,8.0,530.0,265.55,183.86
2018,2,20,10,15,897.0,80.0,1.2,8.15,563.5,315.36,229.36
2018,2,20,10,30,910.0,82.0,1.3,8.3,597.0,364.95,274.64
2018,2,20,10,45,919.0,83.0,1.4,8.45,623.0,411.75,317.14
2018,2,20,11,0,928.0,84.0,1.5,8.6,649.0,457.49,357.91
2018,2,20,11,15,933.5,85.5,1.55,8.65,668.0,500.85,395.83
2018,2,20,11,30,939.0,87.0,1.6,8.7,687.0,542.48,431.45
2018,2,20,11,45,941.5,87.5,1.65,8.8,697.5,579.68,462.8
2018,2,20,12,0,944.0,88.0,1.7,8.9,708.0,614.54,491.69
2018,2,20,12,15,945.5,88.0,1.8,8.9,711.0,645.85,517.86
2018,2,20,12,30,947.0,88.0,1.9,8.9,714.0,674.48,541.62
2018,2,20,12,45,946.0,87.0,1.95,8.95,708.0,697.68,560.63
2018,2,20,13,0,945.0,86.0,2.0,9.0,702.0,717.81,577.17
2018,2,20,13,15,935.5,87.0,2.1,9.0,686.5,731.12,588.87
2018,2,20,13,30,926.0,88.0,2.2,9.0,671.0,741.05,597.33
2018,2,20,13,45,864.5,98.5,2.3,9.0,629.0,724.73,586.46
2018,2,20,14,0,803.0,109.0,2.4,9.0,587.0,701.34,570.48
2018,2,20,14,15,659.0,140.5,2.45,8.9,520.5,640.38,523.77
2018,2,20,14,30,515.0,172.0,2.5,8.8,454.0,569.58,468.69
2018,2,20,14,45,365.5,190.5,2.6,8.75,384.5,474.03,393.08
2018,2,20,15,0,216.0,209.0,2.7,8.7,315.0,380.09,316.38
2018,2,20,15,15,166.5,193.0,2.7,8.7,270.5,328.84,274.87
2018,2,20,15,30,117.0,177.0,2.7,8.7,226.0,277.95,232.74
2018,2,20,15,45,106.5,157.5,2.8,8.4,198.5,249.81,210.12
2018,2,20,16,0,96.0,138.0,2.9,8.1,171.0,221.38,186.72
2018,2,20,16,15,77.0,118.0,2.85,7.8,142.0,177.31,149.33
2018,2,20,16,30,58.0,98.0,2.8,7.5,113.0,143.34,119.88
2018,2,20,16,45,40.0,78.0,2.75,7.2,87.5,110.39,90.8
2018,2,20,17,0,22.0,58.0,2.7,6.9,62.0,77.76,61.65
2018,2,20,17,15,19.0,39.0,2.7,6.7,41.5,54.3,40.17
2018,2,20,17,30,16.0,20.0,2.7,6.5,21.0,28.33,12.45
2018,2,20,17,45,15.0,10.5,2.7,6.25,11.0,16.5,0.0
2018,2,20,18,0,14.0,1.0,2.7,6.0,1.0,0.0,0.0
2018,2,20,18,15,7.0,0.5,2.7,5.9,0.5,0.0,0.0
2018,2,20,18,30,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,2.65,5.65,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,2.55,5.45,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,2.45,5.35,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,2.35,5.3,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,2.05,5.35,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.75,5.65,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.65,5.8,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.55,5.9,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.45,5.9,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.35,5.95,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.8,6.15,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.55,6.2,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.4,6.2,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.45,6.15,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.5,6.1,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.6,6.05,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.45,5.4,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.65,5.35,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,2,21,6,45,19.0,4.0,1.8,5.45,4.5,0.0,0.0
2018,2,21,7,0,38.0,8.0,1.9,5.5,9.0,7.63,0.0
2018,2,21,7,15,136.5,21.5,2.0,5.7,35.0,16.94,1.44
2018,2,21,7,30,235.0,35.0,2.1,5.9,61.0,27.15,18.0
2018,2,21,7,45,372.0,45.5,2.15,6.05,110.5,35.21,26.2
2018,2,21,8,0,509.0,56.0,2.2,6.2,160.0,42.17,32.98
2018,2,21,8,15,601.5,59.0,2.2,6.5,213.0,42.4,33.38
2018,2,21,8,30,694.0,62.0,2.2,6.8,266.0,47.15,37.78
2018,2,21,8,45,736.0,65.5,2.2,7.05,314.0,48.17,38.65
2018,2,21,9,0,778.0,69.0,2.2,7.3,362.0,64.43,39.48
2018,2,21,9,15,808.0,71.5,2.2,7.65,407.0,111.82,60.58
2018,2,21,9,30,838.0,74.0,2.2,8.0,452.0,161.81,95.58
2018,2,21,9,45,861.0,75.0,2.15,8.3,492.0,211.63,137.06
2018,2,21,10,0,884.0,76.0,2.1,8.6,532.0,267.71,186.64
2018,2,21,10,15,897.0,77.5,2.0,8.85,565.0,317.14,231.95
2018,2,21,10,30,910.0,79.0,1.9,9.1,598.0,366.33,276.77
2018,2,21,10,45,918.5,80.5,1.75,9.35,624.5,413.41,318.93
2018,2,21,11,0,927.0,82.0,1.6,9.6,651.0,459.39,358.93
2018,2,21,11,15,932.5,83.5,1.4,9.75,670.0,502.73,395.42
2018,2,21,11,30,938.0,85.0,1.2,9.9,689.0,544.33,429.07
2018,2,21,11,45,940.0,86.0,1.0,10.1,699.5,581.69,458.01
2018,2,21,12,0,942.0,87.0,0.8,10.3,710.0,616.71,483.82
2018,2,21,12,15,942.0,87.5,0.8,10.4,712.5,647.56,507.89
2018,2,21,12,30,942.0,88.0,0.8,10.5,715.0,675.66,529.49
2018,2,21,12,45,939.0,89.0,0.75,10.6,709.5,699.46,546.96
2018,2,21,13,0,936.0,90.0,0.7,10.7,704.0,720.2,561.89
2018,2,21,13,15,821.0,121.0,0.8,10.75,652.0,695.03,544.67
2018,2,21,13,30,706.0,152.0,0.9,10.8,600.0,663.21,522.57
2018,2,21,13,45,711.5,145.5,1.0,10.8,584.5,671.68,531.44
2018,2,21,14,0,717.0,139.0,1.1,10.8,569.0,677.51,537.88
2018,2,21,14,15,798.5,113.0,1.2,10.75,571.0,711.84,566.29
2018,2,21,14,30,880.0,87.0,1.3,10.7,573.0,745.01,592.16
2018,2,21,14,45,860.5,86.0,1.35,10.65,537.0,729.54,582.4
2018,2,21,15,0,841.0,85.0,1.4,10.6,501.0,711.13,571.02
2018,2,21,15,15,819.0,82.5,1.4,10.6,460.0,686.52,554.4
2018,2,21,15,30,797.0,80.0,1.4,10.6,419.0,659.45,535.81
2018,2,21,15,45,762.5,76.5,1.7,10.3,373.0,620.57,510.05
2018,2,21,16,0,728.0,73.0,2.0,10.0,327.0,583.77,484.15
2018,2,21,16,15,686.0,67.5,2.1,9.55,279.0,535.75,447.28
2018,2,21,16,30,644.0,62.0,2.2,9.1,231.0,487.54,408.56
2018,2,21,16,45,583.5,54.0,2.3,8.65,183.5,425.84,356.84
2018,2,21,17,0,523.0,46.0,2.4,8.2,136.0,366.07,304.18
2018,2,21,17,15,416.5,36.5,2.5,7.9,93.5,283.72,229.59
2018,2,21,17,30,310.0,27.0,2.6,7.6,51.0,203.57,130.73
2018,2,21,17,45,167.0,15.5,2.75,7.3,27.0,87.61,0.0
2018,2,21,18,0,24.0,4.0,2.9,7.0,3.0,0.0,0.0
2018,2,21,18,15,12.0,2.0,2.95,6.9,1.5,0.0,0.0
2018,2,21,18,30,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,3.0,6.75,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,3.0,6.6,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,2.95,6.45,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,2.9,6.3,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,2.85,5.9,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,2.8,5.75,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,2.75,5.6,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,2.7,5.5,0.0,0.0,0.0
