Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,8,0,714.0,50.0,0.4,7.3,233.0,38.31,29.65
2018,3,4,8,15,759.0,53.5,0.45,7.75,284.5,39.6,30.81
2018,3,4,8,30,804.0,57.0,0.5,8.2,336.0,40.92,31.93
2018,3,4,8,45,835.0,59.0,0.5,8.65,385.0,58.16,36.8
2018,3,4,9,0,866.0,61.0,0.5,9.1,434.0,108.8,56.46
2018,3,4,9,15,885.0,64.0,0.5,9.4,479.0,161.44,92.14
2018,3,4,9,30,904.0,67.0,0.5,9.7,524.0,215.34,135.97
2018,3,4,9,45,895.5,75.5,0.5,10.0,557.0,268.55,183.36
2018,3,4,10,0,887.0,84.0,0.5,10.3,590.0,319.93,229.75
2018,3,4,10,15,832.5,107.0,0.45,10.35,603.0,362.55,269.59
2018,3,4,10,30,778.0,130.0,0.4,10.4,616.0,400.5,304.12
2018,3,4,10,45,797.5,130.0,0.35,10.45,645.5,450.22,345.12
2018,3,4,11,0,817.0,130.0,0.3,10.5,675.0,496.45,382.25
2018,3,4,11,15,750.5,155.5,0.3,10.65,666.5,520.16,402.05
2018,3,4,11,30,684.0,181.0,0.3,10.8,658.0,540.02,418.07
2018,3,4,11,45,662.5,192.5,0.25,10.95,660.0,566.9,438.14
2018,3,4,12,0,641.0,204.0,0.2,11.1,662.0,590.77,455.3
2018,3,4,12,15,760.5,160.5,0.2,11.15,705.0,650.24,500.05
2018,3,4,12,30,880.0,117.0,0.2,11.2,748.0,712.12,545.4
2018,3,4,12,45,855.5,126.0,0.2,11.25,735.5,728.28,556.34
2018,3,4,13,0,831.0,135.0,0.2,11.3,723.0,740.71,565.22
2018,3,4,13,15,800.0,141.5,0.25,11.3,698.5,742.23,567.44
2018,3,4,13,30,769.0,148.0,0.3,11.3,674.0,742.36,568.76
2018,3,4,13,45,752.5,149.5,0.35,11.35,651.0,743.25,570.84
2018,3,4,14,0,736.0,151.0,0.4,11.4,628.0,741.12,570.83
2018,3,4,14,15,832.5,115.5,0.45,11.35,632.5,780.39,600.02
2018,3,4,14,30,929.0,80.0,0.5,11.3,637.0,812.76,623.74
2018,3,4,14,45,915.5,78.5,0.55,11.2,600.5,799.41,616.47
2018,3,4,15,0,902.0,77.0,0.6,11.1,564.0,782.94,607.78
2018,3,4,15,15,883.5,74.5,0.6,11.1,521.5,758.61,592.5
2018,3,4,15,30,865.0,72.0,0.6,11.1,479.0,737.21,579.29
2018,3,4,15,45,839.5,69.0,0.75,10.85,432.0,702.21,558.77
2018,3,4,16,0,814.0,66.0,0.9,10.6,385.0,665.27,536.02
2018,3,4,16,15,775.5,63.0,1.0,10.25,334.5,617.9,503.91
2018,3,4,16,30,737.0,60.0,1.1,9.9,284.0,569.84,468.59
2018,3,4,16,45,655.0,57.0,1.2,9.55,229.5,498.71,412.82
2018,3,4,17,0,573.0,54.0,1.3,9.2,175.0,427.22,354.1
2018,3,4,17,15,502.0,45.0,1.45,8.9,130.0,358.21,294.55
2018,3,4,17,30,431.0,36.0,1.6,8.6,85.0,293.06,233.0
2018,3,4,17,45,274.5,24.5,1.75,8.3,50.0,180.64,83.71
2018,3,4,18,0,118.0,13.0,1.9,8.0,15.0,63.69,0.0
2018,3,4,18,15,59.0,6.5,1.95,7.85,7.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,2.05,7.55,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,2.1,7.05,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,2.05,6.45,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,2.0,6.35,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.95,6.3,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.85,6.25,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.8,6.15,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.8,5.85,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.8,5.55,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.8,5.45,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.85,5.25,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,2.05,4.8,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,2.15,4.55,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,2.2,4.4,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,2.25,4.35,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,2.3,4.3,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,2.35,4.2,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,2.5,4.15,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,2.6,4.2,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,2.65,4.25,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,2.7,4.3,0.0,0.0,0.0
2018,3,5,6,15,9.5,1.5,2.8,4.6,1.0,0.0,0.0
2018,3,5,6,30,19.0,3.0,2.9,4.9,2.0,0.0,0.0
2018,3,5,6,45,164.0,15.0,3.0,5.2,25.0,14.3,0.0
2018,3,5,7,0,309.0,27.0,3.1,5.5,48.0,22.76,7.74
2018,3,5,7,15,435.0,35.5,3.15,5.75,92.5,28.23,19.21
2018,3,5,7,30,561.0,44.0,3.2,6.0,137.0,33.61,24.85
2018,3,5,7,45,633.5,49.5,3.3,6.3,188.5,39.65,30.71
2018,3,5,8,0,706.0,55.0,3.4,6.6,240.0,42.52,33.49
2018,3,5,8,15,751.5,59.0,3.45,7.0,292.0,44.01,34.85
2018,3,5,8,30,797.0,63.0,3.5,7.4,344.0,45.54,36.15
2018,3,5,8,45,828.0,66.5,3.5,7.8,394.0,61.45,36.83
2018,3,5,9,0,859.0,70.0,3.5,8.2,444.0,113.18,59.67
2018,3,5,9,15,881.0,71.5,3.45,8.6,489.0,171.07,101.19
2018,3,5,9,30,903.0,73.0,3.4,9.0,534.0,224.34,145.7
2018,3,5,9,45,920.0,74.5,3.4,9.45,574.5,277.72,193.69
2018,3,5,10,0,937.0,76.0,3.4,9.9,615.0,331.63,243.07
2018,3,5,10,15,948.5,77.0,3.3,10.25,648.5,383.59,290.74
2018,3,5,10,30,960.0,78.0,3.2,10.6,682.0,435.05,337.02
2018,3,5,10,45,968.0,78.5,3.1,10.95,708.5,483.85,380.01
2018,3,5,11,0,976.0,79.0,3.0,11.3,735.0,531.37,420.66
2018,3,5,11,15,980.5,79.5,2.85,11.5,753.0,575.6,457.6
2018,3,5,11,30,985.0,80.0,2.7,11.7,771.0,617.83,491.83
2018,3,5,11,45,987.0,80.0,2.5,11.95,781.0,655.95,521.58
2018,3,5,12,0,989.0,80.0,2.3,12.2,791.0,691.52,548.4
2018,3,5,12,15,990.0,80.0,2.2,12.3,793.0,723.74,572.83
2018,3,5,12,30,991.0,80.0,2.1,12.4,795.0,753.06,594.39
2018,3,5,12,45,990.5,79.0,2.0,12.55,789.0,777.29,610.57
2018,3,5,13,0,990.0,78.0,1.9,12.7,783.0,798.28,624.36
2018,3,5,13,15,986.5,77.5,1.85,12.75,768.5,814.27,635.3
2018,3,5,13,30,983.0,77.0,1.8,12.8,754.0,826.8,643.91
2018,3,5,13,45,977.0,76.0,1.75,12.9,731.5,833.38,648.37
2018,3,5,14,0,971.0,75.0,1.7,13.0,709.0,836.42,650.52
2018,3,5,14,15,962.0,74.0,1.7,13.0,679.0,833.63,649.55
2018,3,5,14,30,953.0,73.0,1.7,13.0,649.0,827.37,646.36
2018,3,5,14,45,940.5,71.5,1.65,13.0,612.0,814.47,638.1
2018,3,5,15,0,928.0,70.0,1.6,13.0,575.0,798.35,627.72
2018,3,5,15,15,911.0,68.0,1.6,13.0,532.5,775.2,612.9
2018,3,5,15,30,894.0,66.0,1.6,13.0,490.0,749.31,596.07
2018,3,5,15,45,869.5,63.5,1.5,12.8,442.5,714.87,572.29
2018,3,5,16,0,845.0,61.0,1.4,12.6,395.0,678.5,546.79
2018,3,5,16,15,801.5,58.5,1.35,12.1,342.5,633.03,514.85
2018,3,5,16,30,758.0,56.0,1.3,11.6,290.0,581.55,476.47
2018,3,5,16,45,681.0,52.5,1.25,11.15,234.5,507.92,418.46
2018,3,5,17,0,604.0,49.0,1.2,10.7,179.0,441.32,363.45
2018,3,5,17,15,516.0,43.0,1.25,10.4,133.5,365.39,298.63
2018,3,5,17,30,428.0,37.0,1.3,10.1,88.0,294.14,233.21
2018,3,5,17,45,243.5,24.0,1.4,9.8,50.0,167.94,88.62
2018,3,5,18,0,59.0,11.0,1.5,9.5,12.0,36.31,0.0
2018,3,5,18,15,29.5,5.5,1.5,9.4,6.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.75,8.15,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.85,7.9,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.95,7.65,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,2.25,6.95,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,2.35,6.75,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,2.45,6.6,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,2.4,6.45,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,2.4,6.35,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,2.35,6.25,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,2.35,6.2,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,2.4,6.15,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,2.45,5.95,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,2.55,5.7,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,2.65,5.6,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,2.75,5.55,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2018,3,6,6,15,11.5,1.5,2.85,5.9,1.0,0.0,0.0
2018,3,6,6,30,23.0,3.0,2.9,6.3,2.0,0.0,0.0
2018,3,6,6,45,75.0,15.5,2.95,6.75,19.5,14.77,0.0
2018,3,6,7,0,127.0,28.0,3.0,7.2,37.0,22.1,9.13
2018,3,6,7,15,338.5,36.0,3.05,7.55,87.5,28.31,19.27
2018,3,6,7,30,550.0,44.0,3.1,7.9,138.0,33.34,24.46
2018,3,6,7,45,625.5,49.0,3.15,8.25,189.5,38.9,29.82
2018,3,6,8,0,701.0,54.0,3.2,8.6,241.0,41.37,32.19
2018,3,6,8,15,736.5,59.0,3.2,9.0,290.5,43.74,34.32
2018,3,6,8,30,772.0,64.0,3.2,9.4,340.0,46.05,36.32
2018,3,6,8,45,632.5,101.5,3.2,9.8,348.0,82.95,55.62
2018,3,6,9,0,493.0,139.0,3.2,10.2,356.0,138.35,93.65
2018,3,6,9,15,529.5,145.5,3.15,10.65,400.0,177.92,121.55
2018,3,6,9,30,566.0,152.0,3.1,11.1,444.0,220.99,156.13
2018,3,6,9,45,563.0,165.5,3.05,11.5,474.0,263.57,193.7
2018,3,6,10,0,560.0,179.0,3.0,11.9,504.0,305.48,230.97
2018,3,6,10,15,649.0,162.5,2.85,12.2,559.0,352.52,270.09
2018,3,6,10,30,738.0,146.0,2.7,12.5,614.0,406.47,314.97
2018,3,6,10,45,833.5,118.5,2.55,12.8,667.0,463.06,361.7
2018,3,6,11,0,929.0,91.0,2.4,13.1,720.0,524.65,411.72
2018,3,6,11,15,879.0,113.0,2.3,13.35,720.5,556.85,438.52
2018,3,6,11,30,829.0,135.0,2.2,13.6,721.0,586.21,461.98
2018,3,6,11,45,899.0,110.0,2.05,13.85,753.5,636.99,501.28
2018,3,6,12,0,969.0,85.0,1.9,14.1,786.0,688.58,540.11
2018,3,6,12,15,970.0,84.5,1.8,14.3,788.0,719.76,562.87
2018,3,6,12,30,971.0,84.0,1.7,14.5,790.0,748.08,582.91
2018,3,6,12,45,969.5,84.5,1.6,14.65,784.0,772.68,598.91
2018,3,6,13,0,968.0,85.0,1.5,14.8,778.0,794.11,612.56
2018,3,6,13,15,960.0,85.0,1.4,14.95,761.5,806.95,620.19
2018,3,6,13,30,952.0,85.0,1.3,15.1,745.0,816.29,625.48
2018,3,6,13,45,907.0,95.5,1.2,15.2,708.5,804.99,616.76
2018,3,6,14,0,862.0,106.0,1.1,15.3,672.0,794.71,609.09
2018,3,6,14,15,796.0,119.0,1.0,15.3,624.0,763.08,586.92
2018,3,6,14,30,730.0,132.0,0.9,15.3,576.0,731.57,565.06
2018,3,6,14,45,754.5,115.0,0.8,15.35,550.5,731.74,565.3
2018,3,6,15,0,779.0,98.0,0.7,15.4,525.0,725.64,560.81
2018,3,6,15,15,751.0,95.5,0.7,15.4,482.0,695.42,541.0
2018,3,6,15,30,723.0,93.0,0.7,15.4,439.0,666.27,522.05
2018,3,6,15,45,652.5,97.5,0.55,15.1,386.5,610.1,481.74
2018,3,6,16,0,582.0,102.0,0.4,14.8,334.0,553.89,439.89
2018,3,6,16,15,514.0,98.5,0.4,14.4,284.0,490.83,393.92
2018,3,6,16,30,446.0,95.0,0.4,14.0,234.0,425.74,344.85
2018,3,6,16,45,393.5,82.5,0.4,13.6,189.5,366.72,298.9
2018,3,6,17,0,341.0,70.0,0.4,13.2,145.0,309.85,252.64
2018,3,6,17,15,257.5,56.5,0.5,12.85,104.5,237.12,191.87
2018,3,6,17,30,174.0,43.0,0.6,12.5,64.0,170.41,133.51
2018,3,6,17,45,104.0,27.0,0.7,12.2,38.0,97.64,54.37
2018,3,6,18,0,34.0,11.0,0.8,11.9,12.0,25.47,0.0
2018,3,6,18,15,17.0,5.5,0.85,11.75,6.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,3,7,6,15,2.5,0.5,1.95,8.8,0.5,0.0,0.0
2018,3,7,6,30,5.0,1.0,1.9,8.9,1.0,0.0,0.0
2018,3,7,6,45,5.0,6.0,1.9,9.0,6.0,5.72,0.0
2018,3,7,7,0,5.0,11.0,1.9,9.1,11.0,10.33,1.84
2018,3,7,7,15,2.5,17.0,1.85,9.35,17.0,15.76,8.22
2018,3,7,7,30,0.0,23.0,1.8,9.6,23.0,21.33,13.57
2018,3,7,7,45,0.0,34.0,1.8,9.9,34.0,31.56,23.03
2018,3,7,8,0,0.0,45.0,1.8,10.2,45.0,41.8,32.4
2018,3,7,8,15,2.0,72.0,1.7,10.6,72.5,66.28,54.45
2018,3,7,8,30,4.0,99.0,1.6,11.0,100.0,89.11,74.64
2018,3,7,8,45,177.5,125.0,1.5,11.4,203.5,98.64,75.44
2018,3,7,9,0,351.0,151.0,1.4,11.8,307.0,137.94,97.54
2018,3,7,9,15,510.0,138.5,1.5,12.3,390.5,172.63,116.81
2018,3,7,9,30,669.0,126.0,1.6,12.8,474.0,221.74,151.08
2018,3,7,9,45,654.0,141.5,1.75,13.25,502.5,268.38,192.62
2018,3,7,10,0,639.0,157.0,1.9,13.7,531.0,313.08,232.66
2018,3,7,10,15,770.5,122.5,2.05,13.9,598.0,367.0,276.83
2018,3,7,10,30,902.0,88.0,2.2,14.1,665.0,430.5,329.32
2018,3,7,10,45,910.5,89.0,2.3,14.35,691.0,477.53,370.03
2018,3,7,11,0,919.0,90.0,2.4,14.6,717.0,523.46,408.91
2018,3,7,11,15,896.5,102.0,2.5,14.7,726.5,561.93,441.31
2018,3,7,11,30,874.0,114.0,2.6,14.8,736.0,595.75,469.31
2018,3,7,11,45,917.0,98.0,2.65,14.9,758.5,640.79,505.44
2018,3,7,12,0,960.0,82.0,2.7,15.0,781.0,684.61,540.11
2018,3,7,12,15,961.5,81.5,2.75,15.1,783.0,715.77,564.48
2018,3,7,12,30,963.0,81.0,2.8,15.2,785.0,744.12,585.94
2018,3,7,12,45,962.0,79.5,2.85,15.25,778.0,766.75,602.41
2018,3,7,13,0,961.0,78.0,2.9,15.3,771.0,786.18,616.69
2018,3,7,13,15,957.0,77.5,2.9,15.25,756.5,801.16,627.83
2018,3,7,13,30,953.0,77.0,2.9,15.2,742.0,812.76,636.7
2018,3,7,13,45,946.5,76.0,2.9,15.2,719.0,818.49,641.41
2018,3,7,14,0,940.0,75.0,2.9,15.2,696.0,820.76,643.84
2018,3,7,14,15,930.0,73.5,2.9,15.1,665.5,816.31,641.88
2018,3,7,14,30,920.0,72.0,2.9,15.0,635.0,808.48,637.68
2018,3,7,14,45,906.5,70.5,2.9,14.85,598.5,794.67,629.4
2018,3,7,15,0,893.0,69.0,2.9,14.7,562.0,777.77,618.98
2018,3,7,15,15,850.0,73.5,2.9,14.7,514.5,742.66,594.81
2018,3,7,15,30,807.0,78.0,2.9,14.7,467.0,711.54,573.51
2018,3,7,15,45,591.0,110.0,2.65,14.2,380.0,582.26,475.84
2018,3,7,16,0,375.0,142.0,2.4,13.7,293.0,450.57,371.09
2018,3,7,16,15,335.5,128.5,2.25,13.35,250.5,389.21,323.36
2018,3,7,16,30,296.0,115.0,2.1,13.0,208.0,341.17,284.53
2018,3,7,16,45,264.0,97.5,1.95,12.65,170.0,293.93,245.42
2018,3,7,17,0,232.0,80.0,1.8,12.3,132.0,247.74,206.0
2018,3,7,17,15,179.5,62.5,1.8,12.15,96.5,191.4,156.78
2018,3,7,17,30,127.0,45.0,1.8,12.0,61.0,138.32,109.06
2018,3,7,17,45,102.5,28.5,1.85,11.85,37.5,100.32,60.58
2018,3,7,18,0,78.0,12.0,1.9,11.7,14.0,46.06,0.0
2018,3,7,18,15,39.0,6.0,1.85,11.65,7.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,8,6,15,4.5,1.0,0.85,10.65,1.0,0.0,0.0
2018,3,8,6,30,9.0,2.0,0.8,10.8,2.0,0.0,0.0
2018,3,8,6,45,114.5,15.5,0.8,11.0,24.5,14.77,0.0
2018,3,8,7,0,220.0,29.0,0.8,11.2,47.0,22.79,11.73
2018,3,8,7,15,344.5,39.5,0.8,11.4,91.0,31.05,21.6
2018,3,8,7,30,469.0,50.0,0.8,11.6,135.0,38.05,28.42
2018,3,8,7,45,319.5,36.5,0.75,11.75,102.5,24.65,16.66
2018,3,8,8,0,170.0,23.0,0.7,11.9,70.0,14.04,7.12
2018,3,8,8,15,85.0,26.0,0.75,12.05,49.5,17.54,10.3
2018,3,8,8,30,0.0,29.0,0.8,12.2,29.0,26.91,18.74
2018,3,8,8,45,0.0,48.0,0.8,12.35,48.0,44.6,32.8
2018,3,8,9,0,0.0,67.0,0.8,12.5,67.0,62.33,47.73
2018,3,8,9,15,14.5,128.0,0.8,12.65,135.5,118.25,93.7
2018,3,8,9,30,29.0,189.0,0.8,12.8,204.0,167.74,133.22
2018,3,8,9,45,29.0,206.0,0.8,12.95,222.0,185.07,146.79
2018,3,8,10,0,29.0,223.0,0.8,13.1,240.0,202.58,160.55
2018,3,8,10,15,37.0,242.0,0.8,13.25,265.0,224.67,177.67
2018,3,8,10,30,45.0,261.0,0.8,13.4,290.0,247.8,195.52
2018,3,8,10,45,73.5,288.0,0.8,13.6,337.5,287.57,226.08
2018,3,8,11,0,102.0,315.0,0.8,13.8,385.0,330.32,258.62
2018,3,8,11,15,179.5,322.5,0.85,13.95,449.5,383.74,299.58
2018,3,8,11,30,257.0,330.0,0.9,14.1,514.0,444.86,346.08
2018,3,8,11,45,255.0,331.0,0.95,14.3,515.5,459.0,356.68
2018,3,8,12,0,253.0,332.0,1.0,14.5,517.0,472.3,366.93
2018,3,8,12,15,209.5,330.5,1.05,14.55,484.0,452.05,351.9
2018,3,8,12,30,166.0,329.0,1.1,14.6,451.0,430.41,335.75
2018,3,8,12,45,203.5,311.5,1.15,14.65,460.0,448.27,350.77
2018,3,8,13,0,241.0,294.0,1.2,14.7,469.0,472.48,370.21
2018,3,8,13,15,254.5,298.0,1.25,14.6,479.5,495.32,388.05
2018,3,8,13,30,268.0,302.0,1.3,14.5,490.0,517.86,405.67
2018,3,8,13,45,286.5,295.5,1.35,14.4,491.0,532.93,418.12
2018,3,8,14,0,305.0,289.0,1.4,14.3,492.0,547.15,430.07
2018,3,8,14,15,382.5,243.5,1.4,14.2,487.0,564.84,446.41
2018,3,8,14,30,460.0,198.0,1.4,14.1,482.0,591.54,469.17
2018,3,8,14,45,436.5,202.0,1.4,14.0,459.0,579.24,460.35
2018,3,8,15,0,413.0,206.0,1.4,13.9,436.0,565.53,450.81
2018,3,8,15,15,426.5,184.0,1.4,13.9,406.0,550.47,441.36
2018,3,8,15,30,440.0,162.0,1.4,13.9,376.0,532.85,429.88
2018,3,8,15,45,395.0,152.5,1.4,13.55,330.5,483.98,393.58
2018,3,8,16,0,350.0,143.0,1.4,13.2,285.0,422.86,347.33
2018,3,8,16,15,538.0,103.0,1.4,12.85,290.0,516.54,424.6
2018,3,8,16,30,726.0,63.0,1.4,12.5,295.0,577.34,473.57
2018,3,8,16,45,550.0,67.0,1.35,12.1,225.0,454.25,375.13
2018,3,8,17,0,374.0,71.0,1.3,11.7,155.0,333.14,276.06
2018,3,8,17,15,280.5,57.5,1.4,11.4,111.5,252.84,208.06
2018,3,8,17,30,187.0,44.0,1.5,11.1,68.0,179.13,143.08
2018,3,8,17,45,119.0,27.5,1.55,10.75,40.5,117.28,75.82
2018,3,8,18,0,51.0,11.0,1.6,10.4,13.0,33.28,0.0
2018,3,8,18,15,25.5,5.5,1.65,10.25,6.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,3,9,6,15,22.0,3.5,1.65,8.95,3.0,0.0,0.0
2018,3,9,6,30,44.0,7.0,1.7,9.2,6.0,0.0,0.0
2018,3,9,6,45,62.5,15.5,1.8,9.45,18.5,14.77,0.0
2018,3,9,7,0,81.0,24.0,1.9,9.7,31.0,20.02,10.29
2018,3,9,7,15,68.5,42.0,1.95,9.95,50.5,35.93,26.08
2018,3,9,7,30,56.0,60.0,2.0,10.2,70.0,50.23,39.49
2018,3,9,7,45,44.0,79.0,2.1,10.45,88.5,67.75,55.57
2018,3,9,8,0,32.0,98.0,2.2,10.7,107.0,82.81,69.19
2018,3,9,8,15,20.5,112.0,2.1,11.0,118.0,98.16,82.78
2018,3,9,8,30,9.0,126.0,2.0,11.3,129.0,110.21,93.18
2018,3,9,8,45,20.0,149.5,1.95,11.6,158.0,130.81,105.36
2018,3,9,9,0,31.0,173.0,1.9,11.9,187.0,147.03,117.59
2018,3,9,9,15,63.0,203.0,1.85,12.2,235.0,178.47,141.45
2018,3,9,9,30,95.0,233.0,1.8,12.5,283.0,213.84,168.51
2018,3,9,9,45,137.0,253.5,1.75,12.8,332.0,243.37,190.72
2018,3,9,10,0,179.0,274.0,1.7,13.1,381.0,282.98,221.39
2018,3,9,10,15,166.5,289.5,1.7,13.25,393.0,303.94,238.74
2018,3,9,10,30,154.0,305.0,1.7,13.4,405.0,323.66,254.8
2018,3,9,10,45,168.5,318.0,1.75,13.6,431.5,352.17,277.23
2018,3,9,11,0,183.0,331.0,1.8,13.8,458.0,381.85,300.38
2018,3,9,11,15,215.0,336.5,1.8,13.9,489.0,415.48,326.52
2018,3,9,11,30,247.0,342.0,1.8,14.0,520.0,451.17,354.09
2018,3,9,11,45,241.0,347.0,1.8,14.05,522.5,465.33,364.97
2018,3,9,12,0,235.0,352.0,1.8,14.1,525.0,478.51,375.09
2018,3,9,12,15,185.5,355.0,1.8,14.15,492.0,459.89,360.57
2018,3,9,12,30,136.0,358.0,1.8,14.2,459.0,437.92,343.41
2018,3,9,12,45,144.5,356.5,1.8,14.2,463.0,450.37,353.45
2018,3,9,13,0,153.0,355.0,1.8,14.2,467.0,462.7,363.21
2018,3,9,13,15,134.5,345.0,1.8,14.2,442.0,445.88,350.51
2018,3,9,13,30,116.0,335.0,1.8,14.2,417.0,419.92,331.04
2018,3,9,13,45,114.0,324.0,1.8,14.2,402.5,411.68,325.42
2018,3,9,14,0,112.0,313.0,1.8,14.2,388.0,402.85,319.26
2018,3,9,14,15,96.0,292.0,1.8,14.1,354.5,371.59,295.65
2018,3,9,14,30,80.0,271.0,1.8,14.0,321.0,339.51,271.25
2018,3,9,14,45,140.0,260.5,1.8,13.9,341.5,389.3,312.62
2018,3,9,15,0,200.0,250.0,1.8,13.8,362.0,427.52,344.42
2018,3,9,15,15,213.5,230.0,1.8,13.8,341.5,417.06,337.47
2018,3,9,15,30,227.0,210.0,1.8,13.8,321.0,405.18,329.65
2018,3,9,15,45,214.0,190.5,1.8,13.45,287.0,372.76,305.33
2018,3,9,16,0,201.0,171.0,1.8,13.1,253.0,339.87,280.25
2018,3,9,16,15,216.0,147.5,1.7,12.8,226.0,332.26,275.28
2018,3,9,16,30,231.0,124.0,1.6,12.5,199.0,311.16,259.02
2018,3,9,16,45,182.5,105.5,1.5,12.15,158.5,254.06,211.54
2018,3,9,17,0,134.0,87.0,1.4,11.8,118.0,189.17,156.68
2018,3,9,17,15,106.0,67.5,1.4,11.6,88.0,147.77,120.51
2018,3,9,17,30,78.0,48.0,1.4,11.4,58.0,107.56,84.44
2018,3,9,17,45,52.5,30.5,1.4,11.15,36.0,72.04,46.5
2018,3,9,18,0,27.0,13.0,1.4,10.9,14.0,24.54,0.0
2018,3,9,18,15,13.5,6.5,1.4,10.8,7.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,0.7,9.8,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,0.6,9.9,1.0,0.95,0.0
2018,3,10,6,45,0.0,3.0,0.45,9.95,3.0,2.77,0.0
2018,3,10,7,0,0.0,5.0,0.3,10.0,5.0,4.62,0.0
2018,3,10,7,15,0.0,6.5,0.35,10.1,6.5,6.01,0.0
2018,3,10,7,30,0.0,8.0,0.4,10.2,8.0,7.4,1.07
2018,3,10,7,45,0.0,17.0,0.45,10.35,17.0,15.75,8.74
2018,3,10,8,0,0.0,26.0,0.5,10.5,26.0,24.11,16.4
2018,3,10,8,15,0.0,37.5,0.4,10.7,37.5,34.81,26.11
2018,3,10,8,30,0.0,49.0,0.3,10.9,49.0,45.53,35.7
2018,3,10,8,45,0.0,59.0,0.2,11.05,59.0,54.86,41.78
2018,3,10,9,0,0.0,69.0,0.1,11.2,69.0,64.2,49.55
2018,3,10,9,15,0.0,64.5,0.15,11.4,64.5,60.01,45.78
2018,3,10,9,30,0.0,60.0,0.2,11.6,60.0,55.83,42.07
2018,3,10,9,45,0.0,57.5,0.25,11.75,57.5,53.51,39.98
2018,3,10,10,0,0.0,55.0,0.3,11.9,55.0,51.19,37.9
2018,3,10,10,15,0.0,69.0,0.3,12.0,69.0,64.27,48.77
2018,3,10,10,30,0.0,83.0,0.3,12.1,83.0,77.37,59.52
2018,3,10,10,45,0.0,87.0,0.35,12.15,87.0,81.13,62.48
2018,3,10,11,0,0.0,91.0,0.4,12.2,91.0,84.88,65.48
2018,3,10,11,15,0.0,82.5,0.4,12.25,82.5,76.95,58.83
2018,3,10,11,30,0.0,74.0,0.4,12.3,74.0,69.01,52.22
2018,3,10,11,45,0.0,86.5,0.45,12.35,86.5,80.71,61.86
2018,3,10,12,0,0.0,99.0,0.5,12.4,99.0,92.38,71.4
2018,3,10,12,15,0.5,122.0,0.55,12.4,122.5,114.18,89.2
2018,3,10,12,30,1.0,145.0,0.6,12.4,146.0,136.15,106.99
2018,3,10,12,45,2.0,159.5,0.65,12.45,161.0,150.7,118.71
2018,3,10,13,0,3.0,174.0,0.7,12.5,176.0,165.45,130.61
2018,3,10,13,15,2.5,170.0,0.75,12.5,171.5,161.62,127.59
2018,3,10,13,30,2.0,166.0,0.8,12.5,167.0,157.74,124.62
2018,3,10,13,45,6.5,189.0,0.8,12.5,193.0,183.89,145.96
2018,3,10,14,0,11.0,212.0,0.8,12.5,219.0,210.71,167.6
2018,3,10,14,15,14.5,213.5,0.75,12.5,222.5,215.94,171.97
2018,3,10,14,30,18.0,215.0,0.7,12.5,226.0,221.36,176.62
2018,3,10,14,45,20.5,197.5,0.65,12.5,209.5,206.66,165.29
2018,3,10,15,0,23.0,180.0,0.6,12.5,193.0,199.92,160.4
2018,3,10,15,15,29.0,181.0,0.6,12.5,196.0,207.56,167.2
2018,3,10,15,30,35.0,182.0,0.6,12.5,199.0,215.62,174.27
2018,3,10,15,45,45.0,174.0,0.45,12.4,194.0,216.6,175.59
2018,3,10,16,0,55.0,166.0,0.3,12.3,189.0,217.57,176.83
2018,3,10,16,15,36.0,127.5,0.4,12.15,142.0,160.02,130.19
2018,3,10,16,30,17.0,89.0,0.5,12.0,95.0,97.38,78.1
2018,3,10,16,45,10.5,65.0,0.55,11.8,68.5,68.11,53.32
2018,3,10,17,0,4.0,41.0,0.6,11.6,42.0,40.51,29.45
2018,3,10,17,15,195.0,35.5,0.65,11.45,62.0,172.62,142.99
2018,3,10,17,30,386.0,30.0,0.7,11.3,82.0,269.89,217.4
2018,3,10,17,45,284.0,23.5,0.7,11.15,53.0,198.33,139.52
2018,3,10,18,0,182.0,17.0,0.7,11.0,24.0,98.67,0.0
2018,3,10,18,15,91.0,8.5,0.65,10.95,12.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.6,10.85,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.65,10.7,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,3,11,6,15,17.0,2.5,1.65,7.8,2.5,0.0,0.0
2018,3,11,6,30,34.0,5.0,1.6,8.2,5.0,4.77,0.0
2018,3,11,6,45,140.5,16.5,1.55,8.6,28.5,13.24,0.0
2018,3,11,7,0,247.0,28.0,1.5,9.0,52.0,21.98,12.76
2018,3,11,7,15,403.5,38.0,1.4,9.35,105.0,28.93,20.14
2018,3,11,7,30,560.0,48.0,1.3,9.7,158.0,35.61,26.57
2018,3,11,7,45,371.5,73.0,1.25,10.05,155.0,53.46,42.9
2018,3,11,8,0,183.0,98.0,1.2,10.4,152.0,74.88,62.19
2018,3,11,8,15,153.5,125.5,1.15,10.8,176.0,98.93,83.45
2018,3,11,8,30,124.0,153.0,1.1,11.2,200.0,117.39,99.37
2018,3,11,8,45,148.0,174.0,1.1,11.6,237.5,142.05,110.67
2018,3,11,9,0,172.0,195.0,1.1,12.0,275.0,171.56,131.37
2018,3,11,9,15,194.5,215.0,1.1,12.35,313.5,202.96,154.97
2018,3,11,9,30,217.0,235.0,1.1,12.7,352.0,236.88,181.44
2018,3,11,9,45,242.0,250.0,1.15,13.05,389.5,264.93,203.66
2018,3,11,10,0,267.0,265.0,1.2,13.4,427.0,301.16,232.64
2018,3,11,10,15,262.5,279.5,1.3,13.7,445.5,328.75,255.48
2018,3,11,10,30,258.0,294.0,1.4,14.0,464.0,355.79,277.53
2018,3,11,10,45,274.5,299.5,1.45,14.35,486.5,384.34,300.12
2018,3,11,11,0,291.0,305.0,1.5,14.7,509.0,413.85,323.22
2018,3,11,11,15,346.5,301.0,1.55,14.95,550.0,456.95,356.67
2018,3,11,11,30,402.0,297.0,1.6,15.2,591.0,503.4,392.36
2018,3,11,11,45,444.0,290.0,1.65,15.45,618.5,543.05,422.65
2018,3,11,12,0,486.0,283.0,1.7,15.7,646.0,583.93,453.63
2018,3,11,12,15,551.0,258.0,1.7,15.85,670.5,624.61,484.67
2018,3,11,12,30,616.0,233.0,1.7,16.0,695.0,668.13,517.47
2018,3,11,12,45,686.5,202.5,1.7,16.2,713.0,709.8,548.75
2018,3,11,13,0,757.0,172.0,1.7,16.4,731.0,750.96,579.44
2018,3,11,13,15,819.0,144.0,1.7,16.45,738.5,785.01,604.25
2018,3,11,13,30,881.0,116.0,1.7,16.5,746.0,818.86,627.87
2018,3,11,13,45,898.0,105.5,1.65,16.6,730.5,828.38,634.02
2018,3,11,14,0,915.0,95.0,1.6,16.7,715.0,839.0,641.29
2018,3,11,14,15,896.5,94.0,1.5,16.75,680.0,828.17,633.46
2018,3,11,14,30,878.0,93.0,1.4,16.8,645.0,814.07,623.71
2018,3,11,14,45,875.0,89.0,1.35,16.8,612.5,805.85,618.88
2018,3,11,15,0,872.0,85.0,1.3,16.8,580.0,794.45,611.88
2018,3,11,15,15,824.0,89.0,1.3,16.8,529.5,760.16,589.55
2018,3,11,15,30,776.0,93.0,1.3,16.8,479.0,718.24,561.78
2018,3,11,15,45,674.0,101.5,1.1,16.6,414.0,643.82,508.51
2018,3,11,16,0,572.0,110.0,0.9,16.4,349.0,567.24,451.52
2018,3,11,16,15,516.0,104.0,0.9,16.0,299.5,508.55,409.09
2018,3,11,16,30,460.0,98.0,0.9,15.6,250.0,446.79,362.73
2018,3,11,16,45,448.0,82.5,0.9,15.2,210.0,408.41,333.48
2018,3,11,17,0,436.0,67.0,0.9,14.8,170.0,373.14,304.78
2018,3,11,17,15,379.5,55.0,0.95,14.35,129.0,311.62,253.34
2018,3,11,17,30,323.0,43.0,1.0,13.9,88.0,253.27,202.07
2018,3,11,17,45,221.0,30.0,1.1,13.4,55.0,175.29,125.28
2018,3,11,18,0,119.0,17.0,1.2,12.9,22.0,70.48,0.0
2018,3,11,18,15,59.5,8.5,1.15,12.65,11.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,3,12,6,15,26.5,4.5,2.25,10.65,4.5,0.0,0.0
2018,3,12,6,30,53.0,9.0,2.3,10.9,9.0,8.58,0.0
2018,3,12,6,45,187.0,22.0,2.35,11.15,38.5,18.5,0.0
2018,3,12,7,0,321.0,35.0,2.4,11.4,68.0,28.53,18.36
2018,3,12,7,15,420.5,44.0,2.35,11.65,113.0,34.17,24.59
2018,3,12,7,30,520.0,53.0,2.3,11.9,158.0,39.64,29.93
2018,3,12,7,45,314.5,40.0,2.25,12.15,108.5,26.68,18.47
2018,3,12,8,0,109.0,27.0,2.2,12.4,59.0,18.54,11.14
2018,3,12,8,15,55.5,63.5,2.2,12.85,80.0,54.12,43.08
2018,3,12,8,30,2.0,100.0,2.2,13.3,101.0,90.45,75.09
2018,3,12,8,45,23.0,142.5,2.25,13.8,153.5,126.78,100.88
2018,3,12,9,0,44.0,185.0,2.3,14.3,206.0,158.4,125.22
2018,3,12,9,15,69.5,212.5,2.45,14.6,249.0,188.36,147.97
2018,3,12,9,30,95.0,240.0,2.6,14.9,292.0,221.48,173.47
2018,3,12,9,45,97.0,258.5,2.7,15.25,314.5,244.78,192.01
2018,3,12,10,0,99.0,277.0,2.8,15.6,337.0,268.37,210.75
2018,3,12,10,15,110.0,292.0,2.9,15.7,362.0,292.82,230.1
2018,3,12,10,30,121.0,307.0,3.0,15.8,387.0,314.72,247.45
2018,3,12,10,45,144.0,321.5,3.05,15.9,420.5,347.01,272.78
2018,3,12,11,0,167.0,336.0,3.1,16.0,454.0,381.34,299.6
2018,3,12,11,15,165.0,335.5,3.15,16.05,454.5,391.21,307.54
2018,3,12,11,30,163.0,335.0,3.2,16.1,455.0,400.32,314.91
2018,3,12,11,45,113.0,334.5,3.25,16.1,418.0,379.11,298.24
2018,3,12,12,0,63.0,334.0,3.3,16.1,381.0,351.98,276.69
2018,3,12,12,15,60.5,300.5,3.35,16.15,346.0,323.81,255.2
2018,3,12,12,30,58.0,267.0,3.4,16.2,311.0,294.23,232.47
2018,3,12,12,45,154.0,263.5,3.45,16.2,378.5,369.57,294.01
2018,3,12,13,0,250.0,260.0,3.5,16.2,446.0,450.21,358.54
2018,3,12,13,15,200.5,294.5,3.55,16.15,442.0,448.02,355.53
2018,3,12,13,30,151.0,329.0,3.6,16.1,438.0,450.63,356.38
2018,3,12,13,45,87.0,284.0,3.65,16.05,346.5,350.01,277.99
2018,3,12,14,0,23.0,239.0,3.7,16.0,255.0,247.15,195.96
2018,3,12,14,15,28.5,225.5,3.7,15.9,244.5,247.48,197.09
2018,3,12,14,30,34.0,212.0,3.7,15.8,234.0,239.59,191.49
2018,3,12,14,45,22.5,158.0,3.7,15.7,172.0,174.87,139.51
2018,3,12,15,0,11.0,104.0,3.7,15.6,110.0,106.15,83.3
2018,3,12,15,15,79.0,99.0,3.7,15.6,139.0,166.54,135.9
2018,3,12,15,30,147.0,94.0,3.7,15.6,168.0,221.84,183.63
2018,3,12,15,45,265.0,84.0,3.55,15.2,201.5,309.75,258.86
2018,3,12,16,0,383.0,74.0,3.4,14.8,235.0,387.77,324.72
2018,3,12,16,15,481.0,73.0,3.3,14.55,250.0,448.69,375.09
2018,3,12,16,30,579.0,72.0,3.2,14.3,265.0,502.93,418.96
2018,3,12,16,45,468.0,61.0,3.1,14.05,200.5,401.29,335.85
2018,3,12,17,0,357.0,50.0,3.0,13.8,136.0,305.08,255.39
2018,3,12,17,15,178.5,30.5,3.05,13.6,73.5,155.95,128.44
2018,3,12,17,30,0.0,11.0,3.1,13.4,11.0,10.18,2.86
2018,3,12,17,45,1.0,7.5,3.15,13.25,7.5,7.44,0.08
2018,3,12,18,0,2.0,4.0,3.2,13.1,4.0,4.73,0.0
2018,3,12,18,15,1.0,2.0,3.2,13.05,2.0,1.91,0.0
2018,3,12,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,3.55,12.6,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,3,13,6,15,0.0,0.5,3.2,11.8,0.5,0.0,0.0
2018,3,13,6,30,0.0,1.0,3.2,11.7,1.0,0.95,0.0
2018,3,13,6,45,0.0,3.0,3.15,11.6,3.0,2.77,0.0
2018,3,13,7,0,0.0,5.0,3.1,11.5,5.0,4.62,0.0
2018,3,13,7,15,0.0,6.5,3.05,11.5,6.5,6.01,0.0
2018,3,13,7,30,0.0,8.0,3.0,11.5,8.0,7.4,1.02
2018,3,13,7,45,0.0,10.0,2.95,11.45,10.0,9.26,2.75
2018,3,13,8,0,0.0,12.0,2.9,11.4,12.0,11.12,4.45
2018,3,13,8,15,0.0,15.5,2.9,11.5,15.5,14.37,7.39
2018,3,13,8,30,0.0,19.0,2.9,11.6,19.0,17.62,10.31
2018,3,13,8,45,0.0,27.0,2.95,11.65,27.0,25.06,15.98
2018,3,13,9,0,0.0,35.0,3.0,11.7,35.0,32.51,22.31
2018,3,13,9,15,0.0,40.0,3.05,11.9,40.0,37.18,26.19
2018,3,13,9,30,0.0,45.0,3.1,12.1,45.0,41.85,30.04
2018,3,13,9,45,0.5,63.0,3.15,12.25,63.5,58.78,44.23
2018,3,13,10,0,1.0,81.0,3.2,12.4,82.0,75.8,58.35
2018,3,13,10,15,110.5,172.0,3.25,12.55,246.0,192.45,152.91
2018,3,13,10,30,220.0,263.0,3.3,12.7,410.0,317.52,252.6
2018,3,13,10,45,404.5,245.0,3.4,12.85,528.0,399.61,317.54
2018,3,13,11,0,589.0,227.0,3.5,13.0,646.0,499.54,396.73
2018,3,13,11,15,608.0,227.0,3.5,13.1,668.5,539.09,428.59
2018,3,13,11,30,627.0,227.0,3.5,13.2,691.0,578.15,459.86
2018,3,13,11,45,597.0,242.5,3.55,13.25,689.0,599.77,477.08
2018,3,13,12,0,567.0,258.0,3.6,13.3,687.0,618.88,492.05
2018,3,13,12,15,485.0,286.5,3.65,13.35,654.0,611.3,485.77
2018,3,13,12,30,403.0,315.0,3.7,13.4,621.0,594.22,472.13
2018,3,13,12,45,304.0,338.5,3.7,13.4,568.0,558.56,443.76
2018,3,13,13,0,205.0,362.0,3.7,13.4,515.0,511.99,406.67
2018,3,13,13,15,165.5,350.0,3.65,13.4,472.0,477.49,380.05
2018,3,13,13,30,126.0,338.0,3.6,13.4,429.0,440.8,351.4
2018,3,13,13,45,121.0,326.0,3.55,13.4,411.5,429.94,343.52
2018,3,13,14,0,116.0,314.0,3.5,13.4,394.0,418.26,334.91
2018,3,13,14,15,113.5,302.0,3.45,13.35,377.5,407.9,327.46
2018,3,13,14,30,111.0,290.0,3.4,13.3,361.0,386.23,311.26
2018,3,13,14,45,115.0,271.5,3.35,13.25,341.5,383.34,309.91
2018,3,13,15,0,119.0,253.0,3.3,13.2,322.0,368.96,299.54
2018,3,13,15,15,221.0,223.0,3.3,13.2,339.0,417.6,342.04
2018,3,13,15,30,323.0,193.0,3.3,13.2,356.0,474.12,389.88
2018,3,13,15,45,309.5,179.5,3.1,12.9,324.0,446.0,368.22
2018,3,13,16,0,296.0,166.0,2.9,12.6,292.0,417.25,346.16
2018,3,13,16,15,232.5,148.5,2.65,12.35,240.0,347.58,289.63
2018,3,13,16,30,169.0,131.0,2.4,12.1,188.0,269.04,224.89
2018,3,13,16,45,116.5,109.5,2.15,11.85,146.0,206.9,172.53
2018,3,13,17,0,64.0,88.0,1.9,11.6,104.0,137.75,113.26
2018,3,13,17,15,35.5,63.0,1.8,11.3,71.5,90.37,72.1
2018,3,13,17,30,7.0,38.0,1.7,11.0,39.0,40.3,28.48
2018,3,13,17,45,3.5,23.5,1.6,10.7,24.0,23.59,12.98
2018,3,13,18,0,0.0,9.0,1.5,10.4,9.0,8.34,0.0
2018,3,13,18,15,0.0,4.5,1.45,10.35,4.5,4.29,0.0
2018,3,13,18,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,2.05,9.35,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.65,7.95,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,3,14,6,15,35.5,5.0,1.9,8.45,5.5,0.0,0.0
2018,3,14,6,30,71.0,10.0,2.0,8.8,11.0,9.53,0.0
2018,3,14,6,45,49.5,13.0,2.05,9.2,15.0,11.1,0.0
2018,3,14,7,0,28.0,16.0,2.1,9.6,19.0,14.67,7.05
2018,3,14,7,15,16.5,33.5,2.2,9.7,35.5,31.05,22.16
2018,3,14,7,30,5.0,51.0,2.3,9.8,52.0,47.02,36.92
2018,3,14,7,45,6.5,60.5,2.4,9.9,62.0,55.78,45.04
2018,3,14,8,0,8.0,70.0,2.5,10.0,72.0,64.48,52.93
2018,3,14,8,15,4.0,50.0,2.55,10.0,51.0,46.47,36.61
2018,3,14,8,30,0.0,30.0,2.6,10.0,30.0,27.85,19.67
2018,3,14,8,45,3.0,53.5,2.65,10.0,55.0,49.93,37.47
2018,3,14,9,0,6.0,77.0,2.7,10.0,80.0,72.39,56.39
2018,3,14,9,15,32.0,147.0,2.75,10.0,164.5,134.02,107.12
2018,3,14,9,30,58.0,217.0,2.8,10.0,249.0,197.88,158.89
2018,3,14,9,45,116.5,250.5,2.85,10.0,321.0,240.55,191.94
2018,3,14,10,0,175.0,284.0,2.9,10.0,393.0,295.29,235.3
2018,3,14,10,15,287.0,278.0,2.9,10.05,467.0,341.25,271.21
2018,3,14,10,30,399.0,272.0,2.9,10.1,541.0,401.73,319.55
2018,3,14,10,45,426.0,270.5,2.9,10.15,567.0,433.28,345.9
2018,3,14,11,0,453.0,269.0,2.9,10.2,593.0,469.18,375.49
2018,3,14,11,15,436.5,275.0,2.9,10.25,593.5,488.84,391.91
2018,3,14,11,30,420.0,281.0,2.9,10.3,594.0,506.34,406.3
2018,3,14,11,45,484.0,265.5,2.9,10.35,630.5,552.77,443.63
2018,3,14,12,0,548.0,250.0,2.9,10.4,667.0,601.74,482.46
2018,3,14,12,15,530.0,255.0,2.9,10.45,658.5,615.34,492.99
2018,3,14,12,30,512.0,260.0,2.9,10.5,650.0,626.42,501.66
2018,3,14,12,45,740.5,171.0,2.9,10.6,730.0,728.53,583.27
2018,3,14,13,0,969.0,82.0,2.9,10.7,810.0,826.7,655.86
2018,3,14,13,15,803.5,145.0,2.9,10.75,741.0,784.95,624.93
2018,3,14,13,30,638.0,208.0,2.9,10.8,672.0,734.91,586.68
