Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,13,45,737.5,163.5,2.9,10.85,684.5,779.79,622.92
2018,3,14,14,0,837.0,119.0,2.9,10.9,697.0,818.53,651.58
2018,3,14,14,15,844.5,111.5,2.95,10.95,673.5,821.76,654.82
2018,3,14,14,30,852.0,104.0,3.0,11.0,650.0,821.69,656.12
2018,3,14,14,45,883.0,88.5,3.0,11.0,626.5,822.3,657.91
2018,3,14,15,0,914.0,73.0,3.0,11.0,603.0,824.4,660.96
2018,3,14,15,15,720.0,112.5,3.0,11.0,511.5,718.05,583.46
2018,3,14,15,30,526.0,152.0,3.0,11.0,420.0,598.58,492.28
2018,3,14,15,45,637.5,115.5,3.1,10.9,410.0,640.19,529.19
2018,3,14,16,0,749.0,79.0,3.2,10.8,400.0,664.11,549.69
2018,3,14,16,15,759.0,69.0,3.15,10.65,360.5,642.55,534.29
2018,3,14,16,30,769.0,59.0,3.1,10.5,321.0,617.76,516.16
2018,3,14,16,45,719.0,55.5,3.05,10.3,269.0,558.61,469.15
2018,3,14,17,0,669.0,52.0,3.0,10.1,217.0,500.27,420.36
2018,3,14,17,15,590.0,46.0,3.0,9.8,166.5,428.17,358.07
2018,3,14,17,30,511.0,40.0,3.0,9.5,116.0,356.39,293.26
2018,3,14,17,45,363.5,30.5,3.0,9.2,74.0,250.85,193.17
2018,3,14,18,0,216.0,21.0,3.0,8.9,32.0,141.14,0.0
2018,3,14,18,15,108.0,10.5,3.0,8.8,16.0,55.89,0.0
2018,3,14,18,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,3.0,8.55,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,2.95,8.25,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,2.85,7.75,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,2.8,7.45,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,2.55,6.95,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,2.45,6.7,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,2.15,6.35,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,2.05,6.25,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,2.0,6.25,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.95,6.35,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.9,6.45,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,2.25,6.55,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,2.4,6.65,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,2.55,6.8,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,2.7,7.05,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,2.85,7.35,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,3,15,6,15,7.5,2.0,3.05,7.9,2.0,0.0,0.0
2018,3,15,6,30,15.0,4.0,3.2,8.3,4.0,3.81,0.0
2018,3,15,6,45,7.5,8.5,3.35,8.7,8.5,7.98,0.0
2018,3,15,7,0,0.0,13.0,3.5,9.1,13.0,12.04,4.85
2018,3,15,7,15,0.0,20.5,3.6,9.25,20.5,19.0,11.43
2018,3,15,7,30,0.0,28.0,3.7,9.4,28.0,25.97,17.95
2018,3,15,7,45,1.0,41.5,3.8,9.55,42.0,38.54,29.49
2018,3,15,8,0,2.0,55.0,3.9,9.7,56.0,51.13,40.92
2018,3,15,8,15,1.0,51.5,3.95,9.75,52.0,47.86,37.89
2018,3,15,8,30,0.0,48.0,4.0,9.8,48.0,44.6,33.08
2018,3,15,8,45,32.5,95.5,4.0,9.85,111.5,87.19,68.34
2018,3,15,9,0,65.0,143.0,4.0,9.9,175.0,131.72,104.07
2018,3,15,9,15,149.0,187.0,4.1,10.0,268.5,180.07,140.55
2018,3,15,9,30,233.0,231.0,4.2,10.1,362.0,237.32,185.07
2018,3,15,9,45,179.5,223.5,4.25,10.25,328.5,238.57,188.87
2018,3,15,10,0,126.0,216.0,4.3,10.4,295.0,227.22,181.72
2018,3,15,10,15,122.5,240.5,4.4,10.5,320.5,254.8,204.87
2018,3,15,10,30,119.0,265.0,4.5,10.6,346.0,282.36,227.63
2018,3,15,10,45,126.5,273.5,4.55,10.75,362.5,301.78,243.55
2018,3,15,11,0,134.0,282.0,4.6,10.9,379.0,321.74,259.85
2018,3,15,11,15,103.0,279.5,4.65,10.95,355.0,311.16,251.38
2018,3,15,11,30,72.0,277.0,4.7,11.0,331.0,297.35,240.07
2018,3,15,11,45,92.5,298.0,4.8,11.0,368.0,334.1,270.01
2018,3,15,12,0,113.0,319.0,4.9,11.0,405.0,374.74,302.83
2018,3,15,12,15,162.0,299.5,4.9,11.0,423.5,397.67,322.43
2018,3,15,12,30,211.0,280.0,4.9,11.0,442.0,426.08,346.51
2018,3,15,12,45,145.5,299.5,4.95,11.0,410.5,400.41,324.79
2018,3,15,13,0,80.0,319.0,5.0,11.0,379.0,369.5,298.7
2018,3,15,13,15,57.0,266.5,4.95,10.95,309.0,303.26,245.74
2018,3,15,13,30,34.0,214.0,4.9,10.9,239.0,235.11,190.47
2018,3,15,13,45,17.0,154.0,4.9,10.9,166.5,163.05,131.28
2018,3,15,14,0,0.0,94.0,4.9,10.9,94.0,87.69,68.28
2018,3,15,14,15,0.5,116.0,4.85,10.9,116.5,109.1,86.37
2018,3,15,14,30,1.0,138.0,4.8,10.9,139.0,130.96,104.77
2018,3,15,14,45,0.5,126.0,4.8,10.9,126.5,119.07,95.03
2018,3,15,15,0,0.0,114.0,4.8,10.9,114.0,107.14,85.24
2018,3,15,15,15,11.0,129.5,4.8,10.9,135.0,131.59,106.47
2018,3,15,15,30,22.0,145.0,4.8,10.9,156.0,163.91,134.26
2018,3,15,15,45,32.0,147.0,4.6,10.8,161.5,175.31,144.52
2018,3,15,16,0,42.0,149.0,4.4,10.7,167.0,187.12,155.13
2018,3,15,16,15,44.5,118.0,4.35,10.6,135.0,154.34,128.04
2018,3,15,16,30,47.0,87.0,4.3,10.5,103.0,121.02,100.11
2018,3,15,16,45,30.0,73.5,4.2,10.35,83.0,94.68,77.12
2018,3,15,17,0,13.0,60.0,4.1,10.2,63.0,65.02,51.01
2018,3,15,17,15,68.5,46.0,4.05,10.1,57.0,94.52,76.98
2018,3,15,17,30,124.0,32.0,4.0,10.0,51.0,127.13,103.5
2018,3,15,17,45,65.0,20.5,3.9,9.9,30.0,66.82,48.69
2018,3,15,18,0,6.0,9.0,3.8,9.8,9.0,11.26,0.0
2018,3,15,18,15,3.0,4.5,3.75,9.7,4.5,5.57,0.0
2018,3,15,18,30,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,3.55,9.3,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,3.45,9.15,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,3.35,9.05,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,3.3,8.95,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,3.25,8.9,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,3.2,8.85,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,3.15,8.85,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,3.1,8.95,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,3.1,9.05,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,3.1,9.15,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,3.1,9.15,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,3.05,9.05,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.95,8.7,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.85,8.3,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,2.75,7.9,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,2.7,7.75,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,2.65,7.6,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,2.6,7.45,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,2.65,7.4,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,3,16,6,15,2.0,3.5,2.8,7.5,3.5,0.0,0.0
2018,3,16,6,30,4.0,7.0,2.9,7.6,7.0,6.67,0.0
2018,3,16,6,45,5.5,21.5,3.0,7.7,22.0,19.81,7.67
2018,3,16,7,0,7.0,36.0,3.1,7.8,37.0,32.8,23.2
2018,3,16,7,15,24.5,54.5,3.2,7.85,59.5,47.8,37.49
2018,3,16,7,30,42.0,73.0,3.3,7.9,82.0,63.02,51.75
2018,3,16,7,45,154.0,93.5,3.35,7.95,140.5,71.77,59.93
2018,3,16,8,0,266.0,114.0,3.4,8.0,199.0,85.98,72.82
2018,3,16,8,15,491.5,100.5,3.45,8.1,289.5,69.51,57.78
2018,3,16,8,30,717.0,87.0,3.5,8.2,380.0,67.92,44.76
2018,3,16,8,45,469.0,110.5,3.5,8.3,311.5,111.59,73.09
2018,3,16,9,0,221.0,134.0,3.5,8.4,243.0,133.04,98.6
2018,3,16,9,15,192.5,134.0,3.55,8.5,235.0,142.25,107.63
2018,3,16,9,30,164.0,134.0,3.6,8.6,227.0,148.03,114.4
2018,3,16,9,45,399.0,154.0,3.65,8.75,400.5,236.42,182.05
2018,3,16,10,0,634.0,174.0,3.7,8.9,574.0,354.27,275.54
2018,3,16,10,15,459.0,228.5,3.8,9.05,525.5,366.84,291.59
2018,3,16,10,30,284.0,283.0,3.9,9.2,477.0,365.32,293.77
2018,3,16,10,45,255.0,280.0,4.0,9.3,459.0,366.26,295.92
2018,3,16,11,0,226.0,277.0,4.1,9.4,441.0,363.9,294.98
2018,3,16,11,15,446.5,230.5,4.15,9.55,564.0,459.88,373.97
2018,3,16,11,30,667.0,184.0,4.2,9.7,687.0,572.33,465.04
2018,3,16,11,45,804.5,142.5,4.3,9.8,756.5,649.84,527.8
2018,3,16,12,0,942.0,101.0,4.4,9.9,826.0,731.11,593.06
2018,3,16,12,15,942.5,101.0,4.5,9.95,827.0,761.51,616.96
2018,3,16,12,30,943.0,101.0,4.6,10.0,828.0,789.1,638.0
2018,3,16,12,45,772.5,162.5,4.65,10.05,755.0,749.35,607.67
2018,3,16,13,0,602.0,224.0,4.7,10.1,682.0,700.15,567.83
2018,3,16,13,15,678.0,195.0,4.75,10.1,701.0,746.2,605.91
2018,3,16,13,30,754.0,166.0,4.8,10.1,720.0,790.8,641.68
2018,3,16,13,45,838.5,131.0,4.85,10.1,730.0,831.21,672.8
2018,3,16,14,0,923.0,96.0,4.9,10.1,740.0,865.78,699.61
2018,3,16,14,15,914.0,94.0,4.9,10.05,709.5,861.01,697.05
2018,3,16,14,30,905.0,92.0,4.9,10.0,679.0,852.9,692.39
2018,3,16,14,45,892.0,90.5,4.95,10.0,642.0,838.86,683.58
2018,3,16,15,0,879.0,89.0,5.0,10.0,605.0,821.78,672.58
2018,3,16,15,15,841.5,90.5,5.0,10.0,556.0,791.92,651.58
2018,3,16,15,30,804.0,92.0,5.0,10.0,507.0,753.95,624.23
2018,3,16,15,45,796.5,85.0,4.85,9.75,464.5,727.36,605.39
2018,3,16,16,0,789.0,78.0,4.7,9.5,422.0,698.18,584.27
2018,3,16,16,15,575.5,98.5,4.5,9.35,333.5,554.87,469.87
2018,3,16,16,30,362.0,119.0,4.3,9.2,245.0,412.46,350.91
2018,3,16,16,45,457.0,92.0,4.1,9.05,225.0,433.76,370.21
2018,3,16,17,0,552.0,65.0,3.9,8.9,205.0,451.53,384.19
2018,3,16,17,15,507.0,55.0,3.7,8.7,161.0,393.92,332.91
2018,3,16,17,30,462.0,45.0,3.5,8.5,117.0,338.28,281.19
2018,3,16,17,45,325.0,35.0,3.35,8.3,76.0,237.8,187.34
2018,3,16,18,0,188.0,25.0,3.2,8.1,35.0,138.35,11.29
2018,3,16,18,15,94.0,12.5,3.15,8.0,17.5,52.34,0.0
2018,3,16,18,30,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,3.05,7.85,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,3.0,7.75,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,2.95,7.65,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,2.85,7.55,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,2.8,7.45,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,2.75,7.35,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,2.65,7.3,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,2.6,7.25,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,2.55,7.25,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,2.5,7.25,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,2.45,7.2,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,2.35,7.15,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,2.2,7.05,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,2.05,6.95,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.95,6.9,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.85,6.9,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.75,6.9,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.65,6.85,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.45,6.95,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,17,6,15,13.5,4.0,1.4,7.25,4.5,0.0,0.0
2018,3,17,6,30,27.0,8.0,1.4,7.5,9.0,7.63,0.0
2018,3,17,6,45,69.5,17.0,1.35,7.8,24.5,14.4,4.92
2018,3,17,7,0,112.0,26.0,1.3,8.1,40.0,19.59,11.71
2018,3,17,7,15,294.5,42.0,1.35,8.25,103.5,30.83,22.28
2018,3,17,7,30,477.0,58.0,1.4,8.4,167.0,42.46,33.12
2018,3,17,7,45,580.0,63.5,1.45,8.55,228.5,44.66,35.24
2018,3,17,8,0,683.0,69.0,1.5,8.7,290.0,46.89,37.26
2018,3,17,8,15,731.0,71.5,1.5,8.75,343.0,51.51,41.37
2018,3,17,8,30,779.0,74.0,1.5,8.8,396.0,68.22,41.42
2018,3,17,8,45,766.5,84.0,1.55,8.9,432.0,119.67,67.59
2018,3,17,9,0,754.0,94.0,1.6,9.0,468.0,169.66,104.87
2018,3,17,9,15,532.0,143.0,1.6,9.1,418.5,205.58,145.19
2018,3,17,9,30,310.0,192.0,1.6,9.2,369.0,228.95,175.03
2018,3,17,9,45,195.5,201.5,1.6,9.35,315.5,222.49,174.82
2018,3,17,10,0,81.0,211.0,1.6,9.5,262.0,213.59,170.94
2018,3,17,10,15,48.0,181.0,1.6,9.55,211.5,181.23,145.34
2018,3,17,10,30,15.0,151.0,1.6,9.6,161.0,145.93,116.71
2018,3,17,10,45,140.0,236.5,1.65,9.7,338.0,278.55,224.33
2018,3,17,11,0,265.0,322.0,1.7,9.8,515.0,424.04,338.33
2018,3,17,11,15,332.5,321.5,1.75,9.85,569.5,477.64,379.87
2018,3,17,11,30,400.0,321.0,1.8,9.9,624.0,535.69,425.1
2018,3,17,11,45,466.5,298.5,1.85,9.95,656.0,578.43,458.83
2018,3,17,12,0,533.0,276.0,1.9,10.0,688.0,623.54,494.3
2018,3,17,12,15,641.0,229.0,2.0,10.0,725.5,678.03,537.83
2018,3,17,12,30,749.0,182.0,2.1,10.0,763.0,733.97,582.18
2018,3,17,12,45,831.0,147.0,2.2,10.0,786.5,781.78,619.25
2018,3,17,13,0,913.0,112.0,2.3,10.0,810.0,826.55,652.11
2018,3,17,13,15,910.5,110.5,2.35,10.0,795.0,840.74,662.67
2018,3,17,13,30,908.0,109.0,2.4,10.0,780.0,851.71,671.37
2018,3,17,13,45,904.5,106.5,2.5,10.0,758.0,857.55,677.0
2018,3,17,14,0,901.0,104.0,2.6,10.0,736.0,860.06,680.44
2018,3,17,14,15,859.5,113.5,2.55,10.0,696.0,846.75,671.5
2018,3,17,14,30,818.0,123.0,2.5,10.0,656.0,824.93,656.66
2018,3,17,14,45,826.0,112.5,2.5,10.0,625.5,818.99,653.89
2018,3,17,15,0,834.0,102.0,2.5,10.0,595.0,809.59,648.58
2018,3,17,15,15,807.5,101.0,2.5,10.0,550.5,779.94,628.5
2018,3,17,15,30,781.0,100.0,2.5,10.0,506.0,747.98,606.72
2018,3,17,15,45,722.0,101.0,2.4,9.9,449.5,695.34,568.71
2018,3,17,16,0,663.0,102.0,2.3,9.8,393.0,639.0,527.37
2018,3,17,16,15,688.0,87.0,2.2,9.6,357.5,624.68,518.05
2018,3,17,16,30,713.0,72.0,2.1,9.4,322.0,606.27,504.84
2018,3,17,16,45,647.0,67.5,2.0,9.2,267.0,536.68,449.31
2018,3,17,17,0,581.0,63.0,1.9,9.0,212.0,469.28,393.82
2018,3,17,17,15,530.5,54.0,1.9,8.65,166.5,408.4,341.98
2018,3,17,17,30,480.0,45.0,1.9,8.3,121.0,349.84,289.21
2018,3,17,17,45,348.0,34.5,1.9,7.95,79.0,250.42,198.06
2018,3,17,18,0,216.0,24.0,1.9,7.6,37.0,149.35,34.77
2018,3,17,18,15,108.0,12.0,1.9,7.5,18.5,58.16,0.0
2018,3,17,18,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.9,7.05,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.95,6.95,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,2.0,6.85,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.95,6.8,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.85,6.85,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.75,6.95,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.15,6.4,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,18,6,15,21.5,7.0,1.25,6.65,7.5,0.0,0.0
2018,3,18,6,30,43.0,14.0,1.3,6.9,15.0,13.34,0.0
2018,3,18,6,45,71.5,31.0,1.35,7.1,38.0,25.4,14.11
2018,3,18,7,0,100.0,48.0,1.4,7.3,61.0,38.62,28.7
2018,3,18,7,15,119.5,68.5,1.4,7.6,91.0,56.26,45.31
2018,3,18,7,30,139.0,89.0,1.4,7.9,121.0,71.83,59.8
2018,3,18,7,45,208.5,105.5,1.4,8.15,167.0,80.22,67.51
2018,3,18,8,0,278.0,122.0,1.4,8.4,213.0,91.37,77.47
2018,3,18,8,15,359.5,129.5,1.45,8.8,267.5,89.35,75.38
2018,3,18,8,30,441.0,137.0,1.5,9.2,322.0,106.01,77.51
2018,3,18,8,45,283.5,169.5,1.6,9.6,293.5,151.12,112.05
2018,3,18,9,0,126.0,202.0,1.7,10.0,265.0,178.88,139.98
2018,3,18,9,15,101.5,226.0,1.7,10.3,279.5,208.51,165.0
2018,3,18,9,30,77.0,250.0,1.7,10.6,294.0,229.5,182.81
2018,3,18,9,45,126.0,274.5,1.75,10.9,352.5,264.9,209.85
2018,3,18,10,0,175.0,299.0,1.8,11.2,411.0,311.44,246.09
2018,3,18,10,15,200.5,312.5,1.75,11.4,447.0,345.3,272.7
2018,3,18,10,30,226.0,326.0,1.7,11.6,483.0,381.44,301.0
2018,3,18,10,45,181.5,340.0,1.65,11.75,469.0,386.07,304.85
2018,3,18,11,0,137.0,354.0,1.6,11.9,455.0,386.67,305.18
2018,3,18,11,15,162.0,363.0,1.55,11.95,485.0,418.95,330.13
2018,3,18,11,30,187.0,372.0,1.5,12.0,515.0,453.0,356.05
2018,3,18,11,45,242.5,368.5,1.4,12.05,556.0,497.13,389.64
2018,3,18,12,0,298.0,365.0,1.3,12.1,597.0,546.18,426.32
2018,3,18,12,15,290.5,365.5,1.3,12.0,592.0,555.9,433.53
2018,3,18,12,30,283.0,366.0,1.3,11.9,587.0,564.29,440.07
2018,3,18,12,45,299.5,360.0,1.25,11.85,592.0,583.31,454.51
2018,3,18,13,0,316.0,354.0,1.2,11.8,597.0,601.84,468.43
2018,3,18,13,15,257.5,357.0,1.2,11.7,552.5,569.01,443.75
2018,3,18,13,30,199.0,360.0,1.2,11.6,508.0,525.26,411.27
2018,3,18,13,45,163.5,348.0,1.2,11.55,467.0,490.28,385.52
2018,3,18,14,0,128.0,336.0,1.2,11.5,426.0,453.82,358.23
2018,3,18,14,15,91.5,308.5,1.2,11.45,371.5,388.24,308.56
2018,3,18,14,30,55.0,281.0,1.2,11.4,317.0,331.5,264.75
2018,3,18,14,45,51.0,261.5,1.15,11.3,293.5,309.85,248.65
2018,3,18,15,0,47.0,242.0,1.1,11.2,270.0,287.76,231.88
2018,3,18,15,15,76.0,234.0,1.1,11.2,275.5,305.1,247.35
2018,3,18,15,30,105.0,226.0,1.1,11.2,281.0,321.78,262.06
2018,3,18,15,45,137.0,206.5,1.0,10.95,271.5,337.74,276.24
2018,3,18,16,0,169.0,187.0,0.9,10.7,262.0,339.92,279.51
2018,3,18,16,15,171.5,158.0,0.85,10.5,226.5,306.36,253.7
2018,3,18,16,30,174.0,129.0,0.8,10.3,191.0,271.37,226.38
2018,3,18,16,45,136.0,102.5,0.8,10.1,146.0,211.01,176.55
2018,3,18,17,0,98.0,76.0,0.8,9.9,101.0,151.85,126.48
2018,3,18,17,15,131.0,65.5,0.85,9.8,91.0,168.84,140.47
2018,3,18,17,30,164.0,55.0,0.9,9.7,81.0,173.4,142.22
2018,3,18,17,45,110.5,38.0,0.95,9.6,53.0,120.36,93.38
2018,3,18,18,0,57.0,21.0,1.0,9.5,25.0,63.29,18.77
2018,3,18,18,15,28.5,10.5,1.0,9.5,12.5,22.41,0.0
2018,3,18,18,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.65,7.05,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.8,6.75,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.95,6.25,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,2.05,5.95,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,2.15,5.65,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,2.2,5.55,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,3,19,6,15,47.5,8.0,2.3,6.1,10.0,0.0,0.0
2018,3,19,6,30,95.0,16.0,2.4,6.6,20.0,15.25,0.0
2018,3,19,6,45,169.0,31.5,2.5,7.15,50.5,24.68,14.27
2018,3,19,7,0,243.0,47.0,2.6,7.7,81.0,36.13,26.53
2018,3,19,7,15,355.5,56.5,2.65,8.15,129.5,42.46,32.83
2018,3,19,7,30,468.0,66.0,2.7,8.6,178.0,48.81,38.86
2018,3,19,7,45,541.5,72.5,2.75,9.0,231.0,51.42,41.3
2018,3,19,8,0,615.0,79.0,2.8,9.4,284.0,54.0,43.56
2018,3,19,8,15,552.5,104.5,3.0,9.85,311.0,71.18,58.87
2018,3,19,8,30,490.0,130.0,3.2,10.3,338.0,105.03,74.14
2018,3,19,8,45,522.5,139.0,3.4,10.75,383.5,144.57,96.36
2018,3,19,9,0,555.0,148.0,3.6,11.2,429.0,187.54,127.89
2018,3,19,9,15,603.5,146.5,3.55,11.45,476.5,227.83,160.31
2018,3,19,9,30,652.0,145.0,3.5,11.7,524.0,273.19,199.01
2018,3,19,9,45,611.0,172.5,3.45,11.95,546.0,320.46,242.43
2018,3,19,10,0,570.0,200.0,3.4,12.2,568.0,363.15,280.96
2018,3,19,10,15,573.5,212.0,3.3,12.4,597.5,406.08,317.84
2018,3,19,10,30,577.0,224.0,3.2,12.6,627.0,448.72,353.58
2018,3,19,10,45,552.5,243.0,3.05,12.8,639.5,483.13,381.92
2018,3,19,11,0,528.0,262.0,2.9,13.0,652.0,514.74,407.12
2018,3,19,11,15,432.0,305.0,2.8,13.2,629.0,523.35,413.39
2018,3,19,11,30,336.0,348.0,2.7,13.4,606.0,524.32,413.03
2018,3,19,11,45,273.5,363.5,2.65,13.65,575.0,514.99,405.15
2018,3,19,12,0,211.0,379.0,2.6,13.9,544.0,499.09,391.98
2018,3,19,12,15,265.5,367.5,2.45,14.1,575.5,541.4,424.54
2018,3,19,12,30,320.0,356.0,2.3,14.3,607.0,583.51,456.26
2018,3,19,12,45,354.5,342.0,2.15,14.45,618.0,609.24,475.34
2018,3,19,13,0,389.0,328.0,2.0,14.6,629.0,634.8,494.2
2018,3,19,13,15,308.5,342.5,1.9,14.7,578.0,596.46,464.08
2018,3,19,13,30,228.0,357.0,1.8,14.8,527.0,546.66,425.82
2018,3,19,13,45,225.0,344.5,1.7,14.9,508.5,538.0,419.88
2018,3,19,14,0,222.0,332.0,1.6,15.0,490.0,528.17,412.8
2018,3,19,14,15,268.0,309.0,1.45,14.8,491.5,557.49,436.02
2018,3,19,14,30,314.0,286.0,1.3,14.6,493.0,575.2,450.4
2018,3,19,14,45,362.5,257.0,1.2,14.4,483.5,586.28,460.48
2018,3,19,15,0,411.0,228.0,1.1,14.2,474.0,606.56,477.03
2018,3,19,15,15,358.0,222.0,1.1,14.2,425.5,543.91,431.15
2018,3,19,15,30,305.0,216.0,1.1,14.2,377.0,493.42,393.97
2018,3,19,15,45,319.5,192.5,0.8,14.0,347.5,475.36,380.86
2018,3,19,16,0,334.0,169.0,0.5,13.8,318.0,455.08,365.34
2018,3,19,16,15,321.0,150.0,0.55,13.55,279.5,417.94,338.69
2018,3,19,16,30,308.0,131.0,0.6,13.3,241.0,380.15,310.81
2018,3,19,16,45,288.0,112.0,0.65,13.0,202.5,337.15,277.69
2018,3,19,17,0,268.0,93.0,0.7,12.7,164.0,294.28,243.36
2018,3,19,17,15,228.0,75.5,0.85,12.35,126.5,241.83,199.69
2018,3,19,17,30,188.0,58.0,1.0,12.0,89.0,191.66,156.16
2018,3,19,17,45,143.0,40.5,1.15,11.6,59.0,141.44,110.33
2018,3,19,18,0,98.0,23.0,1.3,11.2,29.0,87.02,35.46
2018,3,19,18,15,49.0,11.5,1.4,11.05,14.5,32.41,0.0
2018,3,19,18,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,20,6,15,0.0,1.5,1.2,9.95,1.5,1.43,0.0
2018,3,20,6,30,0.0,3.0,1.4,10.0,3.0,2.77,0.0
2018,3,20,6,45,0.0,5.5,1.65,10.0,5.5,5.09,0.0
2018,3,20,7,0,0.0,8.0,1.9,10.0,8.0,7.4,0.92
2018,3,20,7,15,0.0,10.0,2.1,10.05,10.0,9.26,2.72
2018,3,20,7,30,0.0,12.0,2.3,10.1,12.0,11.11,4.48
2018,3,20,7,45,0.0,13.0,2.55,10.2,13.0,12.04,5.35
2018,3,20,8,0,0.0,14.0,2.8,10.3,14.0,12.98,6.18
2018,3,20,8,15,0.0,23.5,2.85,10.35,23.5,21.8,14.18
2018,3,20,8,30,0.0,33.0,2.9,10.4,33.0,30.64,20.91
2018,3,20,8,45,0.0,49.5,2.95,10.45,49.5,46.02,34.05
2018,3,20,9,0,0.0,66.0,3.0,10.5,66.0,61.42,47.07
2018,3,20,9,15,0.0,90.0,3.1,10.55,90.0,83.83,65.91
2018,3,20,9,30,0.0,114.0,3.2,10.6,114.0,105.35,83.78
2018,3,20,9,45,0.0,121.5,3.3,10.6,121.5,112.26,89.33
2018,3,20,10,0,0.0,129.0,3.4,10.6,129.0,119.2,94.9
2018,3,20,10,15,0.5,134.5,3.5,10.65,135.0,124.57,99.14
2018,3,20,10,30,1.0,140.0,3.6,10.7,141.0,130.01,103.46
2018,3,20,10,45,5.0,177.0,3.65,10.7,181.0,165.67,132.69
2018,3,20,11,0,9.0,214.0,3.7,10.7,221.0,201.81,162.02
2018,3,20,11,15,6.5,195.5,3.85,10.7,200.5,184.59,147.82
2018,3,20,11,30,4.0,177.0,4.0,10.7,180.0,166.8,133.23
2018,3,20,11,45,4.5,179.5,4.1,10.75,183.0,169.9,135.74
2018,3,20,12,0,5.0,182.0,4.2,10.8,186.0,173.03,138.26
2018,3,20,12,15,3.5,163.0,4.3,10.8,166.0,154.69,123.23
2018,3,20,12,30,2.0,144.0,4.4,10.8,146.0,136.08,107.95
2018,3,20,12,45,1.0,121.5,4.5,10.85,122.5,114.35,90.02
2018,3,20,13,0,0.0,99.0,4.6,10.9,99.0,92.47,71.89
2018,3,20,13,15,0.0,96.0,4.35,10.9,96.0,89.65,69.6
2018,3,20,13,30,0.0,93.0,4.1,10.9,93.0,86.81,67.3
2018,3,20,13,45,0.0,85.5,3.85,10.95,85.5,79.77,61.49
2018,3,20,14,0,0.0,78.0,3.6,11.0,78.0,72.74,55.69
2018,3,20,14,15,0.0,77.0,3.5,11.0,77.0,71.79,55.0
2018,3,20,14,30,0.0,76.0,3.4,11.0,76.0,70.83,54.3
2018,3,20,14,45,0.0,73.5,3.3,11.0,73.5,68.48,52.44
2018,3,20,15,0,0.0,71.0,3.2,11.0,71.0,66.13,50.59
2018,3,20,15,15,0.0,73.5,3.2,11.0,73.5,68.44,52.7
2018,3,20,15,30,0.0,76.0,3.2,11.0,76.0,70.76,54.82
2018,3,20,15,45,0.0,82.0,3.1,11.0,82.0,76.36,59.75
2018,3,20,16,0,0.0,88.0,3.0,11.0,88.0,82.41,65.09
2018,3,20,16,15,0.5,87.5,3.0,10.95,87.5,82.77,65.63
2018,3,20,16,30,1.0,87.0,3.0,10.9,87.0,83.48,66.43
2018,3,20,16,45,12.0,90.0,3.0,10.9,93.0,95.83,77.42
2018,3,20,17,0,23.0,93.0,3.0,10.9,99.0,116.82,95.47
2018,3,20,17,15,16.5,75.0,3.1,10.85,79.0,87.14,69.57
2018,3,20,17,30,10.0,57.0,3.2,10.8,59.0,65.06,49.89
2018,3,20,17,45,10.0,39.0,3.3,10.75,40.5,46.34,32.77
2018,3,20,18,0,10.0,21.0,3.4,10.7,22.0,27.94,9.59
2018,3,20,18,15,9.5,11.5,3.35,10.65,12.0,15.14,0.0
2018,3,20,18,30,9.0,2.0,3.3,10.6,2.0,0.0,0.0
2018,3,20,18,45,4.5,1.0,3.25,10.6,1.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.65,10.7,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,3,21,6,15,0.0,1.5,1.65,11.25,1.5,1.43,0.0
2018,3,21,6,30,0.0,3.0,1.7,11.4,3.0,2.77,0.0
2018,3,21,6,45,0.0,4.5,1.7,11.55,4.5,4.16,0.0
2018,3,21,7,0,0.0,6.0,1.7,11.7,6.0,5.55,0.0
2018,3,21,7,15,0.0,8.0,1.75,11.85,8.0,7.4,1.01
2018,3,21,7,30,0.0,10.0,1.8,12.0,10.0,9.26,2.74
2018,3,21,7,45,0.0,12.0,1.8,12.1,12.0,11.12,4.44
2018,3,21,8,0,0.0,14.0,1.8,12.2,14.0,12.98,6.12
2018,3,21,8,15,0.0,19.0,1.8,12.35,19.0,17.62,10.28
2018,3,21,8,30,0.0,24.0,1.8,12.5,24.0,22.27,13.54
2018,3,21,8,45,0.0,40.5,1.85,12.65,40.5,37.63,26.6
2018,3,21,9,0,0.0,57.0,1.9,12.8,57.0,53.02,39.54
2018,3,21,9,15,0.0,78.5,1.95,13.0,78.5,73.11,56.26
2018,3,21,9,30,0.0,100.0,2.0,13.2,100.0,92.92,72.55
2018,3,21,9,45,0.0,112.0,2.05,13.35,112.0,103.81,81.32
2018,3,21,10,0,0.0,124.0,2.1,13.5,124.0,114.75,90.08
2018,3,21,10,15,9.0,185.0,2.3,13.7,191.5,172.95,137.16
2018,3,21,10,30,18.0,246.0,2.5,13.9,259.0,231.68,183.86
2018,3,21,10,45,21.0,261.0,2.7,14.15,276.5,248.33,196.67
2018,3,21,11,0,24.0,276.0,2.9,14.4,294.0,265.34,209.87
2018,3,21,11,15,27.0,290.5,3.0,14.4,311.0,280.63,221.83
2018,3,21,11,30,30.0,305.0,3.1,14.4,328.0,298.85,236.1
2018,3,21,11,45,24.0,290.0,3.25,14.45,308.5,284.3,224.58
2018,3,21,12,0,18.0,275.0,3.4,14.5,289.0,268.21,211.89
2018,3,21,12,15,18.0,273.0,3.4,14.45,287.0,267.85,211.71
2018,3,21,12,30,18.0,271.0,3.4,14.4,285.0,267.39,211.44
2018,3,21,12,45,15.5,256.5,3.4,14.35,268.5,253.04,200.19
2018,3,21,13,0,13.0,242.0,3.4,14.3,252.0,238.32,188.65
2018,3,21,13,15,25.0,277.0,3.45,14.25,296.0,289.31,229.58
2018,3,21,13,30,37.0,312.0,3.5,14.2,340.0,337.09,267.5
2018,3,21,13,45,34.0,293.5,3.55,14.2,318.5,318.66,253.24
2018,3,21,14,0,31.0,275.0,3.6,14.2,297.0,299.67,238.71
2018,3,21,14,15,22.5,236.0,3.6,14.15,251.5,245.36,195.87
2018,3,21,14,30,14.0,197.0,3.6,14.1,206.0,200.07,159.73
2018,3,21,14,45,11.5,178.0,3.65,14.1,185.0,179.66,143.53
2018,3,21,15,0,9.0,159.0,3.7,14.1,164.0,159.11,127.05
2018,3,21,15,15,7.5,148.0,3.7,14.1,152.0,147.38,117.71
2018,3,21,15,30,6.0,137.0,3.7,14.1,140.0,135.63,108.31
2018,3,21,15,45,10.5,125.5,3.7,13.85,130.5,128.1,102.68
2018,3,21,16,0,15.0,114.0,3.7,13.6,121.0,120.33,96.78
2018,3,21,16,15,14.5,104.0,3.7,13.5,110.0,110.19,88.56
2018,3,21,16,30,14.0,94.0,3.7,13.4,99.0,100.09,80.26
2018,3,21,16,45,11.5,86.5,3.7,13.3,90.0,91.47,73.01
2018,3,21,17,0,9.0,79.0,3.7,13.2,81.0,83.4,66.04
2018,3,21,17,15,7.5,65.0,3.75,13.15,66.5,68.83,53.32
2018,3,21,17,30,6.0,51.0,3.8,13.1,52.0,54.37,40.45
2018,3,21,17,45,5.0,35.5,3.85,13.0,36.0,38.13,25.81
2018,3,21,18,0,4.0,20.0,3.9,12.9,20.0,20.83,6.76
2018,3,21,18,15,4.0,11.0,3.95,12.9,11.0,12.26,0.0
2018,3,21,18,30,4.0,2.0,4.0,12.9,2.0,0.0,0.0
2018,3,21,18,45,2.0,1.0,4.05,12.85,1.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,4.15,12.8,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,4.25,12.8,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,4.65,12.8,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,4.8,12.75,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,4.85,12.7,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,5.25,12.65,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,5.35,12.55,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,5.3,12.45,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,5.25,12.35,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,5.2,12.25,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,5.05,12.2,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,4.75,12.15,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,4.45,12.1,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.85,12.1,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,3,22,6,15,3.5,3.0,3.85,12.1,3.0,2.86,0.0
2018,3,22,6,30,7.0,6.0,3.9,12.1,6.0,5.66,0.0
2018,3,22,6,45,3.5,9.0,3.95,12.1,9.0,8.45,1.46
2018,3,22,7,0,0.0,12.0,4.0,12.1,12.0,11.11,4.18
2018,3,22,7,15,0.0,15.5,4.0,12.1,15.5,14.36,7.25
2018,3,22,7,30,0.0,19.0,4.0,12.1,19.0,17.61,10.27
2018,3,22,7,45,0.0,30.5,4.05,12.05,30.5,28.3,19.97
2018,3,22,8,0,0.0,42.0,4.1,12.0,42.0,39.01,29.6
2018,3,22,8,15,9.5,85.5,4.2,11.9,89.5,78.69,65.05
2018,3,22,8,30,19.0,129.0,4.3,11.8,137.0,116.04,92.88
2018,3,22,8,45,16.0,152.5,4.4,11.65,160.0,137.17,110.21
2018,3,22,9,0,13.0,176.0,4.5,11.5,183.0,158.17,127.54
2018,3,22,9,15,44.5,203.5,4.6,11.35,229.5,183.21,146.78
2018,3,22,9,30,76.0,231.0,4.7,11.2,276.0,217.79,174.23
2018,3,22,9,45,181.0,263.0,4.75,11.0,380.0,277.3,220.56
2018,3,22,10,0,286.0,295.0,4.8,10.8,484.0,348.55,277.36
2018,3,22,10,15,320.0,302.0,4.85,10.75,522.5,386.99,309.27
2018,3,22,10,30,354.0,309.0,4.9,10.7,561.0,428.22,343.45
2018,3,22,10,45,541.5,246.0,4.9,10.7,646.5,488.36,393.17
2018,3,22,11,0,729.0,183.0,4.9,10.7,732.0,563.88,455.62
2018,3,22,11,15,691.0,207.0,5.0,10.8,736.5,596.53,482.39
2018,3,22,11,30,653.0,231.0,5.1,10.9,741.0,625.03,505.37
2018,3,22,11,45,793.5,167.0,5.15,11.05,793.5,687.55,557.12
2018,3,22,12,0,934.0,103.0,5.2,11.2,846.0,752.89,610.38
2018,3,22,12,15,936.0,103.0,5.25,11.3,848.0,783.84,633.39
2018,3,22,12,30,938.0,103.0,5.3,11.4,850.0,812.08,654.51
2018,3,22,12,45,830.5,148.0,5.35,11.5,805.0,800.52,645.85
2018,3,22,13,0,723.0,193.0,5.4,11.6,760.0,782.12,631.66
2018,3,22,13,15,666.0,211.0,5.45,11.6,725.5,770.18,622.53
2018,3,22,13,30,609.0,229.0,5.5,11.6,691.0,754.14,610.15
2018,3,22,13,45,750.0,170.5,5.6,11.6,722.5,822.51,665.69
2018,3,22,14,0,891.0,112.0,5.7,11.6,754.0,878.0,708.41
2018,3,22,14,15,897.5,105.5,5.7,11.45,729.5,881.05,711.89
2018,3,22,14,30,904.0,99.0,5.7,11.3,705.0,880.66,713.26
2018,3,22,14,45,901.0,94.5,5.75,11.2,671.0,871.06,708.01
2018,3,22,15,0,898.0,90.0,5.8,11.1,637.0,858.16,700.42
2018,3,22,15,15,881.5,88.0,5.8,11.1,593.5,833.88,683.74
2018,3,22,15,30,865.0,86.0,5.8,11.1,550.0,813.37,669.98
2018,3,22,15,45,846.0,83.0,5.8,10.75,503.5,780.79,647.66
2018,3,22,16,0,827.0,80.0,5.8,10.4,457.0,746.01,623.35
2018,3,22,16,15,799.5,75.5,5.75,10.15,406.0,701.19,590.2
2018,3,22,16,30,772.0,71.0,5.7,9.9,355.0,655.13,555.31
2018,3,22,16,45,729.0,66.5,5.6,9.7,302.0,597.55,509.7
2018,3,22,17,0,686.0,62.0,5.5,9.5,249.0,545.2,465.25
2018,3,22,17,15,615.0,55.0,5.35,9.25,196.0,469.5,399.54
2018,3,22,17,30,544.0,48.0,5.2,9.0,143.0,397.41,334.31
2018,3,22,17,45,420.0,39.0,5.0,8.75,97.5,298.9,243.93
2018,3,22,18,0,296.0,30.0,4.8,8.5,52.0,203.1,125.74
2018,3,22,18,15,156.5,16.5,4.7,8.4,27.0,85.46,0.0
2018,3,22,18,30,17.0,3.0,4.6,8.3,2.0,0.0,0.0
2018,3,22,18,45,8.5,1.5,4.55,8.2,1.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,4.5,8.1,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,4.2,7.9,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,4.1,7.85,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,4.0,7.8,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,3.9,7.7,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,3.8,7.6,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,3.75,7.55,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,3.6,7.45,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,3.5,7.4,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,3.45,7.35,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,3.35,7.25,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,3.25,7.15,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,3.15,7.1,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,3.05,7.05,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,2.95,6.95,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,2.85,6.85,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,2.75,6.75,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,2.65,6.65,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,2.55,6.6,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,2.45,6.6,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,2.35,6.65,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,2.3,6.75,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,2.25,6.85,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,2.15,7.05,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,2.05,7.35,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,3,23,6,15,54.5,11.0,2.0,8.0,14.0,10.48,0.0
2018,3,23,6,30,109.0,22.0,2.0,8.5,28.0,17.39,0.0
2018,3,23,6,45,247.0,36.5,2.0,9.05,70.0,28.39,18.78
2018,3,23,7,0,385.0,51.0,2.0,9.6,112.0,40.3,30.37
2018,3,23,7,15,509.5,56.0,2.1,9.8,168.5,41.84,32.23
2018,3,23,7,30,634.0,61.0,2.2,10.0,225.0,43.66,34.07
2018,3,23,7,45,679.5,66.0,2.3,10.25,276.5,45.35,35.62
2018,3,23,8,0,725.0,71.0,2.4,10.5,328.0,51.86,41.41
2018,3,23,8,15,679.0,90.5,2.45,10.65,359.5,58.98,47.68
2018,3,23,8,30,633.0,110.0,2.5,10.8,391.0,106.88,66.5
2018,3,23,8,45,716.0,103.5,2.55,10.95,454.5,147.66,88.78
2018,3,23,9,0,799.0,97.0,2.6,11.1,518.0,202.14,129.25
2018,3,23,9,15,844.0,92.5,2.7,11.25,570.0,252.77,172.34
2018,3,23,9,30,889.0,88.0,2.8,11.4,622.0,313.2,225.37
2018,3,23,9,45,902.5,89.5,2.9,11.55,660.5,366.08,273.61
2018,3,23,10,0,916.0,91.0,3.0,11.7,699.0,419.11,321.37
2018,3,23,10,15,924.5,92.5,3.1,11.8,731.0,469.98,366.57
2018,3,23,10,30,933.0,94.0,3.2,11.9,763.0,520.06,410.04
2018,3,23,10,45,938.0,96.5,3.3,12.0,788.0,568.23,450.93
2018,3,23,11,0,943.0,99.0,3.4,12.1,813.0,614.91,489.65
2018,3,23,11,15,946.5,99.5,3.5,12.15,829.5,657.21,524.32
2018,3,23,11,30,950.0,100.0,3.6,12.2,846.0,697.47,556.76
2018,3,23,11,45,951.0,101.0,3.7,12.25,854.5,734.32,586.06
2018,3,23,12,0,952.0,102.0,3.8,12.3,863.0,768.64,612.42
2018,3,23,12,15,953.0,101.5,3.9,12.3,864.0,798.85,634.76
2018,3,23,12,30,954.0,101.0,4.0,12.3,865.0,826.22,655.06
2018,3,23,12,45,911.5,118.0,4.1,12.25,842.5,833.98,661.28
2018,3,23,13,0,869.0,135.0,4.2,12.2,820.0,841.65,667.76
2018,3,23,13,15,906.5,116.5,4.2,12.15,819.0,866.22,686.15
2018,3,23,13,30,944.0,98.0,4.2,12.1,818.0,892.35,705.63
2018,3,23,13,45,937.5,97.0,4.25,12.05,794.5,896.94,710.06
2018,3,23,14,0,931.0,96.0,4.3,12.0,771.0,898.1,712.34
2018,3,23,14,15,873.0,112.5,4.3,11.95,724.5,877.32,698.44
2018,3,23,14,30,815.0,129.0,4.3,11.9,678.0,847.86,678.37
2018,3,23,14,45,548.5,194.5,4.3,11.8,555.5,692.18,561.61
2018,3,23,15,0,282.0,260.0,4.3,11.7,433.0,528.76,431.08
2018,3,23,15,15,433.0,202.0,4.3,11.7,446.5,600.86,493.32
2018,3,23,15,30,584.0,144.0,4.3,11.7,460.0,659.56,543.6
2018,3,23,15,45,693.5,112.0,4.25,11.45,454.5,701.03,577.79
2018,3,23,16,0,803.0,80.0,4.2,11.2,449.0,730.27,602.1
2018,3,23,16,15,736.0,82.0,4.1,11.05,390.5,664.16,552.21
2018,3,23,16,30,669.0,84.0,4.0,10.9,332.0,603.65,506.28
2018,3,23,16,45,541.5,84.5,3.85,10.75,265.5,497.45,420.08
2018,3,23,17,0,414.0,85.0,3.7,10.6,199.0,393.89,333.68
2018,3,23,17,15,336.5,71.5,3.55,10.3,151.5,316.8,267.78
2018,3,23,17,30,259.0,58.0,3.4,10.0,104.0,244.83,204.29
2018,3,23,17,45,184.0,43.0,3.2,9.75,70.0,178.09,143.62
2018,3,23,18,0,109.0,28.0,3.0,9.5,36.0,103.63,65.22
2018,3,23,18,15,60.0,15.0,3.0,9.4,19.0,41.19,0.0
2018,3,23,18,30,11.0,2.0,3.0,9.3,2.0,0.0,0.0
2018,3,23,18,45,5.5,1.0,3.0,9.2,1.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,3.05,9.1,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,3.1,9.15,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,3.05,9.15,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,2.95,9.05,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,2.9,8.95,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,2.85,8.85,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,2.8,8.75,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,2.7,8.65,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,2.55,8.55,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,2.45,8.4,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,2.35,8.2,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,2.2,7.75,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,2.05,7.3,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,2.0,6.95,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.95,6.95,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,3,24,5,45,0.0,0.0,1.9,7.05,0.0,0.0,0.0
2018,3,24,6,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,3,24,6,15,113.0,13.0,1.95,7.45,20.5,12.39,0.0
2018,3,24,6,30,226.0,26.0,2.0,7.8,41.0,21.95,5.02
2018,3,24,6,45,295.5,37.5,2.05,8.2,75.0,30.2,20.63
2018,3,24,7,0,365.0,49.0,2.1,8.6,109.0,38.0,28.51
2018,3,24,7,15,320.0,62.0,2.2,8.7,128.5,45.91,36.1
2018,3,24,7,30,275.0,75.0,2.3,8.8,148.0,54.1,43.73
2018,3,24,7,45,440.5,83.0,2.35,8.95,228.5,58.78,47.99
2018,3,24,8,0,606.0,91.0,2.4,9.1,309.0,61.92,50.73
2018,3,24,8,15,694.0,87.5,2.45,9.25,372.0,56.46,45.64
2018,3,24,8,30,782.0,84.0,2.5,9.4,435.0,104.09,58.41
2018,3,24,8,45,539.5,145.5,2.55,9.6,400.0,165.24,111.34
2018,3,24,9,0,297.0,207.0,2.6,9.8,365.0,209.83,158.22
2018,3,24,9,15,245.5,240.5,2.75,9.9,378.0,243.21,188.49
2018,3,24,9,30,194.0,274.0,2.9,10.0,391.0,277.6,219.19
2018,3,24,9,45,301.5,268.0,3.05,10.15,463.5,316.78,249.3
2018,3,24,10,0,409.0,262.0,3.2,10.3,536.0,367.54,289.96
2018,3,24,10,15,580.0,215.0,3.3,10.35,623.0,425.74,337.08
2018,3,24,10,30,751.0,168.0,3.4,10.4,710.0,496.63,395.19
2018,3,24,10,45,790.5,159.5,3.55,10.45,746.5,549.68,439.5
2018,3,24,11,0,830.0,151.0,3.7,10.5,783.0,600.86,481.88
2018,3,24,11,15,903.0,123.0,3.8,10.5,824.0,656.5,527.53
2018,3,24,11,30,976.0,95.0,3.9,10.5,865.0,713.67,573.85
2018,3,24,11,45,977.0,95.5,4.0,10.55,873.5,750.84,603.48
2018,3,24,12,0,978.0,96.0,4.1,10.6,882.0,785.39,629.66
2018,3,24,12,15,789.5,166.0,4.2,10.55,801.0,746.84,600.34
2018,3,24,12,30,601.0,236.0,4.3,10.5,720.0,696.57,560.43
2018,3,24,12,45,378.0,305.5,4.4,10.5,609.0,605.85,487.82
2018,3,24,13,0,155.0,375.0,4.5,10.5,498.0,495.1,397.53
2018,3,24,13,15,149.0,364.0,4.55,10.45,480.5,486.29,391.65
2018,3,24,13,30,143.0,353.0,4.6,10.4,463.0,476.44,384.57
2018,3,24,13,45,475.0,248.5,4.6,10.35,597.5,673.18,547.09
2018,3,24,14,0,807.0,144.0,4.6,10.3,732.0,853.42,687.62
2018,3,24,14,15,669.0,183.0,4.6,10.2,657.0,786.36,637.6
2018,3,24,14,30,531.0,222.0,4.6,10.1,582.0,708.41,577.15
2018,3,24,14,45,568.5,197.0,4.6,10.0,563.5,713.92,584.44
2018,3,24,15,0,606.0,172.0,4.6,9.9,545.0,721.6,592.88
2018,3,24,15,15,739.0,127.5,4.6,9.9,551.0,777.82,638.11
2018,3,24,15,30,872.0,83.0,4.6,9.9,557.0,821.33,672.62
2018,3,24,15,45,836.5,83.0,4.5,9.7,505.0,778.88,641.82
2018,3,24,16,0,801.0,83.0,4.4,9.5,453.0,734.92,610.01
2018,3,24,16,15,719.0,86.5,4.35,9.35,390.5,663.13,555.95
2018,3,24,16,30,637.0,90.0,4.3,9.2,328.0,589.97,499.16
2018,3,24,16,45,399.5,97.5,4.2,9.05,239.0,412.07,351.68
2018,3,24,17,0,162.0,105.0,4.1,8.9,150.0,232.97,197.97
