Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,17,15,106.0,85.0,3.9,8.7,112.0,171.23,143.97
2018,3,24,17,30,50.0,65.0,3.7,8.5,74.0,104.05,84.54
2018,3,24,17,45,29.5,44.5,3.55,8.3,49.5,68.17,52.16
2018,3,24,18,0,9.0,24.0,3.4,8.1,25.0,31.2,16.72
2018,3,24,18,15,4.5,12.5,3.35,8.05,13.0,13.94,0.0
2018,3,24,18,30,0.0,1.0,3.3,8.0,1.0,0.0,0.0
2018,3,24,18,45,0.0,0.5,3.25,7.95,0.5,0.0,0.0
2018,3,24,19,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,3.1,7.85,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,2.7,7.15,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,2.7,7.05,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,2.7,6.95,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,2.7,6.85,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,2.7,6.75,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,2.7,6.65,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,2.7,6.55,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,2.65,6.45,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,2.55,6.4,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,2.45,6.4,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,2.4,6.45,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,2.35,6.6,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,3,25,5,45,3.0,1.0,2.3,6.85,1.0,0.0,0.0
2018,3,25,6,0,6.0,2.0,2.3,7.0,2.0,0.0,0.0
2018,3,25,6,15,103.5,16.0,2.4,7.4,23.0,15.25,0.0
2018,3,25,6,30,201.0,30.0,2.5,7.8,44.0,23.91,8.79
2018,3,25,6,45,331.0,40.5,2.55,8.2,86.5,32.85,23.1
2018,3,25,7,0,461.0,51.0,2.6,8.6,129.0,39.69,30.07
2018,3,25,7,15,541.5,58.0,2.65,8.75,180.5,43.06,33.53
2018,3,25,7,30,622.0,65.0,2.7,8.9,232.0,46.4,36.73
2018,3,25,7,45,675.5,69.5,2.8,9.05,286.0,47.58,37.8
2018,3,25,8,0,729.0,74.0,2.9,9.2,340.0,53.87,43.42
2018,3,25,8,15,763.5,77.5,2.95,9.35,392.0,58.14,47.13
2018,3,25,8,30,798.0,81.0,3.0,9.5,444.0,106.62,58.63
2018,3,25,8,45,746.0,102.5,3.05,9.7,470.0,157.74,95.71
2018,3,25,9,0,694.0,124.0,3.1,9.9,496.0,208.5,140.1
2018,3,25,9,15,767.0,114.5,3.15,10.05,556.5,257.09,180.62
2018,3,25,9,30,840.0,105.0,3.2,10.2,617.0,316.77,232.13
2018,3,25,9,45,855.0,106.5,3.25,10.35,655.5,368.25,279.1
2018,3,25,10,0,870.0,108.0,3.3,10.5,694.0,420.2,325.78
2018,3,25,10,15,890.5,106.5,3.35,10.6,730.0,476.11,374.55
2018,3,25,10,30,911.0,105.0,3.4,10.7,766.0,527.89,419.07
2018,3,25,10,45,926.5,102.5,3.45,10.8,794.0,576.25,459.97
2018,3,25,11,0,942.0,100.0,3.5,10.9,822.0,623.91,499.39
2018,3,25,11,15,956.5,96.0,3.55,10.95,842.5,668.64,535.87
2018,3,25,11,30,971.0,92.0,3.6,11.0,863.0,712.02,570.63
2018,3,25,11,45,941.0,106.5,3.65,11.1,860.0,741.05,593.24
2018,3,25,12,0,911.0,121.0,3.7,11.2,857.0,765.67,611.93
2018,3,25,12,15,889.0,130.5,3.7,11.2,849.0,787.26,627.62
2018,3,25,12,30,867.0,140.0,3.7,11.2,841.0,808.59,643.18
2018,3,25,12,45,898.5,124.5,3.75,11.25,845.5,837.59,664.5
2018,3,25,13,0,930.0,109.0,3.8,11.3,850.0,867.76,686.64
2018,3,25,13,15,843.5,142.0,3.8,11.3,804.0,852.34,675.68
2018,3,25,13,30,757.0,175.0,3.8,11.3,758.0,831.06,660.87
2018,3,25,13,45,742.5,175.5,3.8,11.3,733.5,830.38,661.24
2018,3,25,14,0,728.0,176.0,3.8,11.3,709.0,826.7,659.42
2018,3,25,14,15,814.0,137.0,3.8,11.25,710.0,859.89,684.87
2018,3,25,14,30,900.0,98.0,3.8,11.2,711.0,885.97,704.95
2018,3,25,14,45,904.5,90.5,3.75,11.15,678.5,879.11,701.02
2018,3,25,15,0,909.0,83.0,3.7,11.1,646.0,868.69,694.9
2018,3,25,15,15,893.0,80.5,3.7,11.1,602.0,843.61,678.29
2018,3,25,15,30,877.0,78.0,3.7,11.1,558.0,815.83,659.73
2018,3,25,15,45,855.0,76.0,3.65,11.0,510.0,787.83,640.9
2018,3,25,16,0,833.0,74.0,3.6,10.9,462.0,751.4,615.5
2018,3,25,16,15,801.5,71.0,3.55,10.7,410.0,704.84,582.17
2018,3,25,16,30,770.0,68.0,3.5,10.5,358.0,657.31,547.35
2018,3,25,16,45,725.5,64.0,3.45,10.35,305.0,598.94,502.79
2018,3,25,17,0,681.0,60.0,3.4,10.2,252.0,541.1,456.03
2018,3,25,17,15,612.5,53.5,3.4,9.85,199.5,471.35,397.29
2018,3,25,17,30,544.0,47.0,3.4,9.5,147.0,400.92,335.42
2018,3,25,17,45,428.0,38.5,3.45,9.15,101.5,306.5,250.84
2018,3,25,18,0,312.0,30.0,3.5,8.8,56.0,218.97,154.4
2018,3,25,18,15,173.0,18.0,3.5,8.65,30.5,95.57,0.0
2018,3,25,18,30,34.0,6.0,3.5,8.5,5.0,0.0,0.0
2018,3,25,18,45,17.0,3.0,3.55,8.4,2.5,0.0,0.0
2018,3,25,19,0,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,3.55,8.2,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,3.5,8.05,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,3.45,7.75,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,3.4,7.25,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,3.35,7.1,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,3.3,6.9,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,3.3,6.75,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,3.3,6.65,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,3.3,6.4,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,3.25,6.35,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,3.2,6.3,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,3.2,6.2,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,3.2,6.1,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,3.2,5.9,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,3.2,5.85,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,3.2,5.8,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,3.2,5.75,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,3.2,5.7,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,3.2,5.65,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,3.2,5.6,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,3.15,5.55,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,3.1,5.45,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,3.1,5.4,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,3.1,5.6,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,3.1,5.8,0.0,0.0,0.0
2018,3,26,5,45,13.0,1.5,3.05,5.95,1.0,0.0,0.0
2018,3,26,6,0,26.0,3.0,3.0,6.1,2.0,0.0,0.0
2018,3,26,6,15,187.5,14.5,3.1,6.6,27.0,13.82,0.0
2018,3,26,6,30,349.0,26.0,3.2,7.1,52.0,21.38,9.03
2018,3,26,6,45,463.5,34.0,3.25,7.65,97.5,26.48,17.7
2018,3,26,7,0,578.0,42.0,3.3,8.2,143.0,34.4,25.42
2018,3,26,7,15,644.5,47.5,3.4,8.7,195.5,37.3,28.34
2018,3,26,7,30,711.0,53.0,3.5,9.2,248.0,40.19,31.05
2018,3,26,7,45,753.0,57.0,3.55,9.7,301.5,41.71,32.37
2018,3,26,8,0,795.0,61.0,3.6,10.2,355.0,43.21,33.61
2018,3,26,8,15,824.5,64.5,3.7,10.6,407.5,52.62,33.24
2018,3,26,8,30,854.0,68.0,3.8,11.0,460.0,111.11,58.88
2018,3,26,8,45,874.0,70.0,3.85,11.4,508.0,163.34,93.97
2018,3,26,9,0,894.0,72.0,3.9,11.8,556.0,217.23,138.16
2018,3,26,9,15,909.5,73.5,3.85,12.1,600.0,271.17,186.22
2018,3,26,9,30,925.0,75.0,3.8,12.4,644.0,325.88,236.09
2018,3,26,9,45,937.0,76.0,3.75,12.65,682.5,379.54,285.07
2018,3,26,10,0,949.0,77.0,3.7,12.9,721.0,433.15,333.1
2018,3,26,10,15,956.0,79.0,3.7,13.1,752.5,485.18,378.86
2018,3,26,10,30,963.0,81.0,3.7,13.3,784.0,536.23,422.56
2018,3,26,10,45,968.0,81.5,3.65,13.5,808.0,583.71,462.2
2018,3,26,11,0,973.0,82.0,3.6,13.7,832.0,629.57,499.47
2018,3,26,11,15,976.5,83.0,3.55,13.8,849.0,673.17,534.2
2018,3,26,11,30,980.0,84.0,3.5,13.9,866.0,714.66,566.5
2018,3,26,11,45,981.5,84.5,3.45,14.05,874.5,752.02,594.7
2018,3,26,12,0,983.0,85.0,3.4,14.2,883.0,786.79,619.0
2018,3,26,12,15,979.5,87.0,3.4,14.25,882.5,816.56,640.05
2018,3,26,12,30,976.0,89.0,3.4,14.3,882.0,843.22,658.87
2018,3,26,12,45,970.0,90.5,3.35,14.4,872.5,864.22,673.27
2018,3,26,13,0,964.0,92.0,3.3,14.5,863.0,881.85,685.35
2018,3,26,13,15,958.5,92.0,3.3,14.5,846.5,894.94,694.91
2018,3,26,13,30,953.0,92.0,3.3,14.5,830.0,904.6,702.21
2018,3,26,13,45,943.0,92.5,3.3,14.5,804.5,907.52,704.94
2018,3,26,14,0,933.0,93.0,3.3,14.5,779.0,906.98,705.46
2018,3,26,14,15,915.5,94.5,3.3,14.45,745.0,897.71,700.12
2018,3,26,14,30,898.0,96.0,3.3,14.4,711.0,885.2,692.68
2018,3,26,14,45,835.0,109.0,3.3,14.4,657.0,850.31,669.2
2018,3,26,15,0,772.0,122.0,3.3,14.4,603.0,806.83,639.5
2018,3,26,15,15,767.5,112.0,3.3,14.4,562.5,784.93,625.42
2018,3,26,15,30,763.0,102.0,3.3,14.4,522.0,760.12,608.98
2018,3,26,15,45,772.5,91.0,3.3,14.1,484.5,742.55,598.54
2018,3,26,16,0,782.0,80.0,3.3,13.8,447.0,721.61,585.43
2018,3,26,16,15,745.5,77.0,3.25,13.5,395.5,672.38,550.34
2018,3,26,16,30,709.0,74.0,3.2,13.2,344.0,622.58,514.12
2018,3,26,16,45,677.5,67.5,3.1,12.85,295.0,575.8,479.09
2018,3,26,17,0,646.0,61.0,3.0,12.5,246.0,525.48,438.69
2018,3,26,17,15,577.0,55.0,3.05,12.05,195.0,452.84,378.67
2018,3,26,17,30,508.0,49.0,3.1,11.6,144.0,383.82,318.92
2018,3,26,17,45,410.0,40.0,3.15,11.15,101.0,299.58,243.83
2018,3,26,18,0,312.0,31.0,3.2,10.7,58.0,222.19,159.65
2018,3,26,18,15,174.5,18.5,3.25,10.55,31.5,97.17,0.0
2018,3,26,18,30,37.0,6.0,3.3,10.4,5.0,0.0,0.0
2018,3,26,18,45,18.5,3.0,3.3,10.3,2.5,0.0,0.0
2018,3,26,19,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,3.25,10.15,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,3.15,10.05,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,3.05,9.85,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,3.0,9.75,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,2.95,9.65,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,2.85,9.55,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,2.75,9.45,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,2.65,9.4,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,2.55,9.2,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,2.85,9.1,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,2.95,9.1,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,3.0,9.05,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,3.0,8.95,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,3.0,9.05,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,3,27,5,45,10.5,2.0,2.95,9.35,1.5,0.0,0.0
2018,3,27,6,0,21.0,4.0,2.9,9.5,3.0,0.0,0.0
2018,3,27,6,15,164.0,16.5,2.95,10.0,28.0,15.73,0.0
2018,3,27,6,30,307.0,29.0,3.0,10.5,53.0,24.06,12.0
2018,3,27,6,45,421.0,37.5,3.05,11.0,97.5,29.41,20.09
2018,3,27,7,0,535.0,46.0,3.1,11.5,142.0,34.65,25.33
2018,3,27,7,15,602.5,52.0,3.1,11.85,193.5,37.52,28.18
2018,3,27,7,30,670.0,58.0,3.1,12.2,245.0,44.26,34.32
2018,3,27,7,45,712.5,63.0,3.15,12.5,298.0,46.39,36.19
2018,3,27,8,0,755.0,68.0,3.2,12.8,351.0,48.46,37.93
2018,3,27,8,15,648.0,101.0,3.2,13.15,368.0,76.23,51.92
2018,3,27,8,30,541.0,134.0,3.2,13.5,385.0,132.85,86.72
2018,3,27,8,45,490.5,165.0,3.2,13.85,410.5,182.04,125.0
2018,3,27,9,0,440.0,196.0,3.2,14.2,436.0,226.38,163.36
2018,3,27,9,15,584.0,166.5,3.15,14.5,512.0,263.99,190.45
2018,3,27,9,30,728.0,137.0,3.1,14.8,588.0,314.55,230.49
2018,3,27,9,45,817.0,115.0,3.0,15.1,649.5,370.86,277.84
2018,3,27,10,0,906.0,93.0,2.9,15.4,711.0,434.5,330.96
2018,3,27,10,15,906.5,97.5,2.85,15.6,739.5,483.91,373.48
2018,3,27,10,30,907.0,102.0,2.8,15.8,768.0,531.86,413.59
2018,3,27,10,45,831.5,141.0,2.75,16.05,767.0,565.96,441.5
2018,3,27,11,0,756.0,180.0,2.7,16.3,766.0,593.68,463.18
2018,3,27,11,15,682.0,220.5,2.7,16.5,757.5,619.04,482.15
2018,3,27,11,30,608.0,261.0,2.7,16.7,749.0,637.6,495.26
2018,3,27,11,45,662.0,239.5,2.65,16.85,775.5,681.61,528.63
2018,3,27,12,0,716.0,218.0,2.6,17.0,802.0,726.83,562.26
2018,3,27,12,15,734.0,209.0,2.6,17.1,808.0,757.53,584.87
2018,3,27,12,30,752.0,200.0,2.6,17.2,814.0,786.69,606.29
2018,3,27,12,45,775.0,186.0,2.6,17.35,813.5,813.05,625.53
2018,3,27,13,0,798.0,172.0,2.6,17.5,813.0,834.7,640.39
2018,3,27,13,15,858.5,137.5,2.65,17.5,815.5,866.88,663.39
2018,3,27,13,30,919.0,103.0,2.7,17.5,818.0,890.99,680.75
2018,3,27,13,45,932.0,93.0,2.7,17.55,799.5,902.14,688.83
2018,3,27,14,0,945.0,83.0,2.7,17.6,781.0,909.76,694.74
2018,3,27,14,15,936.5,82.0,2.75,17.5,750.0,905.23,693.27
2018,3,27,14,30,928.0,81.0,2.8,17.4,719.0,897.33,689.71
2018,3,27,14,45,916.5,79.5,2.8,17.35,681.5,883.0,681.3
2018,3,27,15,0,905.0,78.0,2.8,17.3,644.0,865.55,670.85
2018,3,27,15,15,890.0,76.0,2.8,17.3,601.0,841.61,655.75
2018,3,27,15,30,875.0,74.0,2.8,17.3,558.0,814.98,638.74
2018,3,27,15,45,852.0,72.5,2.85,16.8,510.0,780.07,617.11
2018,3,27,16,0,829.0,71.0,2.9,16.3,462.0,749.71,598.46
2018,3,27,16,15,765.5,74.0,2.9,15.9,404.0,686.16,554.03
2018,3,27,16,30,702.0,77.0,2.9,15.5,346.0,627.01,511.87
2018,3,27,16,45,657.5,70.0,2.85,15.05,293.0,567.03,467.38
2018,3,27,17,0,613.0,63.0,2.8,14.6,240.0,507.99,420.89
2018,3,27,17,15,521.5,58.0,2.75,14.05,187.5,423.45,351.7
2018,3,27,17,30,430.0,53.0,2.7,13.5,135.0,344.1,284.15
2018,3,27,17,45,319.5,42.0,2.65,13.0,92.5,253.48,205.04
2018,3,27,18,0,209.0,31.0,2.6,12.5,50.0,172.28,124.71
2018,3,27,18,15,118.0,18.0,2.6,12.25,27.5,71.23,0.0
2018,3,27,18,30,27.0,5.0,2.6,12.0,5.0,0.0,0.0
2018,3,27,18,45,13.5,2.5,2.6,11.8,2.5,0.0,0.0
2018,3,27,19,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,28,5,45,20.5,3.0,1.0,10.95,2.5,0.0,0.0
2018,3,28,6,0,41.0,6.0,1.0,11.0,5.0,0.0,0.0
2018,3,28,6,15,185.0,17.5,1.05,11.45,31.0,16.68,0.0
2018,3,28,6,30,329.0,29.0,1.1,11.9,57.0,23.75,12.66
2018,3,28,6,45,439.5,37.0,1.1,12.3,102.0,28.7,19.49
2018,3,28,7,0,550.0,45.0,1.1,12.7,147.0,33.55,24.31
2018,3,28,7,15,617.0,50.5,1.25,13.0,199.0,39.51,29.88
2018,3,28,7,30,684.0,56.0,1.4,13.3,251.0,42.29,32.44
2018,3,28,7,45,728.0,60.5,1.55,13.55,304.5,44.11,34.02
2018,3,28,8,0,772.0,65.0,1.7,13.8,358.0,45.89,35.5
2018,3,28,8,15,802.0,68.0,1.75,14.15,409.5,63.16,36.05
2018,3,28,8,30,832.0,71.0,1.8,14.5,461.0,113.45,58.47
2018,3,28,8,45,853.5,73.5,1.85,14.8,509.5,172.09,100.18
2018,3,28,9,0,875.0,76.0,1.9,15.1,558.0,225.73,144.07
2018,3,28,9,15,892.5,77.0,1.9,15.45,602.0,278.85,190.54
2018,3,28,9,30,910.0,78.0,1.9,15.8,646.0,332.94,238.53
2018,3,28,9,45,924.0,78.0,1.9,16.2,684.5,385.75,285.12
2018,3,28,10,0,938.0,78.0,1.9,16.6,723.0,438.67,330.75
2018,3,28,10,15,946.0,79.5,1.9,16.95,754.5,490.14,374.08
2018,3,28,10,30,954.0,81.0,1.9,17.3,786.0,540.72,415.36
2018,3,28,10,45,959.5,81.5,1.9,17.65,810.0,587.98,452.91
2018,3,28,11,0,965.0,82.0,1.9,18.0,834.0,633.69,488.18
2018,3,28,11,15,968.5,83.0,1.95,18.2,851.0,676.86,521.19
2018,3,28,11,30,972.0,84.0,2.0,18.4,868.0,717.94,551.95
2018,3,28,11,45,974.0,84.5,2.05,18.65,876.5,755.25,578.66
2018,3,28,12,0,976.0,85.0,2.1,18.9,885.0,790.0,602.21
2018,3,28,12,15,975.0,85.5,2.1,19.0,885.0,819.8,622.19
2018,3,28,12,30,974.0,86.0,2.1,19.1,885.0,846.6,640.1
2018,3,28,12,45,971.0,85.5,2.15,19.2,876.0,867.69,654.59
2018,3,28,13,0,968.0,85.0,2.2,19.3,867.0,885.48,666.97
2018,3,28,13,15,964.0,85.0,2.25,19.3,851.0,899.58,677.26
2018,3,28,13,30,960.0,85.0,2.3,19.3,835.0,910.28,685.41
2018,3,28,13,45,954.0,84.0,2.3,19.3,811.0,914.75,689.07
2018,3,28,14,0,948.0,83.0,2.3,19.3,787.0,915.74,690.59
2018,3,28,14,15,940.0,82.0,2.3,19.2,756.0,911.55,689.05
2018,3,28,14,30,932.0,81.0,2.3,19.1,725.0,903.98,685.41
2018,3,28,14,45,921.0,79.5,2.35,19.0,687.5,889.95,677.98
2018,3,28,15,0,910.0,78.0,2.4,18.9,650.0,872.79,668.5
2018,3,28,15,15,895.0,76.0,2.4,18.9,607.0,848.67,653.56
2018,3,28,15,30,880.0,74.0,2.4,18.9,564.0,821.85,636.74
2018,3,28,15,45,860.5,71.5,2.4,18.35,516.5,788.31,616.32
2018,3,28,16,0,841.0,69.0,2.4,17.8,469.0,752.72,594.1
2018,3,28,16,15,814.0,66.0,2.35,17.3,418.0,715.33,569.67
2018,3,28,16,30,787.0,63.0,2.3,16.8,367.0,670.37,538.97
2018,3,28,16,45,740.0,60.0,2.25,16.35,313.0,610.55,495.93
2018,3,28,17,0,693.0,57.0,2.2,15.9,259.0,551.49,451.39
2018,3,28,17,15,532.5,58.0,2.15,15.3,195.0,431.79,355.38
2018,3,28,17,30,372.0,59.0,2.1,14.7,131.0,315.33,258.74
2018,3,28,17,45,261.0,46.5,2.05,14.15,89.5,226.22,181.98
2018,3,28,18,0,150.0,34.0,2.0,13.6,48.0,147.35,107.27
2018,3,28,18,15,86.0,19.0,2.0,13.35,26.0,57.74,0.0
2018,3,28,18,30,22.0,4.0,2.0,13.1,4.0,3.81,0.0
2018,3,28,18,45,11.0,2.0,1.95,12.85,2.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,3,29,5,45,17.0,3.0,0.95,12.75,2.5,0.0,0.0
2018,3,29,6,0,34.0,6.0,1.0,12.8,5.0,0.0,0.0
2018,3,29,6,15,110.5,19.0,1.0,13.2,27.0,18.11,0.0
2018,3,29,6,30,187.0,32.0,1.0,13.6,49.0,25.09,14.27
2018,3,29,6,45,363.5,39.5,1.0,14.0,99.5,30.64,21.1
2018,3,29,7,0,540.0,47.0,1.0,14.4,150.0,35.03,25.47
2018,3,29,7,15,619.5,52.5,1.1,14.7,205.0,37.51,27.91
2018,3,29,7,30,699.0,58.0,1.2,15.0,260.0,43.84,33.6
2018,3,29,7,45,741.0,62.0,1.25,15.3,313.5,45.17,34.72
2018,3,29,8,0,783.0,66.0,1.3,15.6,367.0,46.51,35.77
2018,3,29,8,15,812.5,69.5,1.35,15.95,419.5,68.67,37.79
2018,3,29,8,30,842.0,73.0,1.4,16.3,472.0,120.01,62.11
2018,3,29,8,45,863.5,75.5,1.45,16.65,521.0,179.27,104.62
2018,3,29,9,0,885.0,78.0,1.5,17.0,570.0,233.53,148.92
2018,3,29,9,15,901.5,79.5,1.5,17.35,614.0,287.41,195.66
2018,3,29,9,30,918.0,81.0,1.5,17.7,658.0,342.17,243.61
2018,3,29,9,45,931.0,82.0,1.5,18.05,697.0,395.93,290.31
2018,3,29,10,0,944.0,83.0,1.5,18.4,736.0,449.72,335.9
2018,3,29,10,15,952.0,84.5,1.55,18.75,768.0,501.52,378.89
2018,3,29,10,30,960.0,86.0,1.6,19.1,800.0,552.43,419.9
2018,3,29,10,45,965.5,87.5,1.6,19.4,824.5,600.88,457.68
2018,3,29,11,0,971.0,89.0,1.6,19.7,849.0,647.78,493.18
2018,3,29,11,15,974.5,89.5,1.6,19.95,865.5,690.78,525.02
2018,3,29,11,30,978.0,90.0,1.6,20.2,882.0,731.66,554.56
2018,3,29,11,45,979.5,90.5,1.65,20.4,890.5,768.85,580.72
2018,3,29,12,0,981.0,91.0,1.7,20.6,899.0,803.44,603.83
2018,3,29,12,15,982.5,90.0,1.7,20.7,899.5,833.83,623.75
2018,3,29,12,30,984.0,89.0,1.7,20.8,900.0,861.29,641.68
2018,3,29,12,45,982.0,88.5,1.7,20.9,891.5,883.37,656.03
2018,3,29,13,0,980.0,88.0,1.7,21.0,883.0,902.16,668.3
2018,3,29,13,15,946.5,100.5,1.75,20.95,856.5,904.6,670.86
2018,3,29,13,30,913.0,113.0,1.8,20.9,830.0,903.06,671.1
2018,3,29,13,45,842.0,138.5,1.9,20.85,784.5,885.26,661.19
2018,3,29,14,0,771.0,164.0,2.0,20.8,739.0,862.1,647.76
2018,3,29,14,15,827.5,133.5,2.05,20.55,728.0,879.64,661.97
2018,3,29,14,30,884.0,103.0,2.1,20.3,717.0,890.04,671.12
2018,3,29,14,45,898.0,92.0,2.2,20.1,687.5,887.42,672.05
2018,3,29,15,0,912.0,81.0,2.3,19.9,658.0,880.95,670.58
2018,3,29,15,15,888.5,81.0,2.3,19.9,611.5,851.95,652.3
2018,3,29,15,30,865.0,81.0,2.3,19.9,565.0,820.57,632.47
2018,3,29,15,45,861.0,75.0,2.35,19.2,522.0,795.62,619.04
2018,3,29,16,0,857.0,69.0,2.4,18.5,479.0,767.81,603.23
2018,3,29,16,15,810.5,69.0,2.35,18.0,423.0,718.83,570.49
2018,3,29,16,30,764.0,69.0,2.3,17.5,367.0,663.22,532.11
2018,3,29,16,45,734.0,63.0,2.2,17.0,316.0,612.14,495.69
2018,3,29,17,0,704.0,57.0,2.1,16.5,265.0,560.79,457.28
2018,3,29,17,15,652.0,51.5,2.0,15.9,214.5,496.17,405.65
2018,3,29,17,30,600.0,46.0,1.9,15.3,164.0,433.44,352.89
2018,3,29,17,45,494.0,38.5,1.85,14.7,116.0,347.42,278.64
2018,3,29,18,0,388.0,31.0,1.8,14.1,68.0,264.21,196.67
2018,3,29,18,15,223.5,19.0,1.75,13.8,37.5,141.54,0.0
2018,3,29,18,30,59.0,7.0,1.7,13.5,7.0,6.67,0.0
2018,3,29,18,45,29.5,3.5,1.65,13.25,3.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.35,11.6,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,0.25,11.4,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,0.2,11.3,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,0.2,11.2,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,0.2,11.1,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.25,11.2,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.3,11.3,0.0,0.0,0.0
2018,3,30,5,45,17.5,3.0,0.35,11.35,3.0,0.0,0.0
2018,3,30,6,0,35.0,6.0,0.4,11.4,6.0,5.72,0.0
2018,3,30,6,15,88.0,20.0,0.5,11.7,26.5,16.58,0.0
2018,3,30,6,30,141.0,34.0,0.6,12.0,47.0,26.58,16.13
2018,3,30,6,45,258.0,46.5,0.65,12.35,89.5,35.59,25.7
2018,3,30,7,0,375.0,59.0,0.7,12.7,132.0,44.26,33.93
2018,3,30,7,15,447.5,68.5,0.7,13.0,181.5,50.49,39.75
2018,3,30,7,30,520.0,78.0,0.7,13.3,231.0,55.5,44.26
2018,3,30,7,45,492.5,99.5,0.7,13.6,266.5,69.72,56.8
2018,3,30,8,0,465.0,121.0,0.7,13.9,302.0,82.78,68.07
2018,3,30,8,15,341.0,152.5,0.65,14.35,295.0,122.93,90.77
2018,3,30,8,30,217.0,184.0,0.6,14.8,288.0,156.41,115.92
2018,3,30,8,45,200.5,211.5,0.6,15.3,315.0,196.76,147.34
2018,3,30,9,0,184.0,239.0,0.6,15.8,342.0,228.21,172.52
2018,3,30,9,15,262.5,253.0,0.55,16.2,412.5,265.58,199.17
2018,3,30,9,30,341.0,267.0,0.5,16.6,483.0,318.07,238.16
2018,3,30,9,45,266.5,285.0,0.5,17.05,460.0,327.66,247.97
2018,3,30,10,0,192.0,303.0,0.5,17.5,437.0,335.04,255.1
2018,3,30,10,15,231.0,321.5,0.45,17.9,489.5,380.9,288.98
2018,3,30,10,30,270.0,340.0,0.4,18.3,542.0,426.59,321.93
2018,3,30,10,45,323.5,342.5,0.35,18.7,592.0,474.93,356.39
2018,3,30,11,0,377.0,345.0,0.3,19.1,642.0,527.28,393.02
2018,3,30,11,15,377.0,352.5,0.3,19.35,654.5,554.14,411.47
2018,3,30,11,30,377.0,360.0,0.3,19.6,667.0,580.31,429.38
2018,3,30,11,45,376.5,362.5,0.25,19.9,671.5,600.85,442.6
2018,3,30,12,0,376.0,365.0,0.2,20.2,676.0,620.38,454.97
2018,3,30,12,15,393.5,358.0,0.25,20.35,683.5,643.58,471.54
2018,3,30,12,30,411.0,351.0,0.3,20.5,691.0,670.26,490.27
2018,3,30,12,45,441.0,336.5,0.35,20.65,698.5,696.36,508.96
2018,3,30,13,0,471.0,322.0,0.4,20.8,706.0,721.72,527.14
2018,3,30,13,15,418.5,335.0,0.5,20.8,671.5,703.29,515.4
2018,3,30,13,30,366.0,348.0,0.6,20.8,637.0,674.79,497.35
2018,3,30,13,45,435.5,311.0,0.75,20.8,644.5,714.0,528.64
2018,3,30,14,0,505.0,274.0,0.9,20.8,652.0,743.99,553.11
2018,3,30,14,15,476.0,271.5,0.95,20.8,616.5,721.4,538.49
2018,3,30,14,30,447.0,269.0,1.0,20.8,581.0,696.82,522.99
2018,3,30,14,45,433.5,258.0,1.1,20.8,547.5,674.98,510.21
2018,3,30,15,0,420.0,247.0,1.2,20.8,514.0,651.36,495.91
2018,3,30,15,15,377.0,238.5,1.2,20.8,466.0,591.69,454.6
2018,3,30,15,30,334.0,230.0,1.2,20.8,418.0,544.12,421.23
2018,3,30,15,45,281.5,214.5,1.3,20.55,363.5,480.88,376.39
2018,3,30,16,0,229.0,199.0,1.4,20.3,309.0,418.65,330.98
2018,3,30,16,15,304.0,165.0,1.45,19.75,294.5,432.82,346.06
2018,3,30,16,30,379.0,131.0,1.5,19.2,280.0,454.62,365.88
2018,3,30,16,45,422.0,107.0,1.5,18.65,251.0,446.31,361.45
2018,3,30,17,0,465.0,83.0,1.5,18.1,222.0,432.98,352.47
2018,3,30,17,15,451.0,68.5,1.65,17.3,181.5,395.52,323.07
2018,3,30,17,30,437.0,54.0,1.8,16.5,141.0,352.99,287.68
2018,3,30,17,45,355.0,43.5,1.9,15.7,100.5,277.5,222.9
2018,3,30,18,0,273.0,33.0,2.0,14.9,60.0,208.37,156.45
2018,3,30,18,15,155.0,19.5,2.05,14.6,33.0,112.02,0.0
2018,3,30,18,30,37.0,6.0,2.1,14.3,6.0,21.37,0.0
2018,3,30,18,45,18.5,3.0,2.15,13.95,3.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,3,31,5,45,3.5,1.5,1.9,10.75,1.5,0.0,0.0
2018,3,31,6,0,7.0,3.0,1.9,10.8,3.0,2.86,0.0
2018,3,31,6,15,65.0,15.5,1.9,11.05,21.5,13.09,0.0
2018,3,31,6,30,123.0,28.0,1.9,11.3,40.0,21.6,12.39
2018,3,31,6,45,85.0,29.0,1.9,11.55,39.5,24.05,15.64
2018,3,31,7,0,47.0,30.0,1.9,11.8,39.0,26.87,18.51
2018,3,31,7,15,23.5,25.0,1.9,11.95,29.5,22.54,14.76
2018,3,31,7,30,0.0,20.0,1.9,12.1,20.0,18.54,11.17
2018,3,31,7,45,0.5,44.0,1.9,12.3,44.0,40.87,31.28
2018,3,31,8,0,1.0,68.0,1.9,12.5,68.0,63.26,51.17
2018,3,31,8,15,11.5,122.0,1.85,12.8,127.5,109.87,87.5
2018,3,31,8,30,22.0,176.0,1.8,13.1,187.0,155.62,124.31
2018,3,31,8,45,58.0,211.5,1.8,13.45,243.5,184.02,145.15
2018,3,31,9,0,94.0,247.0,1.8,13.8,300.0,223.78,175.25
2018,3,31,9,15,73.0,254.5,1.8,14.1,297.5,233.17,183.27
2018,3,31,9,30,52.0,262.0,1.8,14.4,295.0,239.92,189.03
2018,3,31,9,45,53.0,281.5,1.85,14.75,317.0,261.47,205.75
2018,3,31,10,0,54.0,301.0,1.9,15.1,339.0,283.35,222.51
2018,3,31,10,15,60.5,317.0,1.95,15.45,361.0,305.23,239.1
2018,3,31,10,30,67.0,333.0,2.0,15.8,383.0,327.86,256.17
2018,3,31,10,45,139.0,328.5,2.1,16.1,437.0,367.06,286.66
2018,3,31,11,0,211.0,324.0,2.2,16.4,491.0,413.24,322.6
2018,3,31,11,15,247.5,335.5,2.25,16.6,535.0,459.55,357.9
2018,3,31,11,30,284.0,347.0,2.3,16.8,579.0,508.45,394.78
2018,3,31,11,45,240.5,377.0,2.4,17.0,575.0,520.21,402.46
2018,3,31,12,0,197.0,407.0,2.5,17.2,571.0,527.14,406.58
2018,3,31,12,15,233.5,402.0,2.55,17.25,596.5,561.11,432.69
2018,3,31,12,30,270.0,397.0,2.6,17.3,622.0,600.69,462.56
2018,3,31,12,45,374.5,355.5,2.7,17.35,664.0,657.37,506.95
2018,3,31,13,0,479.0,314.0,2.8,17.4,706.0,722.54,556.87
2018,3,31,13,15,421.0,328.5,2.85,17.3,668.0,700.77,540.45
2018,3,31,13,30,363.0,343.0,2.9,17.2,630.0,668.48,517.04
2018,3,31,13,45,280.5,353.0,3.0,17.1,571.0,615.42,477.76
2018,3,31,14,0,198.0,363.0,3.1,17.0,512.0,549.86,428.68
2018,3,31,14,15,174.0,347.0,3.1,16.8,474.0,516.63,404.76
2018,3,31,14,30,150.0,331.0,3.1,16.6,436.0,482.39,379.64
2018,3,31,14,45,180.5,309.0,3.15,16.4,429.0,488.25,386.59
2018,3,31,15,0,211.0,287.0,3.2,16.2,422.0,492.56,392.26
2018,3,31,15,15,264.0,261.0,3.2,16.2,418.0,522.48,417.57
2018,3,31,15,30,317.0,235.0,3.2,16.2,414.0,536.68,430.98
2018,3,31,15,45,322.0,213.0,3.1,15.7,381.5,512.88,414.8
2018,3,31,16,0,327.0,191.0,3.0,15.2,349.0,487.32,397.2
2018,3,31,16,15,307.5,170.5,2.95,14.8,306.5,443.02,363.95
2018,3,31,16,30,288.0,150.0,2.9,14.4,264.0,398.43,329.8
2018,3,31,16,45,366.0,118.5,2.85,14.05,242.5,421.88,351.11
2018,3,31,17,0,444.0,87.0,2.8,13.7,221.0,425.17,355.34
2018,3,31,17,15,415.5,73.5,2.85,13.2,179.5,376.04,314.64
2018,3,31,17,30,387.0,60.0,2.9,12.7,138.0,328.0,273.12
2018,3,31,17,45,297.0,47.5,2.9,12.2,97.0,248.78,203.54
2018,3,31,18,0,207.0,35.0,2.9,11.7,56.0,177.63,136.15
2018,3,31,18,15,117.0,21.0,2.9,11.45,31.5,97.58,0.0
2018,3,31,18,30,27.0,7.0,2.9,11.2,7.0,18.15,0.0
2018,3,31,18,45,13.5,3.5,2.9,10.9,3.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,2.85,10.3,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,2.8,10.15,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,2.7,9.75,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,2.65,9.45,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,2.6,9.15,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,2.5,9.05,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,2.5,8.85,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,1,5,45,23.0,4.5,2.6,9.35,4.5,0.0,0.0
2018,4,1,6,0,46.0,9.0,2.6,9.5,9.0,8.58,0.0
2018,4,1,6,15,169.5,23.5,2.65,9.85,39.0,18.75,0.0
2018,4,1,6,30,293.0,38.0,2.7,10.2,69.0,31.4,20.99
2018,4,1,6,45,389.0,48.5,2.75,10.6,114.0,38.21,28.31
2018,4,1,7,0,485.0,59.0,2.8,11.0,159.0,44.75,34.64
2018,4,1,7,15,493.5,72.0,2.75,11.3,198.5,53.0,42.27
2018,4,1,7,30,502.0,85.0,2.7,11.6,238.0,60.72,49.23
2018,4,1,7,45,529.0,97.5,2.65,11.9,285.0,67.58,55.25
2018,4,1,8,0,556.0,110.0,2.6,12.2,332.0,74.0,60.75
2018,4,1,8,15,628.5,110.5,2.6,12.55,392.5,99.3,62.62
2018,4,1,8,30,701.0,111.0,2.6,12.9,453.0,143.26,86.0
2018,4,1,8,45,764.5,105.5,2.55,13.25,512.5,189.13,118.66
2018,4,1,9,0,828.0,100.0,2.5,13.6,572.0,246.09,164.92
2018,4,1,9,15,848.0,101.5,2.5,13.9,616.5,298.44,211.23
2018,4,1,9,30,868.0,103.0,2.5,14.2,661.0,352.19,259.02
2018,4,1,9,45,884.5,103.0,2.55,14.5,699.5,409.57,309.16
2018,4,1,10,0,901.0,103.0,2.6,14.8,738.0,461.95,354.42
2018,4,1,10,15,910.5,104.5,2.65,14.95,770.0,512.54,397.43
2018,4,1,10,30,920.0,106.0,2.7,15.1,802.0,562.44,438.76
2018,4,1,10,45,926.5,107.0,2.8,15.3,826.0,609.35,476.87
2018,4,1,11,0,933.0,108.0,2.9,15.5,850.0,654.85,513.01
2018,4,1,11,15,937.0,108.5,3.0,15.6,866.5,696.74,545.9
2018,4,1,11,30,941.0,109.0,3.1,15.7,883.0,736.63,576.72
2018,4,1,11,45,943.0,110.0,3.2,15.8,891.5,773.42,604.18
2018,4,1,12,0,945.0,111.0,3.3,15.9,900.0,807.76,628.65
2018,4,1,12,15,945.5,110.5,3.4,15.95,900.0,836.93,649.53
2018,4,1,12,30,946.0,110.0,3.5,16.0,900.0,863.26,668.45
2018,4,1,12,45,945.0,108.5,3.6,16.05,891.5,884.4,683.81
2018,4,1,13,0,944.0,107.0,3.7,16.1,883.0,902.39,697.07
2018,4,1,13,15,940.5,106.5,3.8,16.05,867.0,916.03,707.69
2018,4,1,13,30,937.0,106.0,3.9,16.0,851.0,926.34,716.16
2018,4,1,13,45,931.0,104.5,4.0,15.95,826.5,930.06,720.17
2018,4,1,14,0,925.0,103.0,4.1,15.9,802.0,930.37,721.98
2018,4,1,14,15,916.0,101.0,4.2,15.75,770.0,924.11,719.59
2018,4,1,14,30,907.0,99.0,4.3,15.6,738.0,914.52,715.04
2018,4,1,14,45,891.5,98.5,4.45,15.5,699.0,897.72,705.97
2018,4,1,15,0,876.0,98.0,4.6,15.4,660.0,877.98,694.75
2018,4,1,15,15,843.0,99.0,4.6,15.4,610.5,849.22,675.61
2018,4,1,15,30,810.0,100.0,4.6,15.4,561.0,811.53,649.82
2018,4,1,15,45,798.5,93.5,4.75,14.9,516.0,780.95,631.2
2018,4,1,16,0,787.0,87.0,4.9,14.4,471.0,747.99,610.28
2018,4,1,16,15,760.5,83.0,4.9,14.0,421.5,704.24,579.61
2018,4,1,16,30,734.0,79.0,4.9,13.6,372.0,659.35,547.37
2018,4,1,16,45,689.5,74.5,4.9,13.25,319.0,604.6,506.22
2018,4,1,17,0,645.0,70.0,4.9,12.9,266.0,546.83,460.25
2018,4,1,17,15,579.0,63.5,4.9,12.5,214.0,474.03,399.73
2018,4,1,17,30,513.0,57.0,4.9,12.1,162.0,404.47,339.42
2018,4,1,17,45,410.0,47.0,4.85,11.7,115.5,313.96,259.32
2018,4,1,18,0,307.0,37.0,4.8,11.3,69.0,230.89,180.33
2018,4,1,18,15,178.5,23.0,4.8,11.15,39.0,130.61,5.4
2018,4,1,18,30,50.0,9.0,4.8,11.0,9.0,29.94,0.0
2018,4,1,18,45,25.0,4.5,4.8,10.85,4.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,4.8,10.7,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,4.75,10.65,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,4.7,10.6,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,4.6,10.55,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,4.35,10.45,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,4.3,10.35,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,4.25,10.3,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,4.15,10.25,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,4.1,10.15,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,4.05,10.05,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,4.0,9.95,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,4.0,9.85,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,4.0,9.75,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,4.0,9.65,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,3.95,9.55,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,3.8,9.45,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,3.75,9.4,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,3.75,9.55,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,4,2,5,45,17.0,4.5,3.9,9.9,4.5,0.0,0.0
2018,4,2,6,0,34.0,9.0,4.0,10.1,9.0,8.58,0.0
2018,4,2,6,15,125.5,24.5,4.1,10.35,36.5,19.47,0.69
2018,4,2,6,30,217.0,40.0,4.2,10.6,64.0,31.2,21.03
2018,4,2,6,45,298.0,54.0,4.35,10.8,106.0,41.21,30.99
2018,4,2,7,0,379.0,68.0,4.5,11.0,148.0,50.8,40.07
2018,4,2,7,15,394.0,82.5,4.5,11.3,186.0,60.18,48.72
2018,4,2,7,30,409.0,97.0,4.5,11.6,224.0,69.07,56.71
2018,4,2,7,45,338.5,128.0,4.55,11.9,245.5,95.31,79.98
2018,4,2,8,0,268.0,159.0,4.6,12.2,267.0,114.77,96.89
2018,4,2,8,15,305.5,175.0,4.5,12.45,313.5,142.39,106.6
2018,4,2,8,30,343.0,191.0,4.4,12.7,360.0,178.27,129.94
2018,4,2,8,45,490.0,171.0,4.3,13.0,438.5,201.92,141.67
2018,4,2,9,0,637.0,151.0,4.2,13.3,517.0,245.82,173.29
2018,4,2,9,15,703.5,141.0,4.1,13.55,573.0,291.71,212.1
2018,4,2,9,30,770.0,131.0,4.0,13.8,629.0,348.91,260.96
2018,4,2,9,45,757.5,145.0,3.85,14.05,658.0,393.11,300.92
2018,4,2,10,0,745.0,159.0,3.7,14.3,687.0,440.24,341.9
2018,4,2,10,15,830.5,128.5,3.55,14.5,741.0,496.32,388.4
2018,4,2,10,30,916.0,98.0,3.4,14.7,795.0,557.55,438.23
2018,4,2,10,45,922.0,99.5,3.3,14.85,819.0,604.29,475.97
2018,4,2,11,0,928.0,101.0,3.2,15.0,843.0,649.62,511.62
2018,4,2,11,15,931.0,102.0,3.15,15.15,858.5,690.96,543.56
2018,4,2,11,30,934.0,103.0,3.1,15.3,874.0,730.27,573.25
2018,4,2,11,45,935.5,103.5,3.05,15.5,882.0,765.84,598.55
2018,4,2,12,0,937.0,104.0,3.0,15.7,890.0,798.94,621.1
2018,4,2,12,15,936.5,104.5,3.0,15.75,890.0,827.89,641.23
2018,4,2,12,30,936.0,105.0,3.0,15.8,890.0,853.99,659.35
2018,4,2,12,45,934.0,104.5,3.0,15.85,881.5,874.92,673.87
2018,4,2,13,0,932.0,104.0,3.0,15.9,873.0,892.71,686.31
2018,4,2,13,15,926.0,104.5,3.0,15.9,856.5,904.92,695.1
2018,4,2,13,30,920.0,105.0,3.0,15.9,840.0,913.8,701.77
2018,4,2,13,45,912.0,105.5,3.0,15.85,816.0,917.62,705.23
2018,4,2,14,0,904.0,106.0,3.0,15.8,792.0,918.13,706.59
2018,4,2,14,15,896.0,104.0,3.0,15.75,761.0,912.67,703.98
2018,4,2,14,30,888.0,102.0,3.0,15.7,730.0,903.95,699.3
2018,4,2,14,45,876.5,100.0,2.95,15.6,693.0,889.0,690.16
2018,4,2,15,0,865.0,98.0,2.9,15.5,656.0,871.07,679.06
2018,4,2,15,15,849.0,95.0,2.9,15.5,612.5,852.2,667.49
2018,4,2,15,30,833.0,92.0,2.9,15.5,569.0,823.87,649.14
2018,4,2,15,45,786.5,93.0,2.85,15.15,513.0,772.8,614.69
2018,4,2,16,0,740.0,94.0,2.8,14.8,457.0,720.82,579.11
2018,4,2,16,15,725.5,87.5,2.85,14.45,412.0,688.33,557.95
2018,4,2,16,30,711.0,81.0,2.9,14.1,367.0,650.56,532.05
2018,4,2,16,45,665.5,76.0,2.95,13.8,314.0,591.17,488.44
2018,4,2,17,0,620.0,71.0,3.0,13.5,261.0,532.76,443.05
2018,4,2,17,15,549.0,63.5,3.1,12.9,208.5,456.23,381.32
2018,4,2,17,30,478.0,56.0,3.2,12.3,156.0,383.53,319.97
2018,4,2,17,45,387.0,47.0,3.3,11.75,113.0,302.17,248.76
2018,4,2,18,0,296.0,38.0,3.4,11.2,70.0,227.0,177.99
2018,4,2,18,15,172.0,24.0,3.3,10.9,40.0,130.2,24.58
2018,4,2,18,30,48.0,10.0,3.2,10.6,10.0,30.14,0.0
2018,4,2,18,45,24.0,5.0,3.1,10.3,5.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.65,9.55,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.45,9.4,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.4,9.35,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.4,9.25,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,2.4,9.15,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,2.45,9.05,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,2.45,8.9,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,2.55,7.95,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,2.55,7.85,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,2.45,7.75,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,3,5,45,26.0,5.5,2.15,8.3,6.0,0.0,0.0
2018,4,3,6,0,52.0,11.0,2.1,8.5,12.0,10.48,0.0
2018,4,3,6,15,147.5,25.5,2.15,8.85,40.0,20.21,4.3
2018,4,3,6,30,243.0,40.0,2.2,9.2,68.0,31.1,21.32
2018,4,3,6,45,304.0,53.0,2.25,9.55,106.5,40.28,30.43
2018,4,3,7,0,365.0,66.0,2.3,9.9,145.0,49.06,38.75
2018,4,3,7,15,282.0,87.5,2.3,10.25,158.5,63.5,51.95
2018,4,3,7,30,199.0,109.0,2.3,10.6,172.0,82.39,68.87
2018,4,3,7,45,159.0,129.5,2.3,10.9,185.5,102.05,86.19
2018,4,3,8,0,119.0,150.0,2.3,11.2,199.0,115.99,98.15
2018,4,3,8,15,95.5,178.5,2.3,11.55,221.0,150.37,119.06
2018,4,3,8,30,72.0,207.0,2.3,11.9,243.0,176.82,140.06
2018,4,3,8,45,95.5,233.0,2.3,12.2,285.5,207.05,162.99
2018,4,3,9,0,119.0,259.0,2.3,12.5,328.0,233.36,183.05
2018,4,3,9,15,171.0,279.0,2.25,12.8,386.0,272.91,213.13
2018,4,3,9,30,223.0,299.0,2.2,13.1,444.0,318.07,248.03
2018,4,3,9,45,280.0,304.5,2.15,13.35,497.0,353.67,275.75
2018,4,3,10,0,337.0,310.0,2.1,13.6,550.0,400.73,312.58
2018,4,3,10,15,366.5,316.5,2.1,13.8,588.0,440.78,344.17
2018,4,3,10,30,396.0,323.0,2.1,14.0,626.0,483.09,377.14
2018,4,3,10,45,461.0,308.0,2.05,14.2,671.0,526.81,411.04
2018,4,3,11,0,526.0,293.0,2.0,14.4,716.0,577.88,450.0
2018,4,3,11,15,645.5,245.5,2.0,14.55,774.5,638.75,496.93
2018,4,3,11,30,765.0,198.0,2.0,14.7,833.0,705.93,547.84
2018,4,3,11,45,820.0,172.5,1.95,14.85,858.5,752.28,581.81
2018,4,3,12,0,875.0,147.0,1.9,15.0,884.0,798.81,614.85
2018,4,3,12,15,854.0,157.0,2.0,15.0,876.5,820.56,630.38
2018,4,3,12,30,833.0,167.0,2.1,15.0,869.0,838.75,643.77
2018,4,3,12,45,826.0,168.0,2.15,15.05,858.5,856.24,656.24
2018,4,3,13,0,819.0,169.0,2.2,15.1,848.0,870.72,666.72
2018,4,3,13,15,781.5,182.0,2.3,15.1,820.0,871.49,668.45
2018,4,3,13,30,744.0,195.0,2.4,15.1,792.0,866.01,666.08
2018,4,3,13,45,781.0,170.5,2.45,15.05,780.5,883.5,679.56
2018,4,3,14,0,818.0,146.0,2.5,15.0,769.0,894.14,688.2
2018,4,3,14,15,830.5,134.0,2.6,14.9,745.0,896.75,692.05
2018,4,3,14,30,843.0,122.0,2.7,14.8,721.0,895.87,693.69
2018,4,3,14,45,838.5,118.0,2.8,14.65,687.5,885.42,688.9
2018,4,3,15,0,834.0,114.0,2.9,14.5,654.0,871.88,682.06
2018,4,3,15,15,816.5,110.5,2.9,14.5,610.5,844.72,664.47
2018,4,3,15,30,799.0,107.0,2.9,14.5,567.0,815.04,645.1
2018,4,3,15,45,772.5,103.5,3.0,14.1,517.5,775.65,619.99
2018,4,3,16,0,746.0,100.0,3.1,13.7,468.0,738.77,596.28
2018,4,3,16,15,715.0,95.5,3.1,13.4,418.0,692.09,563.87
2018,4,3,16,30,684.0,91.0,3.1,13.1,368.0,644.7,530.2
2018,4,3,16,45,630.5,83.5,3.1,12.8,311.5,577.15,479.49
2018,4,3,17,0,577.0,76.0,3.1,12.5,255.0,511.14,427.43
2018,4,3,17,15,509.5,67.5,3.05,12.05,203.5,436.95,366.72
2018,4,3,17,30,442.0,59.0,3.0,11.6,152.0,366.39,306.61
2018,4,3,17,45,359.0,50.0,2.95,11.2,111.5,290.51,239.72
2018,4,3,18,0,276.0,41.0,2.9,10.8,71.0,222.97,175.8
2018,4,3,18,15,158.5,25.0,2.85,10.55,40.5,126.44,38.5
