Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,18,30,41.0,9.0,2.8,10.3,10.0,26.27,0.0
2018,4,3,18,45,20.5,4.5,2.75,10.1,5.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.75,9.45,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.7,9.45,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.55,9.65,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,2.85,9.3,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,2.8,9.25,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.6,9.15,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,4,5,45,3.0,4.5,2.6,9.15,4.5,0.0,0.0
2018,4,4,6,0,6.0,9.0,2.7,9.3,9.0,8.58,0.0
2018,4,4,6,15,41.5,26.0,2.8,9.5,30.5,22.28,7.77
2018,4,4,6,30,77.0,43.0,2.9,9.7,52.0,36.21,25.86
2018,4,4,6,45,166.5,60.0,2.95,9.95,92.5,47.77,37.1
2018,4,4,7,0,256.0,77.0,3.0,10.2,133.0,60.4,48.91
2018,4,4,7,15,315.5,89.5,2.9,10.5,177.5,64.9,53.15
2018,4,4,7,30,375.0,102.0,2.8,10.8,222.0,72.23,59.72
2018,4,4,7,45,303.0,129.5,2.75,11.05,237.5,96.07,80.83
2018,4,4,8,0,231.0,157.0,2.7,11.3,253.0,113.16,95.62
2018,4,4,8,15,204.5,186.5,2.65,11.6,279.0,155.56,119.72
2018,4,4,8,30,178.0,216.0,2.6,11.9,305.0,188.3,144.91
2018,4,4,8,45,156.0,238.0,2.55,12.15,321.5,214.37,166.39
2018,4,4,9,0,134.0,260.0,2.5,12.4,338.0,238.31,186.64
2018,4,4,9,15,189.0,277.5,2.45,12.65,396.5,277.89,216.87
2018,4,4,9,30,244.0,295.0,2.4,12.9,455.0,317.04,247.27
2018,4,4,9,45,323.0,294.0,2.4,13.1,518.0,363.19,283.34
2018,4,4,10,0,402.0,293.0,2.4,13.3,581.0,416.57,325.38
2018,4,4,10,15,403.0,306.0,2.35,13.45,605.0,451.33,353.29
2018,4,4,10,30,404.0,319.0,2.3,13.6,629.0,485.81,380.43
2018,4,4,10,45,587.0,252.5,2.25,13.75,718.5,552.8,433.32
2018,4,4,11,0,770.0,186.0,2.2,13.9,808.0,634.16,496.46
2018,4,4,11,15,847.5,151.5,2.2,14.0,848.0,688.83,538.44
2018,4,4,11,30,925.0,117.0,2.2,14.1,888.0,744.38,580.72
2018,4,4,11,45,925.5,117.0,2.15,14.15,894.5,778.52,604.64
2018,4,4,12,0,926.0,117.0,2.1,14.2,901.0,810.14,625.96
2018,4,4,12,15,852.0,152.0,2.15,14.15,873.0,817.45,631.26
2018,4,4,12,30,778.0,187.0,2.2,14.1,845.0,816.73,631.28
2018,4,4,12,45,547.0,284.0,2.3,14.05,744.5,742.5,575.15
2018,4,4,13,0,316.0,381.0,2.4,14.0,644.0,651.56,505.22
2018,4,4,13,15,368.0,357.5,2.45,13.95,658.0,683.32,531.38
2018,4,4,13,30,420.0,334.0,2.5,13.9,672.0,722.56,561.83
2018,4,4,13,45,288.0,349.5,2.55,13.85,578.0,622.45,486.68
2018,4,4,14,0,156.0,365.0,2.6,13.8,484.0,517.25,406.4
2018,4,4,14,15,130.0,348.0,2.6,13.75,444.5,480.65,379.5
2018,4,4,14,30,104.0,331.0,2.6,13.7,405.0,431.2,342.16
2018,4,4,14,45,88.5,305.5,2.6,13.6,366.5,392.6,313.15
2018,4,4,15,0,73.0,280.0,2.6,13.5,328.0,353.47,283.28
2018,4,4,15,15,98.0,262.5,2.6,13.5,322.0,358.04,288.75
2018,4,4,15,30,123.0,245.0,2.6,13.5,316.0,374.22,303.07
2018,4,4,15,45,125.0,229.0,2.55,13.25,296.0,358.92,292.13
2018,4,4,16,0,127.0,213.0,2.5,13.0,276.0,343.06,280.76
2018,4,4,16,15,156.5,190.5,2.45,12.8,260.0,340.02,280.37
2018,4,4,16,30,186.0,168.0,2.4,12.6,244.0,334.57,277.77
2018,4,4,16,45,126.5,138.0,2.4,12.35,186.5,252.57,210.34
2018,4,4,17,0,67.0,108.0,2.4,12.1,129.0,162.8,134.85
2018,4,4,17,15,33.5,78.5,2.3,11.8,89.0,105.12,85.39
2018,4,4,17,30,0.0,49.0,2.2,11.5,49.0,45.91,33.84
2018,4,4,17,45,0.0,36.5,2.15,11.2,36.5,33.91,23.23
2018,4,4,18,0,0.0,24.0,2.1,10.9,24.0,22.28,12.7
2018,4,4,18,15,0.0,14.0,2.15,10.8,14.0,12.98,0.1
2018,4,4,18,30,0.0,4.0,2.2,10.7,4.0,3.81,0.0
2018,4,4,18,45,0.0,2.0,2.2,10.6,2.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,5,5,45,3.0,3.0,2.0,9.7,3.0,0.0,0.0
2018,4,5,6,0,6.0,6.0,2.0,9.9,6.0,5.72,0.0
2018,4,5,6,15,3.0,14.5,2.0,10.05,14.5,13.45,3.48
2018,4,5,6,30,0.0,23.0,2.0,10.2,23.0,21.34,13.02
2018,4,5,6,45,0.0,31.0,2.0,10.4,31.0,28.77,20.17
2018,4,5,7,0,0.0,39.0,2.0,10.6,39.0,36.22,27.16
2018,4,5,7,15,0.0,51.0,2.05,10.8,51.0,47.4,37.37
2018,4,5,7,30,0.0,63.0,2.1,11.0,63.0,58.6,47.44
2018,4,5,7,45,0.0,89.0,2.1,11.25,89.0,81.21,67.52
2018,4,5,8,0,0.0,115.0,2.1,11.5,115.0,103.09,86.61
2018,4,5,8,15,12.5,141.0,2.1,11.85,147.5,126.1,101.07
2018,4,5,8,30,25.0,167.0,2.1,12.2,180.0,144.59,115.21
2018,4,5,8,45,33.0,173.5,2.1,12.55,192.0,154.7,122.64
2018,4,5,9,0,41.0,180.0,2.1,12.9,204.0,165.43,130.75
2018,4,5,9,15,22.5,158.5,2.0,13.15,172.0,146.68,115.81
2018,4,5,9,30,4.0,137.0,1.9,13.4,140.0,127.5,100.35
2018,4,5,9,45,5.5,160.5,1.8,13.6,164.5,149.43,117.92
2018,4,5,10,0,7.0,184.0,1.7,13.8,189.0,171.59,135.41
2018,4,5,10,15,9.0,200.0,1.75,13.9,206.5,187.62,147.97
2018,4,5,10,30,11.0,216.0,1.8,14.0,224.0,203.95,160.73
2018,4,5,10,45,81.5,289.5,1.8,14.05,355.0,307.31,242.39
2018,4,5,11,0,152.0,363.0,1.8,14.1,486.0,418.2,327.44
2018,4,5,11,15,134.5,375.5,1.9,14.05,486.0,428.17,334.45
2018,4,5,11,30,117.0,388.0,2.0,14.0,486.0,436.79,340.91
2018,4,5,11,45,65.5,319.0,2.1,13.9,374.0,343.96,270.02
2018,4,5,12,0,14.0,250.0,2.2,13.8,262.0,243.64,191.48
2018,4,5,12,15,9.0,207.0,2.25,13.65,214.5,200.57,157.8
2018,4,5,12,30,4.0,164.0,2.3,13.5,167.0,156.74,122.85
2018,4,5,12,45,5.0,172.5,2.35,13.3,176.5,165.88,130.49
2018,4,5,13,0,6.0,181.0,2.4,13.1,186.0,175.13,138.12
2018,4,5,13,15,4.5,168.5,2.3,13.0,172.0,162.28,127.84
2018,4,5,13,30,3.0,156.0,2.2,12.9,158.0,149.3,117.46
2018,4,5,13,45,2.0,150.0,2.1,12.75,151.5,142.86,112.4
2018,4,5,14,0,1.0,144.0,2.0,12.6,145.0,136.37,107.29
2018,4,5,14,15,0.5,139.5,1.9,12.5,140.0,131.73,103.69
2018,4,5,14,30,0.0,135.0,1.8,12.4,135.0,127.07,100.08
2018,4,5,14,45,0.0,126.5,1.75,12.25,126.5,118.97,93.7
2018,4,5,15,0,0.0,118.0,1.7,12.1,118.0,110.85,87.27
2018,4,5,15,15,0.0,128.5,1.7,12.1,128.5,121.34,96.2
2018,4,5,15,30,0.0,139.0,1.7,12.1,139.0,132.25,105.47
2018,4,5,15,45,1.5,145.0,1.45,11.9,145.5,140.36,112.57
2018,4,5,16,0,3.0,151.0,1.2,11.7,152.0,149.06,120.17
2018,4,5,16,15,3.0,138.5,1.15,11.6,139.5,137.28,110.8
2018,4,5,16,30,3.0,126.0,1.1,11.5,127.0,125.56,101.42
2018,4,5,16,45,12.0,118.0,1.05,11.4,122.0,125.52,102.03
2018,4,5,17,0,21.0,110.0,1.0,11.3,117.0,125.45,102.4
2018,4,5,17,15,23.0,94.5,1.0,11.2,100.5,119.32,97.18
2018,4,5,17,30,25.0,79.0,1.0,11.1,84.0,105.06,84.7
2018,4,5,17,45,14.0,58.5,1.05,11.0,61.0,69.68,53.75
2018,4,5,18,0,3.0,38.0,1.1,10.9,38.0,41.37,28.55
2018,4,5,18,15,6.5,23.0,1.15,10.85,23.0,27.12,8.39
2018,4,5,18,30,10.0,8.0,1.2,10.8,8.0,11.98,0.0
2018,4,5,18,45,5.0,4.0,1.25,10.75,4.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,2.95,11.05,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,3.05,11.1,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,3.05,11.35,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.0,3.15,11.5,1.0,0.0,0.0
2018,4,6,6,0,0.0,2.0,3.2,11.6,2.0,1.91,0.0
2018,4,6,6,15,0.0,4.0,3.3,11.65,4.0,3.7,0.0
2018,4,6,6,30,0.0,6.0,3.4,11.7,6.0,5.55,0.0
2018,4,6,6,45,0.0,7.5,3.5,11.75,7.5,6.94,0.55
2018,4,6,7,0,0.0,9.0,3.6,11.8,9.0,8.33,1.87
2018,4,6,7,15,0.0,11.0,3.65,11.9,11.0,10.19,3.58
2018,4,6,7,30,0.0,13.0,3.7,12.0,13.0,12.05,5.27
2018,4,6,7,45,0.0,15.5,3.75,12.15,15.5,14.37,7.34
2018,4,6,8,0,0.0,18.0,3.8,12.3,18.0,16.7,9.4
2018,4,6,8,15,0.0,22.5,3.7,12.5,22.5,20.89,12.28
2018,4,6,8,30,0.0,27.0,3.6,12.7,27.0,25.08,15.79
2018,4,6,8,45,0.0,30.0,3.55,12.9,30.0,27.88,18.09
2018,4,6,9,0,0.0,33.0,3.5,13.1,33.0,30.69,20.38
2018,4,6,9,15,0.0,36.5,3.5,13.25,36.5,33.96,23.05
2018,4,6,9,30,0.0,40.0,3.5,13.4,40.0,37.23,25.71
2018,4,6,9,45,0.0,46.5,3.55,13.55,46.5,43.31,30.71
2018,4,6,10,0,0.0,53.0,3.6,13.7,53.0,49.39,35.69
2018,4,6,10,15,0.0,57.0,3.65,13.75,57.0,53.14,38.72
2018,4,6,10,30,0.0,61.0,3.7,13.8,61.0,56.9,41.76
2018,4,6,10,45,0.0,77.5,3.7,13.85,77.5,72.34,54.45
2018,4,6,11,0,0.0,94.0,3.7,13.9,94.0,87.75,67.03
2018,4,6,11,15,1.5,111.0,3.75,13.9,112.5,104.5,80.7
2018,4,6,11,30,3.0,128.0,3.8,13.9,131.0,121.42,94.46
2018,4,6,11,45,3.0,135.0,3.8,13.9,138.0,128.13,99.85
2018,4,6,12,0,3.0,142.0,3.8,13.9,145.0,134.86,105.29
2018,4,6,12,15,1.5,109.5,3.8,13.9,111.0,103.51,79.75
2018,4,6,12,30,0.0,77.0,3.8,13.9,77.0,71.94,53.88
2018,4,6,12,45,1.5,98.5,3.8,13.9,100.0,93.33,71.53
2018,4,6,13,0,3.0,120.0,3.8,13.9,123.0,114.89,89.22
2018,4,6,13,15,3.5,141.0,3.8,13.9,144.0,135.3,105.88
2018,4,6,13,30,4.0,162.0,3.8,13.9,165.0,155.92,122.68
2018,4,6,13,45,3.5,162.0,3.75,13.85,164.5,155.71,122.61
2018,4,6,14,0,3.0,162.0,3.7,13.8,164.0,155.5,122.6
2018,4,6,14,15,5.5,168.0,3.55,13.75,172.0,163.83,129.67
2018,4,6,14,30,8.0,174.0,3.4,13.7,180.0,172.29,136.86
2018,4,6,14,45,6.5,169.5,3.25,13.65,174.0,166.91,132.69
2018,4,6,15,0,5.0,165.0,3.1,13.6,168.0,161.57,128.59
2018,4,6,15,15,19.0,178.5,3.1,13.6,189.5,188.03,151.09
2018,4,6,15,30,33.0,192.0,3.1,13.6,211.0,224.81,181.87
2018,4,6,15,45,37.0,190.5,2.95,13.5,210.5,228.33,185.31
2018,4,6,16,0,41.0,189.0,2.8,13.4,210.0,232.25,189.17
2018,4,6,16,15,25.5,156.0,2.8,13.35,168.5,183.5,149.32
2018,4,6,16,30,10.0,123.0,2.8,13.3,127.0,127.46,102.77
2018,4,6,16,45,9.5,101.0,2.75,13.25,104.5,104.64,83.93
2018,4,6,17,0,9.0,79.0,2.7,13.2,82.0,81.66,64.62
2018,4,6,17,15,4.5,48.5,2.65,13.15,50.0,48.01,35.76
2018,4,6,17,30,0.0,18.0,2.6,13.1,18.0,16.68,8.68
2018,4,6,17,45,0.0,14.0,2.6,13.0,14.0,12.97,5.36
2018,4,6,18,0,0.0,10.0,2.6,12.9,10.0,9.26,1.98
2018,4,6,18,15,6.0,7.0,2.65,12.9,7.0,9.47,0.0
2018,4,6,18,30,12.0,4.0,2.7,12.9,4.0,9.07,0.0
2018,4,6,18,45,6.0,2.0,2.7,12.9,2.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,4,7,5,45,13.0,7.0,2.85,11.9,7.5,0.0,0.0
2018,4,7,6,0,26.0,14.0,2.9,11.9,15.0,13.34,0.0
2018,4,7,6,15,91.5,30.5,3.0,12.0,41.5,25.04,13.52
2018,4,7,6,30,157.0,47.0,3.1,12.1,68.0,37.95,27.51
2018,4,7,6,45,171.0,66.5,3.15,12.2,98.5,52.58,41.2
2018,4,7,7,0,185.0,86.0,3.2,12.3,129.0,66.65,54.19
2018,4,7,7,15,249.5,101.0,3.35,12.4,175.0,77.2,63.76
2018,4,7,7,30,314.0,116.0,3.5,12.5,221.0,87.36,72.77
2018,4,7,7,45,313.0,137.0,3.6,12.65,256.0,100.91,84.57
2018,4,7,8,0,312.0,158.0,3.7,12.8,291.0,119.23,92.41
2018,4,7,8,15,312.5,180.5,3.75,12.95,327.5,155.67,114.38
2018,4,7,8,30,313.0,203.0,3.8,13.1,364.0,192.58,141.81
2018,4,7,8,45,399.5,203.5,3.8,13.25,429.0,222.59,162.5
2018,4,7,9,0,486.0,204.0,3.8,13.4,494.0,268.21,198.05
2018,4,7,9,15,529.0,204.0,3.8,13.55,540.0,309.85,233.25
2018,4,7,9,30,572.0,204.0,3.8,13.7,586.0,355.49,272.08
2018,4,7,9,45,610.0,203.0,3.8,13.85,630.5,401.26,311.07
2018,4,7,10,0,648.0,202.0,3.8,14.0,675.0,450.59,352.44
2018,4,7,10,15,585.0,237.5,3.85,14.1,677.5,485.25,381.89
2018,4,7,10,30,522.0,273.0,3.9,14.2,680.0,512.7,404.52
2018,4,7,10,45,548.5,271.5,3.95,14.25,710.5,554.48,438.08
2018,4,7,11,0,575.0,270.0,4.0,14.3,741.0,597.38,471.98
2018,4,7,11,15,557.0,279.0,4.0,14.3,742.0,621.13,490.49
2018,4,7,11,30,539.0,288.0,4.0,14.3,743.0,642.42,506.86
2018,4,7,11,45,532.0,292.0,4.05,14.3,744.5,664.79,524.14
2018,4,7,12,0,525.0,296.0,4.1,14.3,746.0,685.36,539.87
2018,4,7,12,15,537.5,295.5,4.05,14.25,756.0,715.26,562.52
2018,4,7,12,30,550.0,295.0,4.0,14.2,766.0,744.13,584.19
2018,4,7,12,45,548.0,293.5,4.0,14.2,759.0,758.66,595.18
2018,4,7,13,0,546.0,292.0,4.0,14.2,752.0,771.17,604.77
2018,4,7,13,15,585.5,264.0,4.0,14.1,748.5,793.14,622.86
2018,4,7,13,30,625.0,236.0,4.0,14.0,745.0,812.45,639.05
2018,4,7,13,45,640.5,229.0,4.05,13.95,737.5,829.02,652.46
2018,4,7,14,0,656.0,222.0,4.1,13.9,730.0,843.16,664.21
2018,4,7,14,15,733.0,187.0,4.1,13.8,733.5,880.67,693.0
2018,4,7,14,30,810.0,152.0,4.1,13.7,737.0,908.87,714.46
2018,4,7,14,45,799.5,147.5,4.1,13.6,700.5,892.73,704.3
2018,4,7,15,0,789.0,143.0,4.1,13.5,664.0,878.69,696.08
2018,4,7,15,15,770.5,139.5,4.1,13.5,620.5,851.28,677.91
2018,4,7,15,30,752.0,136.0,4.1,13.5,577.0,821.53,658.04
2018,4,7,15,45,728.5,130.5,4.05,13.3,529.0,783.16,631.9
2018,4,7,16,0,705.0,125.0,4.0,13.1,481.0,743.1,604.23
2018,4,7,16,15,672.5,118.5,3.95,12.9,429.5,693.4,568.74
2018,4,7,16,30,640.0,112.0,3.9,12.7,378.0,643.08,532.01
2018,4,7,16,45,592.0,104.5,3.85,12.5,325.0,580.04,483.35
2018,4,7,17,0,544.0,97.0,3.8,12.3,272.0,518.01,434.05
2018,4,7,17,15,472.5,88.5,3.6,12.0,220.5,439.4,369.33
2018,4,7,17,30,401.0,80.0,3.4,11.7,169.0,368.86,309.05
2018,4,7,17,45,300.0,66.5,3.25,11.45,123.0,280.15,231.8
2018,4,7,18,0,199.0,53.0,3.1,11.2,77.0,192.75,153.86
2018,4,7,18,15,112.5,33.0,2.95,11.0,45.5,114.43,65.38
2018,4,7,18,30,26.0,13.0,2.8,10.8,14.0,23.83,0.0
2018,4,7,18,45,13.0,6.5,2.7,10.65,7.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.35,10.25,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,2.45,9.1,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.65,9.05,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.7,8.95,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.7,8.85,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,8,5,45,37.5,9.0,2.75,9.35,10.5,0.0,0.0
2018,4,8,6,0,75.0,18.0,2.8,9.5,21.0,17.16,0.0
2018,4,8,6,15,190.5,34.0,2.9,9.8,57.0,26.76,15.75
2018,4,8,6,30,306.0,50.0,3.0,10.1,93.0,38.63,28.45
2018,4,8,6,45,398.0,61.5,3.15,10.35,141.5,46.42,36.08
2018,4,8,7,0,490.0,73.0,3.3,10.6,190.0,55.09,44.2
2018,4,8,7,15,549.5,80.5,3.3,10.85,242.0,58.11,47.02
2018,4,8,7,30,609.0,88.0,3.3,11.1,294.0,61.04,49.58
2018,4,8,7,45,544.0,111.5,3.35,11.35,318.0,76.47,63.22
2018,4,8,8,0,479.0,135.0,3.4,11.6,342.0,100.76,73.74
2018,4,8,8,15,378.0,174.0,3.35,11.85,349.5,157.99,113.9
2018,4,8,8,30,277.0,213.0,3.3,12.1,357.0,196.64,147.06
2018,4,8,8,45,311.5,227.0,3.25,12.4,403.0,232.33,174.55
2018,4,8,9,0,346.0,241.0,3.2,12.7,449.0,271.69,206.2
2018,4,8,9,15,292.5,258.5,3.2,12.9,443.0,291.72,225.61
2018,4,8,9,30,239.0,276.0,3.2,13.1,437.0,306.21,239.77
2018,4,8,9,45,211.0,300.5,3.15,13.35,448.0,336.82,265.16
2018,4,8,10,0,183.0,325.0,3.1,13.6,459.0,358.3,282.56
2018,4,8,10,15,461.0,256.0,3.1,13.75,612.5,442.33,348.8
2018,4,8,10,30,739.0,187.0,3.1,13.9,766.0,557.39,439.21
2018,4,8,10,45,820.0,156.5,3.05,14.1,816.5,616.17,485.36
2018,4,8,11,0,901.0,126.0,3.0,14.3,867.0,677.48,533.0
2018,4,8,11,15,904.5,127.0,3.0,14.45,882.5,718.02,563.88
2018,4,8,11,30,908.0,128.0,3.0,14.6,898.0,756.64,592.82
2018,4,8,11,45,909.5,129.0,3.0,14.75,906.0,791.69,617.62
2018,4,8,12,0,911.0,130.0,3.0,14.9,914.0,824.38,640.14
2018,4,8,12,15,912.0,129.0,3.0,14.95,913.5,852.28,659.45
2018,4,8,12,30,913.0,128.0,3.0,15.0,913.0,877.47,676.86
2018,4,8,12,45,912.0,127.0,3.0,15.1,904.5,898.13,691.02
2018,4,8,13,0,911.0,126.0,3.0,15.2,896.0,915.76,703.18
2018,4,8,13,15,906.0,125.5,3.0,15.2,879.0,927.3,711.49
2018,4,8,13,30,901.0,125.0,3.0,15.2,862.0,935.59,717.74
2018,4,8,13,45,893.0,124.0,3.0,15.2,836.5,937.43,719.7
2018,4,8,14,0,885.0,123.0,3.0,15.2,811.0,935.98,719.6
2018,4,8,14,15,874.0,122.0,3.1,15.15,779.0,935.7,721.39
2018,4,8,14,30,863.0,121.0,3.2,15.1,747.0,925.43,716.33
2018,4,8,14,45,848.5,119.0,3.25,15.0,708.5,907.8,706.05
2018,4,8,15,0,834.0,117.0,3.3,14.9,670.0,887.24,693.78
2018,4,8,15,15,817.0,113.5,3.3,14.9,626.0,860.04,676.21
2018,4,8,15,30,800.0,110.0,3.3,14.9,582.0,830.34,656.82
2018,4,8,15,45,774.0,107.5,3.5,14.6,533.5,791.93,632.67
2018,4,8,16,0,748.0,105.0,3.7,14.3,485.0,756.31,610.06
2018,4,8,16,15,711.0,102.0,3.8,14.0,433.0,706.08,575.37
2018,4,8,16,30,674.0,99.0,3.9,13.7,381.0,655.46,539.53
2018,4,8,16,45,624.5,93.5,4.0,13.4,328.0,592.69,492.73
2018,4,8,17,0,575.0,88.0,4.1,13.1,275.0,531.06,444.38
2018,4,8,17,15,507.0,80.5,4.0,12.7,223.5,456.5,383.39
2018,4,8,17,30,439.0,73.0,3.9,12.3,172.0,383.96,321.93
2018,4,8,17,45,327.5,60.5,3.8,11.85,123.5,288.39,239.2
2018,4,8,18,0,216.0,48.0,3.7,11.4,75.0,202.43,162.38
2018,4,8,18,15,123.0,30.0,3.6,11.2,44.0,113.81,69.39
2018,4,8,18,30,30.0,12.0,3.5,11.0,13.0,24.71,0.0
2018,4,8,18,45,15.0,6.0,3.35,10.8,6.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,2.95,10.35,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,2.65,9.85,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,2.55,9.75,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,2.45,9.65,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,2.35,9.55,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.95,9.8,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,9,5,45,2.5,7.0,1.15,10.95,7.0,6.67,0.0
2018,4,9,6,0,5.0,14.0,1.1,11.1,14.0,12.94,0.0
2018,4,9,6,15,35.5,31.5,1.1,11.55,36.0,27.01,16.4
2018,4,9,6,30,66.0,49.0,1.1,12.0,58.0,41.23,30.64
2018,4,9,6,45,73.0,65.0,1.1,12.5,79.5,54.03,42.59
2018,4,9,7,0,80.0,81.0,1.1,13.0,101.0,66.52,53.98
2018,4,9,7,15,110.0,107.5,1.15,13.25,141.5,85.86,71.2
2018,4,9,7,30,140.0,134.0,1.2,13.5,182.0,104.46,87.42
2018,4,9,7,45,106.0,154.5,1.25,13.8,194.0,118.42,99.27
2018,4,9,8,0,72.0,175.0,1.3,14.1,206.0,142.74,113.15
2018,4,9,8,15,119.5,200.5,1.3,14.4,260.0,164.83,127.28
2018,4,9,8,30,167.0,226.0,1.3,14.7,314.0,199.8,152.14
2018,4,9,8,45,363.5,204.5,1.3,15.05,418.0,227.54,165.87
2018,4,9,9,0,560.0,183.0,1.3,15.4,522.0,274.75,197.93
2018,4,9,9,15,678.0,161.0,1.3,15.7,599.5,323.35,236.14
2018,4,9,9,30,796.0,139.0,1.3,16.0,677.0,389.09,288.64
2018,4,9,9,45,824.0,136.0,1.25,16.35,719.0,440.15,331.03
2018,4,9,10,0,852.0,133.0,1.2,16.7,761.0,492.95,373.69
2018,4,9,10,15,863.5,133.5,1.2,17.0,792.0,542.04,412.73
2018,4,9,10,30,875.0,134.0,1.2,17.3,823.0,590.75,450.31
2018,4,9,10,45,866.5,142.0,1.15,17.6,841.0,633.8,482.13
2018,4,9,11,0,858.0,150.0,1.1,17.9,859.0,674.5,511.2
2018,4,9,11,15,864.5,150.0,1.1,18.1,875.5,715.49,540.52
2018,4,9,11,30,871.0,150.0,1.1,18.3,892.0,754.9,568.06
2018,4,9,11,45,753.5,211.0,1.05,18.5,856.5,758.12,567.33
2018,4,9,12,0,636.0,272.0,1.0,18.7,821.0,752.5,560.51
2018,4,9,12,15,582.5,300.0,1.0,18.85,802.5,759.34,564.13
2018,4,9,12,30,529.0,328.0,1.0,19.0,784.0,762.25,564.78
2018,4,9,12,45,490.0,336.5,1.0,19.15,755.5,755.05,559.29
2018,4,9,13,0,451.0,345.0,1.0,19.3,727.0,744.72,551.76
2018,4,9,13,15,533.5,304.5,0.95,19.4,748.0,790.03,584.26
2018,4,9,13,30,616.0,264.0,0.9,19.5,769.0,836.1,616.11
2018,4,9,13,45,602.5,259.0,0.85,19.6,741.5,828.81,610.36
2018,4,9,14,0,589.0,254.0,0.8,19.7,714.0,816.16,601.92
2018,4,9,14,15,620.5,226.0,0.75,19.65,693.5,823.87,608.52
2018,4,9,14,30,652.0,198.0,0.7,19.6,673.0,825.37,610.75
2018,4,9,14,45,628.5,195.5,0.65,19.5,634.5,801.01,595.02
2018,4,9,15,0,605.0,193.0,0.6,19.4,596.0,774.41,577.92
2018,4,9,15,15,485.5,213.0,0.6,19.4,523.0,682.13,514.59
2018,4,9,15,30,366.0,233.0,0.6,19.4,450.0,583.74,445.85
2018,4,9,15,45,266.5,223.5,0.85,19.1,374.5,485.61,377.98
2018,4,9,16,0,167.0,214.0,1.1,18.8,299.0,377.64,298.53
2018,4,9,16,15,292.0,174.0,1.3,18.2,304.5,441.0,353.34
2018,4,9,16,30,417.0,134.0,1.5,17.6,310.0,496.59,400.52
2018,4,9,16,45,390.5,121.5,1.7,17.05,269.0,451.2,367.18
2018,4,9,17,0,364.0,109.0,1.9,16.5,228.0,406.35,333.52
2018,4,9,17,15,325.0,93.0,2.0,15.9,185.0,349.69,288.6
2018,4,9,17,30,286.0,77.0,2.1,15.3,142.0,295.08,243.5
2018,4,9,17,45,236.5,60.5,2.25,14.65,105.0,236.19,193.04
2018,4,9,18,0,187.0,44.0,2.4,14.0,68.0,181.16,143.76
2018,4,9,18,15,119.0,28.0,2.3,13.7,41.0,118.43,75.18
2018,4,9,18,30,51.0,12.0,2.2,13.4,14.0,34.1,0.0
2018,4,9,18,45,25.5,6.0,2.15,13.15,7.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,4,10,5,45,0.0,1.5,1.85,11.35,1.5,1.43,0.0
2018,4,10,6,0,0.0,3.0,1.8,11.5,3.0,2.77,0.0
2018,4,10,6,15,0.0,5.5,1.85,11.7,5.5,5.09,0.0
2018,4,10,6,30,0.0,8.0,1.9,11.9,8.0,7.4,0.89
2018,4,10,6,45,0.0,11.5,2.0,12.1,11.5,10.65,3.92
2018,4,10,7,0,0.0,15.0,2.1,12.3,15.0,13.9,6.92
2018,4,10,7,15,0.0,16.5,2.2,12.35,16.5,15.29,8.21
2018,4,10,7,30,0.0,18.0,2.3,12.4,18.0,16.69,9.46
2018,4,10,7,45,0.0,22.0,2.35,12.5,22.0,20.41,12.77
2018,4,10,8,0,0.0,26.0,2.4,12.6,26.0,24.14,15.11
2018,4,10,8,15,0.0,26.5,2.5,12.7,26.5,24.61,15.44
2018,4,10,8,30,0.0,27.0,2.6,12.8,27.0,25.08,15.77
2018,4,10,8,45,0.0,31.0,2.7,12.85,31.0,28.82,18.87
2018,4,10,9,0,0.0,35.0,2.8,12.9,35.0,32.55,21.95
2018,4,10,9,15,0.0,60.5,2.75,12.95,60.5,56.35,41.87
2018,4,10,9,30,0.0,86.0,2.7,13.0,86.0,80.19,61.6
2018,4,10,9,45,15.5,183.5,2.7,13.1,195.0,174.0,138.15
2018,4,10,10,0,31.0,281.0,2.7,13.2,304.0,261.17,207.38
2018,4,10,10,15,28.0,287.5,2.65,13.25,309.0,269.09,213.13
2018,4,10,10,30,25.0,294.0,2.6,13.3,314.0,276.69,218.82
2018,4,10,10,45,17.0,252.5,2.6,13.35,266.0,241.76,191.04
2018,4,10,11,0,9.0,211.0,2.6,13.4,218.0,200.73,158.3
2018,4,10,11,15,5.0,158.0,2.6,13.45,162.0,150.28,117.77
2018,4,10,11,30,1.0,105.0,2.6,13.5,106.0,98.73,75.86
2018,4,10,11,45,3.0,130.5,2.65,13.5,133.0,124.02,96.54
2018,4,10,12,0,5.0,156.0,2.7,13.5,160.0,149.54,117.19
2018,4,10,12,15,10.0,214.5,2.75,13.45,223.0,208.63,164.66
2018,4,10,12,30,15.0,273.0,2.8,13.4,286.0,268.62,212.13
2018,4,10,12,45,17.0,284.0,2.9,13.35,298.5,281.93,222.63
2018,4,10,13,0,19.0,295.0,3.0,13.3,311.0,295.45,233.48
2018,4,10,13,15,27.5,316.0,3.1,13.25,339.0,332.5,262.92
2018,4,10,13,30,36.0,337.0,3.2,13.2,367.0,364.18,288.02
2018,4,10,13,45,36.0,328.5,3.25,13.15,357.5,358.53,283.99
2018,4,10,14,0,36.0,320.0,3.3,13.1,348.0,352.64,279.96
2018,4,10,14,15,77.0,328.0,3.4,13.05,385.0,401.41,320.06
2018,4,10,14,30,118.0,336.0,3.5,13.0,422.0,462.83,369.36
2018,4,10,14,45,121.0,322.5,3.6,12.95,407.0,454.22,363.61
2018,4,10,15,0,124.0,309.0,3.7,12.9,392.0,444.98,357.69
2018,4,10,15,15,137.0,288.0,3.7,12.9,374.0,435.27,351.65
2018,4,10,15,30,150.0,267.0,3.7,12.9,356.0,424.36,344.66
2018,4,10,15,45,202.0,238.0,3.8,12.85,347.5,435.52,356.58
2018,4,10,16,0,254.0,209.0,3.9,12.8,339.0,456.5,375.93
2018,4,10,16,15,279.0,182.5,3.9,12.65,312.0,441.63,366.23
2018,4,10,16,30,304.0,156.0,3.9,12.5,285.0,423.89,354.08
2018,4,10,16,45,486.5,116.0,3.85,12.4,291.0,515.8,432.21
2018,4,10,17,0,669.0,76.0,3.8,12.3,297.0,585.3,489.95
2018,4,10,17,15,609.0,70.0,3.65,11.95,244.0,514.5,431.76
2018,4,10,17,30,549.0,64.0,3.5,11.6,191.0,446.42,374.25
2018,4,10,17,45,453.0,55.0,3.3,11.25,142.0,357.06,296.85
2018,4,10,18,0,357.0,46.0,3.1,10.9,93.0,274.01,222.07
2018,4,10,18,15,223.0,31.0,3.05,10.65,56.0,175.64,119.51
2018,4,10,18,30,89.0,16.0,3.0,10.4,19.0,54.99,0.0
2018,4,10,18,45,44.5,8.0,2.95,10.15,9.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.85,9.85,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,2.45,9.05,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,2.45,8.95,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,2.5,8.85,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,2.55,8.95,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,2.65,9.25,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,2.7,9.45,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.85,9.65,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.95,9.7,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,3.05,9.7,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,3.15,9.75,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,3.15,9.75,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,3.05,9.7,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.95,9.75,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,11,5,45,2.5,2.5,2.85,9.9,2.5,2.38,0.0
2018,4,11,6,0,5.0,5.0,2.8,10.0,5.0,4.69,0.0
2018,4,11,6,15,2.5,5.5,2.8,10.2,5.5,5.16,0.0
2018,4,11,6,30,0.0,6.0,2.8,10.4,6.0,5.55,0.0
2018,4,11,6,45,54.5,29.0,2.85,10.6,43.0,23.84,15.88
2018,4,11,7,0,109.0,52.0,2.9,10.8,80.0,41.5,31.99
2018,4,11,7,15,196.5,88.5,2.85,10.9,152.5,68.12,56.03
2018,4,11,7,30,284.0,125.0,2.8,11.0,225.0,93.17,78.33
2018,4,11,7,45,249.5,150.0,2.75,11.1,248.0,108.95,92.06
2018,4,11,8,0,215.0,175.0,2.7,11.2,271.0,134.25,103.92
2018,4,11,8,15,213.5,198.5,2.65,11.25,303.0,173.88,132.63
2018,4,11,8,30,212.0,222.0,2.6,11.3,335.0,205.89,157.58
2018,4,11,8,45,234.5,245.0,2.6,11.35,380.5,242.44,186.5
2018,4,11,9,0,257.0,268.0,2.6,11.4,426.0,274.57,212.54
2018,4,11,9,15,161.5,269.5,2.65,11.45,371.0,271.75,214.16
2018,4,11,9,30,66.0,271.0,2.7,11.5,316.0,257.14,204.93
2018,4,11,9,45,69.5,297.5,2.8,11.55,347.0,285.97,227.99
2018,4,11,10,0,73.0,324.0,2.9,11.6,378.0,315.52,251.3
2018,4,11,10,15,203.0,338.5,3.1,11.6,498.0,395.14,314.28
2018,4,11,10,30,333.0,353.0,3.3,11.6,618.0,487.84,387.24
2018,4,11,10,45,391.0,345.0,3.5,11.6,664.5,535.14,424.9
2018,4,11,11,0,449.0,337.0,3.7,11.6,711.0,584.67,464.41
2018,4,11,11,15,381.5,368.5,3.8,11.6,690.0,591.03,468.67
2018,4,11,11,30,314.0,400.0,3.9,11.6,669.0,590.65,467.61
2018,4,11,11,45,257.0,416.5,4.0,11.6,638.0,579.89,458.79
2018,4,11,12,0,200.0,433.0,4.1,11.6,607.0,563.01,445.14
2018,4,11,12,15,214.0,423.5,4.2,11.6,609.5,576.35,456.38
2018,4,11,12,30,228.0,414.0,4.3,11.6,612.0,589.41,467.33
2018,4,11,12,45,283.5,402.0,4.35,11.6,646.0,640.88,508.05
2018,4,11,13,0,339.0,390.0,4.4,11.6,680.0,688.47,545.55
2018,4,11,13,15,381.5,366.5,4.45,11.6,686.5,713.22,565.94
2018,4,11,13,30,424.0,343.0,4.5,11.6,693.0,745.3,591.77
2018,4,11,13,45,369.5,347.5,4.55,11.6,646.5,700.69,558.15
2018,4,11,14,0,315.0,352.0,4.6,11.6,600.0,662.5,529.19
2018,4,11,14,15,208.5,345.5,4.65,11.6,507.0,551.95,443.44
2018,4,11,14,30,102.0,339.0,4.7,11.6,414.0,439.52,354.07
2018,4,11,14,45,62.5,291.5,4.75,11.65,336.5,354.63,286.96
2018,4,11,15,0,23.0,244.0,4.8,11.7,259.0,258.01,208.78
2018,4,11,15,15,23.5,228.5,4.8,11.7,243.0,243.69,197.89
2018,4,11,15,30,24.0,213.0,4.8,11.7,227.0,229.22,186.68
2018,4,11,15,45,12.5,158.5,4.85,11.55,166.0,163.32,132.53
2018,4,11,16,0,1.0,104.0,4.9,11.4,105.0,98.71,78.43
2018,4,11,16,15,40.5,100.5,5.0,11.3,118.0,132.62,109.07
2018,4,11,16,30,80.0,97.0,5.1,11.2,131.0,168.5,141.12
2018,4,11,16,45,153.5,106.0,5.15,11.1,161.0,244.48,207.47
2018,4,11,17,0,227.0,115.0,5.2,11.0,191.0,305.93,260.51
2018,4,11,17,15,139.5,88.0,5.25,10.8,132.0,196.59,166.49
2018,4,11,17,30,52.0,61.0,5.3,10.6,73.0,104.54,85.63
2018,4,11,17,45,36.5,46.0,5.35,10.4,53.5,68.85,54.05
2018,4,11,18,0,21.0,31.0,5.4,10.2,34.0,42.63,30.49
2018,4,11,18,15,12.5,20.0,5.3,10.0,21.5,26.04,13.67
2018,4,11,18,30,4.0,9.0,5.2,9.8,9.0,10.37,0.0
2018,4,11,18,45,2.0,4.5,5.1,9.65,4.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.85,9.35,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.7,9.2,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,4.35,8.95,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,4.2,8.9,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,4.1,8.8,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,4.0,8.7,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,4.0,8.65,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,4.0,8.6,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,4.0,8.6,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,4.0,8.6,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,4.05,8.55,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,4.15,8.45,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,4.2,8.4,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,4.15,8.3,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,4.1,8.2,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,4.05,8.1,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.9,7.9,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,3.75,7.7,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,3.7,7.55,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,3.65,7.45,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,3.6,7.4,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,3.6,7.4,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,3.6,7.4,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,3.55,7.35,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,3.45,7.3,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,3.35,7.3,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,3.3,7.25,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,3.25,7.45,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,4,12,5,45,65.0,12.5,3.2,7.95,16.5,11.91,0.0
2018,4,12,6,0,130.0,25.0,3.2,8.2,33.0,19.92,0.0
2018,4,12,6,15,250.0,39.5,3.3,8.5,72.5,30.87,20.86
2018,4,12,6,30,370.0,54.0,3.4,8.8,112.0,41.38,31.38
2018,4,12,6,45,451.5,63.5,3.55,9.1,161.5,48.65,38.44
2018,4,12,7,0,533.0,73.0,3.7,9.4,211.0,53.77,43.3
2018,4,12,7,15,586.0,80.5,3.7,9.55,263.5,56.88,46.15
2018,4,12,7,30,639.0,88.0,3.7,9.7,316.0,59.85,48.75
2018,4,12,7,45,443.5,103.0,3.7,9.9,273.0,69.42,57.18
2018,4,12,8,0,248.0,118.0,3.7,10.1,230.0,98.03,72.45
2018,4,12,8,15,306.0,141.0,3.65,10.3,295.0,127.59,90.46
2018,4,12,8,30,364.0,164.0,3.6,10.5,360.0,172.73,124.15
2018,4,12,8,45,215.5,174.0,3.55,10.65,292.5,180.58,137.55
2018,4,12,9,0,67.0,184.0,3.5,10.8,225.0,177.53,141.05
2018,4,12,9,15,340.5,189.5,3.45,10.95,421.0,252.81,195.84
2018,4,12,9,30,614.0,195.0,3.4,11.1,617.0,375.25,291.12
2018,4,12,9,45,590.5,213.5,3.35,11.25,637.0,415.23,326.04
2018,4,12,10,0,567.0,232.0,3.3,11.4,657.0,453.13,358.42
2018,4,12,10,15,489.0,260.5,3.3,11.55,637.0,468.2,372.07
2018,4,12,10,30,411.0,289.0,3.3,11.7,617.0,475.87,378.87
2018,4,12,10,45,541.5,262.0,3.3,11.8,707.0,553.48,440.68
2018,4,12,11,0,672.0,235.0,3.3,11.9,797.0,639.48,507.78
2018,4,12,11,15,617.5,259.5,3.4,11.95,783.0,655.21,519.55
2018,4,12,11,30,563.0,284.0,3.5,12.0,769.0,666.39,527.84
2018,4,12,11,45,710.5,224.0,3.6,12.05,841.0,746.1,590.88
2018,4,12,12,0,858.0,164.0,3.7,12.1,913.0,830.31,654.84
2018,4,12,12,15,863.0,162.0,3.85,12.1,915.0,859.98,676.36
2018,4,12,12,30,868.0,160.0,4.0,12.1,917.0,887.24,696.6
2018,4,12,12,45,861.5,162.5,4.15,12.05,907.5,906.54,711.35
2018,4,12,13,0,855.0,165.0,4.3,12.0,898.0,922.79,724.42
2018,4,12,13,15,852.5,162.0,4.35,12.0,881.0,933.97,733.2
2018,4,12,13,30,850.0,159.0,4.4,12.0,864.0,942.01,739.92
2018,4,12,13,45,846.5,155.5,4.45,11.95,840.5,945.44,743.67
2018,4,12,14,0,843.0,152.0,4.5,11.9,817.0,945.66,745.3
2018,4,12,14,15,834.5,148.5,4.55,11.85,785.5,938.1,741.52
2018,4,12,14,30,826.0,145.0,4.6,11.8,754.0,927.38,735.63
2018,4,12,14,45,815.0,141.0,4.6,11.75,716.5,910.79,725.21
2018,4,12,15,0,804.0,137.0,4.6,11.7,679.0,891.26,712.76
2018,4,12,15,15,786.0,133.5,4.6,11.7,635.0,868.12,697.56
2018,4,12,15,30,768.0,130.0,4.6,11.7,591.0,838.09,677.26
2018,4,12,15,45,747.5,124.5,4.55,11.55,543.5,801.45,651.96
2018,4,12,16,0,727.0,119.0,4.5,11.4,496.0,763.01,625.09
2018,4,12,16,15,700.0,112.5,4.45,11.25,446.0,716.65,591.77
2018,4,12,16,30,673.0,106.0,4.4,11.1,396.0,669.38,557.16
2018,4,12,16,45,633.0,99.0,4.35,10.95,343.5,611.3,513.02
2018,4,12,17,0,593.0,92.0,4.3,10.8,291.0,553.77,467.23
2018,4,12,17,15,525.5,83.0,4.15,10.55,237.0,476.52,403.54
2018,4,12,17,30,458.0,74.0,4.0,10.3,183.0,400.52,338.92
2018,4,12,17,45,378.5,62.5,3.85,10.05,137.5,323.03,270.89
2018,4,12,18,0,299.0,51.0,3.7,9.8,92.0,252.22,206.32
2018,4,12,18,15,185.5,34.5,3.65,9.6,56.5,165.32,118.98
2018,4,12,18,30,72.0,18.0,3.6,9.4,21.0,49.62,0.0
2018,4,12,18,45,36.0,9.0,3.55,9.2,10.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,3.45,8.95,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,3.35,8.65,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,3.15,8.35,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,3.05,8.25,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.95,8.1,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.85,7.75,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.8,7.45,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,2.8,7.35,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,2.75,7.25,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,2.7,7.15,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,2.7,7.05,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.7,6.95,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.65,6.85,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,2.55,6.8,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,4,13,5,45,70.0,13.0,2.45,7.75,17.5,12.39,0.0
2018,4,13,6,0,140.0,26.0,2.4,8.1,35.0,20.67,3.37
2018,4,13,6,15,258.5,40.0,2.45,8.5,75.0,31.17,21.35
2018,4,13,6,30,377.0,54.0,2.5,8.9,115.0,41.26,31.34
2018,4,13,6,45,458.5,63.0,2.5,9.3,164.5,47.86,37.74
2018,4,13,7,0,540.0,72.0,2.5,9.7,214.0,52.59,42.2
2018,4,13,7,15,593.5,79.0,2.6,10.2,266.5,55.35,44.65
2018,4,13,7,30,647.0,86.0,2.7,10.7,319.0,57.98,46.87
2018,4,13,7,45,684.5,91.0,2.8,11.2,371.5,58.89,47.45
2018,4,13,8,0,722.0,96.0,2.9,11.7,424.0,92.9,54.36
2018,4,13,8,15,749.0,100.0,2.9,12.05,474.0,139.79,81.2
2018,4,13,8,30,776.0,104.0,2.9,12.4,524.0,195.02,123.38
2018,4,13,8,45,795.0,108.0,2.9,12.75,571.0,245.6,166.39
2018,4,13,9,0,814.0,112.0,2.9,13.1,618.0,297.93,212.68
2018,4,13,9,15,833.0,113.5,2.85,13.35,661.0,349.71,258.91
2018,4,13,9,30,852.0,115.0,2.8,13.6,704.0,402.76,305.62
2018,4,13,9,45,867.5,114.5,2.7,13.85,741.5,453.7,349.68
2018,4,13,10,0,883.0,114.0,2.6,14.1,779.0,509.1,395.8
2018,4,13,10,15,891.0,116.0,2.6,14.3,809.0,558.22,436.24
2018,4,13,10,30,899.0,118.0,2.6,14.5,839.0,606.51,474.93
2018,4,13,10,45,903.5,119.5,2.55,14.75,861.0,651.27,509.64
2018,4,13,11,0,908.0,121.0,2.5,15.0,883.0,694.51,542.27
2018,4,13,11,15,910.5,122.0,2.5,15.15,897.5,734.25,572.03
2018,4,13,11,30,913.0,123.0,2.5,15.3,912.0,771.97,599.18
2018,4,13,11,45,873.5,146.5,2.45,15.45,906.5,796.29,615.18
2018,4,13,12,0,834.0,170.0,2.4,15.6,901.0,820.04,630.8
2018,4,13,12,15,850.5,160.5,2.45,15.7,905.0,851.23,652.45
2018,4,13,12,30,867.0,151.0,2.5,15.8,909.0,880.39,672.59
2018,4,13,12,45,889.0,137.0,2.5,15.9,907.5,902.52,687.49
2018,4,13,13,0,911.0,123.0,2.5,16.0,906.0,926.88,704.02
2018,4,13,13,15,906.0,122.5,2.55,16.05,889.0,937.95,712.12
2018,4,13,13,30,901.0,122.0,2.6,16.1,872.0,945.8,718.29
2018,4,13,13,45,892.5,122.0,2.65,16.1,847.0,947.73,720.74
2018,4,13,14,0,884.0,122.0,2.7,16.1,822.0,946.43,721.18
2018,4,13,14,15,874.5,120.0,2.75,16.05,790.0,938.9,717.67
2018,4,13,14,30,865.0,118.0,2.8,16.0,758.0,935.64,717.26
2018,4,13,14,45,838.5,120.5,2.8,15.95,715.0,911.68,702.22
2018,4,13,15,0,812.0,123.0,2.8,15.9,672.0,885.06,685.49
2018,4,13,15,15,794.0,120.0,2.8,15.9,628.5,857.43,667.9
2018,4,13,15,30,776.0,117.0,2.8,15.9,585.0,827.41,648.54
2018,4,13,15,45,727.5,117.0,2.85,15.55,528.0,777.29,615.61
2018,4,13,16,0,679.0,117.0,2.9,15.2,471.0,722.58,578.72
2018,4,13,16,15,648.0,111.0,2.9,14.9,421.5,674.76,545.8
2018,4,13,16,30,617.0,105.0,2.9,14.6,372.0,626.42,511.66
2018,4,13,16,45,599.0,93.5,2.95,14.3,325.5,581.04,478.94
2018,4,13,17,0,581.0,82.0,3.0,14.0,279.0,534.92,443.98
2018,4,13,17,15,542.0,72.5,3.0,13.5,231.5,476.72,397.79
2018,4,13,17,30,503.0,63.0,3.0,13.0,184.0,420.0,350.76
2018,4,13,17,45,409.0,53.5,3.05,12.55,136.0,332.77,276.29
2018,4,13,18,0,315.0,44.0,3.1,12.1,88.0,251.0,203.99
2018,4,13,18,15,210.5,31.0,3.05,11.8,55.0,171.81,125.19
2018,4,13,18,30,106.0,18.0,3.0,11.5,22.0,65.17,0.0
2018,4,13,18,45,53.0,9.0,3.0,11.2,11.0,8.58,0.0
2018,4,13,19,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,2.45,9.8,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
