Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,22,45,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,2.3,9.55,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,2.2,9.35,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,2.25,8.95,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,2.4,8.45,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,2.4,8.35,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,4,14,5,15,2.5,1.0,2.35,8.65,1.0,0.0,0.0
2018,4,14,5,30,5.0,2.0,2.3,9.0,2.0,0.0,0.0
2018,4,14,5,45,85.5,15.0,2.25,9.3,20.5,14.3,0.0
2018,4,14,6,0,166.0,28.0,2.2,9.6,39.0,22.26,6.7
2018,4,14,6,15,281.5,41.0,2.2,9.9,79.5,31.9,22.02
2018,4,14,6,30,397.0,54.0,2.2,10.2,120.0,42.66,32.48
2018,4,14,6,45,475.0,62.5,2.15,10.55,169.5,47.12,36.92
2018,4,14,7,0,553.0,71.0,2.1,10.9,219.0,51.45,40.98
2018,4,14,7,15,605.5,77.5,2.05,11.3,271.5,53.86,43.12
2018,4,14,7,30,658.0,84.0,2.0,11.7,324.0,56.17,45.05
2018,4,14,7,45,695.0,89.5,1.9,12.15,377.0,57.53,46.06
2018,4,14,8,0,732.0,95.0,1.8,12.6,430.0,95.98,55.03
2018,4,14,8,15,760.0,98.0,1.75,13.0,480.5,148.43,87.05
2018,4,14,8,30,788.0,101.0,1.7,13.4,531.0,197.86,124.41
2018,4,14,8,45,809.0,104.0,1.65,13.85,578.5,248.72,167.3
2018,4,14,9,0,830.0,107.0,1.6,14.3,626.0,301.5,213.29
2018,4,14,9,15,847.5,108.5,1.55,14.65,669.0,353.64,259.03
2018,4,14,9,30,865.0,110.0,1.5,15.0,712.0,406.87,304.84
2018,4,14,9,45,879.5,110.0,1.45,15.4,749.0,463.13,351.62
2018,4,14,10,0,894.0,110.0,1.4,15.8,786.0,514.38,393.22
2018,4,14,10,15,902.0,112.0,1.4,16.0,816.5,563.92,432.78
2018,4,14,10,30,910.0,114.0,1.4,16.2,847.0,612.62,470.52
2018,4,14,10,45,916.0,115.0,1.4,16.4,870.0,658.22,504.94
2018,4,14,11,0,922.0,116.0,1.4,16.6,893.0,702.38,537.42
2018,4,14,11,15,925.5,116.5,1.5,16.65,908.0,742.77,567.73
2018,4,14,11,30,929.0,117.0,1.6,16.7,923.0,781.17,595.24
2018,4,14,11,45,931.0,117.5,1.65,16.8,930.5,816.27,619.02
2018,4,14,12,0,933.0,118.0,1.7,16.9,938.0,848.96,641.09
2018,4,14,12,15,933.5,118.0,1.8,16.9,938.0,877.41,661.06
2018,4,14,12,30,934.0,118.0,1.9,16.9,938.0,903.08,679.23
2018,4,14,12,45,933.0,117.0,2.0,16.95,929.0,923.59,693.91
2018,4,14,13,0,932.0,116.0,2.1,17.0,920.0,941.02,706.66
2018,4,14,13,15,928.0,115.5,2.2,16.95,903.0,953.11,716.26
2018,4,14,13,30,924.0,115.0,2.3,16.9,886.0,961.92,723.84
2018,4,14,13,45,918.0,113.0,2.4,16.8,861.0,964.05,727.24
2018,4,14,14,0,912.0,111.0,2.5,16.7,836.0,962.82,728.57
2018,4,14,14,15,903.5,110.0,2.6,16.6,804.5,957.06,726.97
2018,4,14,14,30,895.0,109.0,2.7,16.5,773.0,948.09,723.31
2018,4,14,14,45,883.0,107.0,2.8,16.35,734.5,931.7,714.78
2018,4,14,15,0,871.0,105.0,2.9,16.2,696.0,912.35,704.25
2018,4,14,15,15,853.0,103.0,2.9,16.2,651.5,892.32,692.09
2018,4,14,15,30,835.0,101.0,2.9,16.2,607.0,862.37,672.95
2018,4,14,15,45,816.5,98.0,3.1,15.75,560.0,828.54,653.35
2018,4,14,16,0,798.0,95.0,3.3,15.3,513.0,792.66,631.73
2018,4,14,16,15,761.0,92.5,3.3,15.0,459.0,740.67,596.22
2018,4,14,16,30,724.0,90.0,3.3,14.7,405.0,692.53,562.9
2018,4,14,16,45,681.5,85.0,3.35,14.35,351.5,633.33,520.4
2018,4,14,17,0,639.0,80.0,3.4,14.0,298.0,574.88,476.78
2018,4,14,17,15,571.0,74.5,3.35,13.6,244.5,499.77,416.84
2018,4,14,17,30,503.0,69.0,3.3,13.2,191.0,427.98,357.33
2018,4,14,17,45,386.5,56.5,3.25,12.8,137.0,323.72,268.88
2018,4,14,18,0,270.0,44.0,3.2,12.4,83.0,226.71,184.27
2018,4,14,18,15,179.5,30.5,3.2,12.25,52.0,155.23,114.39
2018,4,14,18,30,89.0,17.0,3.2,12.1,21.0,75.08,0.0
2018,4,14,18,45,44.5,8.5,3.15,11.9,10.5,8.1,0.0
2018,4,14,19,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,2.8,11.15,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,2.45,10.2,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,15,5,15,4.0,1.0,2.2,9.55,1.0,0.0,0.0
2018,4,15,5,30,8.0,2.0,2.3,9.7,2.0,0.0,0.0
2018,4,15,5,45,101.0,15.5,2.4,9.9,22.5,14.77,0.0
2018,4,15,6,0,194.0,29.0,2.5,10.1,43.0,23.01,9.06
2018,4,15,6,15,310.5,41.0,2.65,10.35,84.5,33.2,23.24
2018,4,15,6,30,427.0,53.0,2.8,10.6,126.0,41.41,31.37
2018,4,15,6,45,339.5,68.5,2.95,10.85,139.0,50.73,40.14
2018,4,15,7,0,252.0,84.0,3.1,11.1,152.0,65.28,53.39
2018,4,15,7,15,216.5,109.5,3.15,11.35,177.0,82.72,68.98
2018,4,15,7,30,181.0,135.0,3.2,11.6,202.0,105.85,89.34
2018,4,15,7,45,161.5,157.0,3.3,11.8,223.5,120.72,102.11
2018,4,15,8,0,142.0,179.0,3.4,12.0,245.0,146.25,114.04
2018,4,15,8,15,297.5,177.5,3.5,12.15,335.0,165.66,121.2
2018,4,15,8,30,453.0,176.0,3.6,12.3,425.0,201.27,142.9
2018,4,15,8,45,499.0,182.5,3.75,12.45,478.5,243.6,177.28
2018,4,15,9,0,545.0,189.0,3.9,12.6,532.0,290.69,216.92
2018,4,15,9,15,596.0,190.0,3.95,12.7,587.5,338.54,257.73
2018,4,15,9,30,647.0,191.0,4.0,12.8,643.0,391.85,303.05
2018,4,15,9,45,739.0,163.0,4.1,12.9,704.5,443.03,346.45
2018,4,15,10,0,831.0,135.0,4.2,13.0,766.0,505.39,398.64
2018,4,15,10,15,857.0,128.5,4.25,13.0,801.0,554.81,440.41
2018,4,15,10,30,883.0,122.0,4.3,13.0,836.0,607.57,483.9
2018,4,15,10,45,887.5,123.5,4.35,13.05,858.0,651.54,519.66
2018,4,15,11,0,892.0,125.0,4.4,13.1,880.0,694.03,553.58
2018,4,15,11,15,816.5,154.5,4.5,13.05,854.5,705.3,562.81
2018,4,15,11,30,741.0,184.0,4.6,13.0,829.0,710.29,566.89
2018,4,15,11,45,382.5,232.0,4.65,12.95,565.0,512.05,411.81
2018,4,15,12,0,24.0,280.0,4.7,12.9,301.0,282.17,223.68
2018,4,15,12,15,16.0,237.5,4.75,12.8,251.5,235.32,186.86
2018,4,15,12,30,8.0,195.0,4.8,12.7,202.0,189.49,150.04
2018,4,15,12,45,4.5,157.5,4.9,12.65,161.5,151.54,119.37
2018,4,15,13,0,1.0,120.0,5.0,12.6,121.0,113.27,88.13
2018,4,15,13,15,0.5,101.0,5.05,12.4,101.5,94.94,73.21
2018,4,15,13,30,0.0,82.0,5.1,12.2,82.0,76.6,58.17
2018,4,15,13,45,0.0,80.5,5.15,12.0,80.5,75.17,57.12
2018,4,15,14,0,0.0,79.0,5.2,11.8,79.0,73.75,56.05
2018,4,15,14,15,0.5,91.5,5.25,11.7,92.0,85.88,66.29
2018,4,15,14,30,1.0,104.0,5.3,11.6,105.0,98.2,76.7
2018,4,15,14,45,1.0,112.5,5.35,11.5,113.5,106.34,83.66
2018,4,15,15,0,1.0,121.0,5.4,11.4,122.0,114.62,90.77
2018,4,15,15,15,7.5,145.5,5.4,11.4,150.5,144.71,116.33
2018,4,15,15,30,14.0,170.0,5.4,11.4,179.0,175.62,142.55
2018,4,15,15,45,28.0,169.0,5.35,11.15,184.5,196.35,160.87
2018,4,15,16,0,42.0,168.0,5.3,10.9,190.0,208.32,171.99
2018,4,15,16,15,122.5,156.0,5.25,10.7,211.5,272.77,229.15
2018,4,15,16,30,203.0,144.0,5.2,10.5,233.0,333.1,282.17
2018,4,15,16,45,227.5,132.0,5.15,10.35,220.0,333.33,283.53
2018,4,15,17,0,252.0,120.0,5.1,10.2,207.0,331.4,282.83
2018,4,15,17,15,205.0,105.0,4.95,9.95,168.0,275.04,234.47
2018,4,15,17,30,158.0,90.0,4.8,9.7,129.0,221.92,187.97
2018,4,15,17,45,179.0,69.0,4.65,9.45,103.0,203.91,171.44
2018,4,15,18,0,200.0,48.0,4.5,9.2,77.0,194.46,160.17
2018,4,15,18,15,135.5,33.0,4.35,9.05,49.0,125.7,94.32
2018,4,15,18,30,71.0,18.0,4.2,8.9,21.0,62.51,0.0
2018,4,15,18,45,35.5,9.0,4.05,8.8,10.5,23.24,0.0
2018,4,15,19,0,0.0,0.0,3.9,8.7,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.8,8.65,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.55,8.6,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.3,8.55,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,3.0,8.45,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.95,8.4,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.85,8.45,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,2.75,8.55,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,2.7,8.55,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,2.55,8.45,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,2.5,8.35,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,2.45,8.25,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,2.4,8.15,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,16,5,15,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,16,5,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,4,16,5,45,0.0,2.0,2.45,8.4,2.0,1.91,0.0
2018,4,16,6,0,0.0,4.0,2.5,8.5,4.0,3.7,0.0
2018,4,16,6,15,0.0,5.5,2.6,8.6,5.5,5.09,0.0
2018,4,16,6,30,0.0,7.0,2.7,8.7,7.0,6.48,0.2
2018,4,16,6,45,0.0,9.5,2.85,8.75,9.5,8.79,2.38
2018,4,16,7,0,0.0,12.0,3.0,8.8,12.0,11.12,4.54
2018,4,16,7,15,11.5,46.5,3.1,8.8,51.0,43.27,33.94
2018,4,16,7,30,23.0,81.0,3.2,8.8,90.0,72.12,59.99
2018,4,16,7,45,11.5,57.5,3.25,8.85,62.0,52.88,42.42
2018,4,16,8,0,0.0,34.0,3.3,8.9,34.0,31.58,21.78
2018,4,16,8,15,70.5,99.0,3.35,8.85,138.0,91.45,69.95
2018,4,16,8,30,141.0,164.0,3.4,8.8,242.0,158.6,123.12
2018,4,16,8,45,140.0,218.0,3.45,8.8,301.0,208.92,165.15
2018,4,16,9,0,139.0,272.0,3.5,8.8,360.0,259.46,207.04
2018,4,16,9,15,89.0,247.5,3.55,8.85,305.0,242.24,194.71
2018,4,16,9,30,39.0,223.0,3.6,8.9,250.0,210.71,170.02
2018,4,16,9,45,19.5,161.5,3.6,8.9,175.0,153.88,123.49
2018,4,16,10,0,0.0,100.0,3.6,8.9,100.0,93.22,73.07
2018,4,16,10,15,86.5,191.0,3.65,8.95,261.5,215.61,174.73
2018,4,16,10,30,173.0,282.0,3.7,9.0,423.0,348.73,282.47
2018,4,16,10,45,197.0,345.5,3.7,9.05,510.0,428.31,344.95
2018,4,16,11,0,221.0,409.0,3.7,9.1,597.0,510.66,408.52
2018,4,16,11,15,276.5,381.5,3.75,9.15,620.5,537.25,430.28
2018,4,16,11,30,332.0,354.0,3.8,9.2,644.0,568.6,456.03
2018,4,16,11,45,275.0,359.5,3.8,9.25,601.0,546.64,438.22
2018,4,16,12,0,218.0,365.0,3.8,9.3,558.0,520.44,417.09
2018,4,16,12,15,195.5,395.5,3.85,9.35,568.5,538.77,430.57
2018,4,16,12,30,173.0,426.0,3.9,9.4,579.0,558.47,444.73
2018,4,16,12,45,306.0,389.0,3.9,9.4,656.0,652.43,520.03
2018,4,16,13,0,439.0,352.0,3.9,9.4,733.0,751.26,597.2
2018,4,16,13,15,584.0,281.5,3.95,9.45,778.5,824.02,655.26
2018,4,16,13,30,729.0,211.0,4.0,9.5,824.0,899.01,713.28
2018,4,16,13,45,821.0,160.0,4.1,9.55,831.5,935.9,740.5
2018,4,16,14,0,913.0,109.0,4.2,9.6,839.0,966.26,763.54
2018,4,16,14,15,906.5,106.5,4.25,9.6,808.0,960.54,760.78
2018,4,16,14,30,900.0,104.0,4.3,9.6,777.0,951.55,756.1
2018,4,16,14,45,655.0,177.5,4.35,9.65,654.5,817.48,659.5
2018,4,16,15,0,410.0,251.0,4.4,9.7,532.0,667.13,542.73
2018,4,16,15,15,475.5,214.0,4.4,9.7,520.0,682.68,558.99
2018,4,16,15,30,541.0,177.0,4.4,9.7,508.0,693.17,570.54
2018,4,16,15,45,651.5,137.5,4.45,9.65,505.0,741.09,610.36
2018,4,16,16,0,762.0,98.0,4.5,9.6,502.0,769.65,634.28
2018,4,16,16,15,774.5,85.0,4.45,9.55,460.5,746.06,617.81
2018,4,16,16,30,787.0,72.0,4.4,9.5,419.0,718.92,598.7
2018,4,16,16,45,706.0,73.5,4.35,9.4,355.5,636.39,535.58
2018,4,16,17,0,625.0,75.0,4.3,9.3,292.0,561.32,476.91
2018,4,16,17,15,574.0,68.0,4.15,9.15,241.5,496.22,423.04
2018,4,16,17,30,523.0,61.0,4.0,9.0,191.0,433.5,369.24
2018,4,16,17,45,490.0,51.0,3.8,8.8,150.0,380.64,321.76
2018,4,16,18,0,457.0,41.0,3.6,8.6,109.0,329.67,273.28
2018,4,16,18,15,325.0,31.0,3.55,8.45,70.0,231.13,178.68
2018,4,16,18,30,193.0,21.0,3.5,8.3,31.0,129.27,0.0
2018,4,16,18,45,96.5,10.5,3.45,8.15,15.5,50.05,0.0
2018,4,16,19,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,3.35,7.95,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,3.25,7.85,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,3.15,7.7,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,3.05,7.55,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,2.95,7.4,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,2.85,7.2,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,2.75,6.65,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,2.7,6.55,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,2.65,6.45,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,2.55,6.35,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,2.5,6.25,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,2.45,6.15,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,2.4,6.05,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,2.35,5.95,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,2.25,5.9,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,2.2,5.85,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,2.15,5.75,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,2.1,5.65,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,4,17,5,15,7.5,1.0,2.05,5.9,1.0,0.0,0.0
2018,4,17,5,30,15.0,2.0,2.0,6.2,2.0,0.0,0.0
2018,4,17,5,45,134.5,16.5,2.0,6.45,26.5,15.73,0.0
2018,4,17,6,0,254.0,31.0,2.0,6.7,51.0,26.0,13.95
2018,4,17,6,15,367.0,41.5,2.0,7.05,95.0,33.13,23.77
2018,4,17,6,30,480.0,52.0,2.0,7.4,139.0,39.97,30.61
2018,4,17,6,45,549.5,59.5,2.0,7.7,190.0,43.76,34.39
2018,4,17,7,0,619.0,67.0,2.0,8.0,241.0,47.43,37.84
2018,4,17,7,15,665.0,73.5,1.95,8.4,294.5,50.06,40.17
2018,4,17,7,30,711.0,80.0,1.9,8.8,348.0,52.53,42.26
2018,4,17,7,45,742.5,85.0,1.9,9.15,401.0,57.26,46.33
2018,4,17,8,0,774.0,90.0,1.9,9.5,454.0,110.36,62.84
2018,4,17,8,15,798.0,94.0,1.85,9.85,505.0,159.54,94.66
2018,4,17,8,30,822.0,98.0,1.8,10.2,556.0,211.35,135.96
2018,4,17,8,45,840.0,101.0,1.7,10.55,603.0,263.45,181.22
2018,4,17,9,0,858.0,104.0,1.6,10.9,650.0,317.11,228.87
2018,4,17,9,15,873.0,106.5,1.5,11.15,693.0,370.71,276.39
2018,4,17,9,30,888.0,109.0,1.4,11.4,736.0,430.3,327.38
2018,4,17,9,45,900.0,110.0,1.25,11.7,773.0,482.19,370.73
2018,4,17,10,0,912.0,111.0,1.1,12.0,810.0,534.0,412.32
2018,4,17,10,15,919.0,113.0,1.0,12.2,840.0,583.72,451.13
2018,4,17,10,30,926.0,115.0,0.9,12.4,870.0,632.47,487.68
2018,4,17,10,45,931.0,116.0,0.75,12.65,892.5,677.97,519.79
2018,4,17,11,0,936.0,117.0,0.6,12.9,915.0,721.92,549.31
2018,4,17,11,15,939.0,117.5,0.55,13.05,929.5,762.31,576.88
2018,4,17,11,30,942.0,118.0,0.5,13.2,944.0,800.63,600.92
2018,4,17,11,45,942.5,119.0,0.5,13.35,951.0,835.28,622.84
2018,4,17,12,0,943.0,120.0,0.5,13.5,958.0,867.41,642.98
2018,4,17,12,15,941.5,121.0,0.55,13.6,956.5,895.25,661.37
2018,4,17,12,30,940.0,122.0,0.6,13.7,955.0,920.21,677.99
2018,4,17,12,45,936.0,123.0,0.6,13.8,945.5,940.04,690.34
2018,4,17,13,0,932.0,124.0,0.6,13.9,936.0,956.73,700.8
2018,4,17,13,15,928.5,122.5,0.75,13.95,918.5,968.17,711.45
2018,4,17,13,30,925.0,121.0,0.9,14.0,901.0,976.32,720.11
2018,4,17,13,45,899.5,128.0,1.05,14.0,868.5,969.7,719.38
2018,4,17,14,0,874.0,135.0,1.2,14.0,836.0,967.35,721.56
2018,4,17,14,15,837.0,140.5,1.4,13.9,791.0,942.57,709.8
2018,4,17,14,30,800.0,146.0,1.6,13.8,746.0,914.8,695.75
2018,4,17,14,45,800.0,139.5,1.8,13.75,714.0,905.41,693.65
2018,4,17,15,0,800.0,133.0,2.0,13.7,682.0,892.95,689.04
2018,4,17,15,15,804.0,121.5,2.0,13.7,644.0,875.47,678.66
2018,4,17,15,30,808.0,110.0,2.0,13.7,606.0,854.71,666.09
2018,4,17,15,45,805.5,103.0,2.3,13.4,564.5,830.35,654.37
2018,4,17,16,0,803.0,96.0,2.6,13.1,523.0,803.27,640.04
2018,4,17,16,15,766.0,94.0,2.75,12.85,469.0,751.44,605.69
2018,4,17,16,30,729.0,92.0,2.9,12.6,415.0,703.52,573.43
2018,4,17,16,45,676.0,88.5,3.0,12.35,359.0,637.82,526.12
2018,4,17,17,0,623.0,85.0,3.1,12.1,303.0,573.52,477.9
2018,4,17,17,15,534.5,78.0,3.15,11.7,243.0,482.77,405.52
2018,4,17,17,30,446.0,71.0,3.2,11.3,183.0,397.12,334.61
2018,4,17,17,45,384.0,58.5,3.25,10.85,139.0,323.64,271.61
2018,4,17,18,0,322.0,46.0,3.3,10.4,95.0,259.18,213.72
2018,4,17,18,15,224.5,34.0,3.25,10.2,62.0,183.33,141.46
2018,4,17,18,30,127.0,22.0,3.2,10.0,29.0,102.71,0.0
2018,4,17,18,45,63.5,11.0,3.15,9.75,14.5,36.95,0.0
2018,4,17,19,0,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,2.8,9.25,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,2.6,9.15,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,2.4,9.05,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,2.3,8.95,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,2.25,8.85,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,2.2,8.75,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,2.25,8.7,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,2.3,8.65,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,2.3,8.55,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,2.15,8.45,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,2.05,8.35,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.95,8.25,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.85,8.15,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.85,7.95,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.9,7.95,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,4,18,5,15,2.5,1.0,1.85,8.15,1.0,0.0,0.0
2018,4,18,5,30,5.0,2.0,1.8,8.3,2.0,0.0,0.0
2018,4,18,5,45,2.5,6.5,1.75,8.4,6.5,6.2,0.0
2018,4,18,6,0,0.0,11.0,1.7,8.5,11.0,10.19,2.32
2018,4,18,6,15,0.0,17.5,1.65,8.7,17.5,16.22,8.75
2018,4,18,6,30,0.0,24.0,1.6,8.9,24.0,22.25,14.51
2018,4,18,6,45,0.0,40.0,1.55,9.1,40.0,37.15,28.23
2018,4,18,7,0,0.0,56.0,1.5,9.3,56.0,52.07,41.86
2018,4,18,7,15,0.0,66.5,1.5,9.45,66.5,61.84,50.66
2018,4,18,7,30,0.0,77.0,1.5,9.6,77.0,71.33,59.04
2018,4,18,7,45,0.0,77.5,1.55,9.75,77.5,72.14,59.53
2018,4,18,8,0,0.0,78.0,1.6,9.9,78.0,72.62,56.88
2018,4,18,8,15,46.0,149.5,1.6,10.1,175.5,134.29,106.53
2018,4,18,8,30,92.0,221.0,1.6,10.3,273.0,200.28,158.36
2018,4,18,8,45,101.5,253.5,1.6,10.5,315.0,234.66,185.54
2018,4,18,9,0,111.0,286.0,1.6,10.7,357.0,270.54,213.94
2018,4,18,9,15,148.5,307.5,1.6,10.85,409.0,302.21,238.3
2018,4,18,9,30,186.0,329.0,1.6,11.0,461.0,345.04,271.64
2018,4,18,9,45,137.5,342.5,1.6,11.15,443.0,348.43,274.93
2018,4,18,10,0,89.0,356.0,1.6,11.3,425.0,352.37,278.08
2018,4,18,10,15,62.5,345.5,1.7,11.45,394.5,337.62,266.64
2018,4,18,10,30,36.0,335.0,1.8,11.6,364.0,319.58,252.41
2018,4,18,10,45,32.5,334.5,1.85,11.75,361.5,321.4,253.66
2018,4,18,11,0,29.0,334.0,1.9,11.9,359.0,322.72,254.41
2018,4,18,11,15,38.0,353.5,2.0,12.05,386.5,350.15,275.65
2018,4,18,11,30,47.0,373.0,2.1,12.2,414.0,378.63,297.49
2018,4,18,11,45,55.0,392.0,2.2,12.3,440.5,406.88,319.09
2018,4,18,12,0,63.0,411.0,2.3,12.4,467.0,436.02,341.28
2018,4,18,12,15,98.5,414.5,2.35,12.5,502.0,474.0,370.9
2018,4,18,12,30,134.0,418.0,2.4,12.6,537.0,518.83,405.39
2018,4,18,12,45,205.0,413.5,2.45,12.7,593.5,584.12,455.86
2018,4,18,13,0,276.0,409.0,2.5,12.8,650.0,658.7,512.2
2018,4,18,13,15,351.5,376.0,2.55,12.8,677.0,703.65,547.39
2018,4,18,13,30,427.0,343.0,2.6,12.8,704.0,756.95,588.42
2018,4,18,13,45,555.0,281.5,2.65,12.8,737.0,821.21,638.83
2018,4,18,14,0,683.0,220.0,2.7,12.8,770.0,886.65,689.07
2018,4,18,14,15,808.5,158.0,2.7,12.7,784.5,936.69,724.72
2018,4,18,14,30,934.0,96.0,2.7,12.6,799.0,978.37,754.57
2018,4,18,14,45,926.0,93.0,2.7,12.55,761.0,963.78,745.63
2018,4,18,15,0,918.0,90.0,2.7,12.5,723.0,946.0,735.15
2018,4,18,15,15,904.0,88.5,2.7,12.5,679.0,921.54,719.92
2018,4,18,15,30,890.0,87.0,2.7,12.5,635.0,894.4,702.85
2018,4,18,15,45,872.5,83.5,2.65,12.2,586.0,859.4,680.45
2018,4,18,16,0,855.0,80.0,2.6,11.9,537.0,829.29,661.45
2018,4,18,16,15,831.0,76.5,2.55,11.7,485.0,784.85,631.4
2018,4,18,16,30,807.0,73.0,2.5,11.5,433.0,739.1,599.94
2018,4,18,16,45,756.5,70.0,2.45,11.25,374.5,673.03,552.39
2018,4,18,17,0,706.0,67.0,2.4,11.0,316.0,608.04,504.35
2018,4,18,17,15,650.5,62.5,2.3,10.6,262.5,543.44,454.4
2018,4,18,17,30,595.0,58.0,2.2,10.2,209.0,477.93,400.54
2018,4,18,17,45,514.0,50.0,2.1,9.8,159.0,395.71,330.74
2018,4,18,18,0,433.0,42.0,2.0,9.4,109.0,319.35,263.09
2018,4,18,18,15,316.0,32.0,2.0,9.05,71.0,228.92,178.79
2018,4,18,18,30,199.0,22.0,2.0,8.7,33.0,136.08,11.74
2018,4,18,18,45,99.5,11.0,2.0,8.4,16.5,52.13,0.0
2018,4,18,19,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,2.15,7.65,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,2.35,7.35,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,2.5,7.25,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,2.6,7.15,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,2.6,7.05,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,2.7,6.95,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,2.45,6.85,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,2.35,6.8,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.25,6.8,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.15,6.8,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.15,6.8,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.2,6.85,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,4,19,5,15,19.0,2.5,2.2,7.35,2.5,0.0,0.0
2018,4,19,5,30,38.0,5.0,2.2,7.8,5.0,4.77,0.0
2018,4,19,5,45,173.0,18.5,2.2,8.2,32.0,17.63,0.0
2018,4,19,6,0,308.0,32.0,2.2,8.6,59.0,26.44,15.64
2018,4,19,6,15,413.5,40.5,2.3,9.05,103.0,31.7,22.46
2018,4,19,6,30,519.0,49.0,2.4,9.5,147.0,36.82,27.59
2018,4,19,6,45,583.0,56.0,2.5,9.9,198.5,40.39,31.06
2018,4,19,7,0,647.0,63.0,2.6,10.3,250.0,43.81,34.21
2018,4,19,7,15,691.0,68.5,2.7,10.7,303.5,45.85,35.97
2018,4,19,7,30,735.0,74.0,2.8,11.1,357.0,52.76,42.05
2018,4,19,7,45,765.0,78.5,2.85,11.5,410.0,64.74,41.95
2018,4,19,8,0,795.0,83.0,2.9,11.9,463.0,112.87,61.59
2018,4,19,8,15,818.5,86.5,2.9,12.2,514.0,162.82,95.34
2018,4,19,8,30,842.0,90.0,2.9,12.5,565.0,215.31,137.94
2018,4,19,8,45,859.0,92.5,2.9,12.8,612.0,267.82,184.12
2018,4,19,9,0,876.0,95.0,2.9,13.1,659.0,327.98,237.44
2018,4,19,9,15,891.0,97.5,2.9,13.35,702.5,382.02,285.76
2018,4,19,9,30,906.0,100.0,2.9,13.6,746.0,436.72,333.76
2018,4,19,9,45,918.0,100.5,2.9,13.8,783.0,488.91,378.79
2018,4,19,10,0,930.0,101.0,2.9,14.0,820.0,540.98,422.47
2018,4,19,10,15,938.0,102.0,2.95,14.15,850.0,591.0,463.61
2018,4,19,10,30,946.0,103.0,3.0,14.3,880.0,640.09,502.96
2018,4,19,10,45,952.0,103.5,3.0,14.45,903.0,686.35,539.05
2018,4,19,11,0,958.0,104.0,3.0,14.6,926.0,731.1,573.14
2018,4,19,11,15,961.5,104.0,3.1,14.7,941.0,771.92,603.73
2018,4,19,11,30,965.0,104.0,3.2,14.8,956.0,810.65,631.15
2018,4,19,11,45,966.5,104.0,3.3,14.85,962.5,845.56,655.89
2018,4,19,12,0,968.0,104.0,3.4,14.9,969.0,877.92,678.81
2018,4,19,12,15,964.0,105.5,3.45,14.95,966.0,904.48,697.35
2018,4,19,12,30,960.0,107.0,3.5,15.0,963.0,927.97,713.83
2018,4,19,12,45,954.0,109.0,3.6,15.0,952.5,947.09,727.81
2018,4,19,13,0,948.0,111.0,3.7,15.0,942.0,962.97,739.68
2018,4,19,13,15,943.5,111.0,3.7,15.0,924.5,974.89,748.31
2018,4,19,13,30,939.0,111.0,3.7,15.0,907.0,983.51,754.82
2018,4,19,13,45,932.5,109.5,3.7,15.0,881.5,985.38,756.83
2018,4,19,14,0,926.0,108.0,3.7,15.0,856.0,983.87,756.71
2018,4,19,14,15,917.0,107.0,3.7,14.95,823.5,977.24,753.36
2018,4,19,14,30,908.0,106.0,3.7,14.9,791.0,967.38,747.95
2018,4,19,14,45,896.0,104.5,3.7,14.8,752.5,951.06,738.29
2018,4,19,15,0,884.0,103.0,3.7,14.7,714.0,931.77,726.68
2018,4,19,15,15,869.5,100.0,3.7,14.7,670.0,905.71,710.04
2018,4,19,15,30,855.0,97.0,3.7,14.7,626.0,884.51,696.91
2018,4,19,15,45,833.5,94.5,3.7,14.45,577.0,847.93,673.23
2018,4,19,16,0,812.0,92.0,3.7,14.2,528.0,809.44,647.96
2018,4,19,16,15,782.0,89.0,3.65,13.95,476.0,761.78,615.24
2018,4,19,16,30,752.0,86.0,3.6,13.7,424.0,713.2,581.25
2018,4,19,16,45,712.5,82.0,3.6,13.4,370.5,659.91,543.11
2018,4,19,17,0,673.0,78.0,3.6,13.1,317.0,603.39,501.28
2018,4,19,17,15,617.5,72.5,3.55,12.65,264.0,534.96,447.54
2018,4,19,17,30,562.0,67.0,3.5,12.2,211.0,468.99,393.27
2018,4,19,17,45,478.5,58.5,3.45,11.7,161.5,385.51,322.34
2018,4,19,18,0,395.0,50.0,3.4,11.2,112.0,307.64,253.52
2018,4,19,18,15,273.0,37.0,3.3,10.9,72.5,212.88,166.64
2018,4,19,18,30,151.0,24.0,3.2,10.6,33.0,118.74,25.32
2018,4,19,18,45,75.5,12.0,3.05,10.3,16.5,43.18,0.0
2018,4,19,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,2.85,9.95,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.6,9.55,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.65,9.45,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,2.65,8.95,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,2.55,8.7,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,2.45,8.55,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,2.35,8.45,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,2.3,8.35,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,2.25,8.25,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,2.15,8.25,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,20,5,15,16.5,3.0,2.0,8.75,3.0,0.0,0.0
2018,4,20,5,30,33.0,6.0,1.9,9.1,6.0,5.72,0.0
2018,4,20,5,45,154.0,19.5,1.8,9.45,32.5,15.58,0.0
2018,4,20,6,0,275.0,33.0,1.7,9.8,59.0,27.13,16.6
2018,4,20,6,15,379.0,43.5,1.65,10.25,103.0,34.23,24.66
2018,4,20,6,30,483.0,54.0,1.6,10.7,147.0,41.0,31.24
2018,4,20,6,45,379.0,75.5,1.55,11.1,162.0,55.45,44.48
2018,4,20,7,0,275.0,97.0,1.5,11.5,177.0,74.43,61.52
2018,4,20,7,15,218.5,125.5,1.5,12.0,197.0,93.42,78.21
2018,4,20,7,30,162.0,154.0,1.5,12.5,217.0,118.3,99.73
2018,4,20,7,45,162.0,179.5,1.45,12.95,250.0,139.25,109.83
2018,4,20,8,0,162.0,205.0,1.4,13.4,283.0,169.51,130.26
2018,4,20,8,15,201.0,225.5,1.45,13.8,332.5,201.91,152.96
2018,4,20,8,30,240.0,246.0,1.5,14.2,382.0,231.12,174.24
2018,4,20,8,45,281.0,260.5,1.5,14.6,432.5,268.51,202.91
2018,4,20,9,0,322.0,275.0,1.5,15.0,483.0,310.24,235.51
2018,4,20,9,15,421.0,258.5,1.55,15.3,549.0,346.17,263.04
2018,4,20,9,30,520.0,242.0,1.6,15.6,615.0,397.27,303.19
2018,4,20,9,45,564.0,236.0,1.65,15.9,658.5,441.65,338.89
2018,4,20,10,0,608.0,230.0,1.7,16.2,702.0,488.27,375.92
2018,4,20,10,15,487.0,293.0,1.8,16.4,680.0,509.35,392.64
2018,4,20,10,30,366.0,356.0,1.9,16.6,658.0,521.75,401.56
2018,4,20,10,45,534.0,288.0,2.0,16.8,741.5,587.06,452.77
2018,4,20,11,0,702.0,220.0,2.1,17.0,825.0,665.02,512.59
2018,4,20,11,15,823.0,162.0,2.2,17.1,882.5,729.9,562.07
2018,4,20,11,30,944.0,104.0,2.3,17.2,940.0,798.01,611.24
2018,4,20,11,45,945.0,105.0,2.35,17.3,947.0,832.69,634.64
2018,4,20,12,0,946.0,106.0,2.4,17.4,954.0,864.88,656.53
2018,4,20,12,15,945.5,106.0,2.5,17.4,952.5,892.24,675.76
2018,4,20,12,30,945.0,106.0,2.6,17.4,951.0,916.74,693.14
2018,4,20,12,45,943.5,105.0,2.7,17.4,941.5,936.41,707.34
2018,4,20,13,0,942.0,104.0,2.8,17.4,932.0,952.96,719.57
2018,4,20,13,15,937.5,104.0,2.9,17.25,914.5,964.62,729.05
2018,4,20,13,30,933.0,104.0,3.0,17.1,897.0,972.98,736.48
2018,4,20,13,45,927.0,103.0,3.15,17.0,872.5,975.61,740.44
2018,4,20,14,0,921.0,102.0,3.3,16.9,848.0,974.9,742.29
2018,4,20,14,15,913.0,101.0,3.35,16.7,816.5,969.03,740.28
2018,4,20,14,30,905.0,100.0,3.4,16.5,785.0,959.95,736.22
2018,4,20,14,45,894.0,98.5,3.5,16.25,747.5,944.41,728.28
2018,4,20,15,0,883.0,97.0,3.6,16.0,710.0,925.9,718.33
2018,4,20,15,15,869.0,94.5,3.6,16.0,666.5,900.71,702.38
2018,4,20,15,30,855.0,92.0,3.6,16.0,623.0,872.95,684.62
2018,4,20,15,45,836.5,89.0,3.7,15.45,575.5,845.61,669.01
2018,4,20,16,0,818.0,86.0,3.8,14.9,528.0,808.91,646.26
2018,4,20,16,15,793.0,82.5,3.8,14.55,477.0,764.5,616.45
2018,4,20,16,30,768.0,79.0,3.8,14.2,426.0,718.95,585.19
2018,4,20,16,45,734.0,75.0,3.8,13.8,373.5,665.11,546.87
2018,4,20,17,0,700.0,71.0,3.8,13.4,321.0,615.19,510.47
2018,4,20,17,15,651.0,65.5,3.7,12.95,268.5,550.2,460.06
2018,4,20,17,30,602.0,60.0,3.6,12.5,216.0,487.29,408.34
2018,4,20,17,45,527.0,52.5,3.5,12.1,166.5,408.66,341.36
2018,4,20,18,0,452.0,45.0,3.4,11.7,117.0,335.2,276.08
2018,4,20,18,15,328.0,34.5,3.35,11.35,76.5,238.96,188.16
2018,4,20,18,30,204.0,24.0,3.3,11.0,36.0,143.15,46.87
2018,4,20,18,45,102.0,12.0,3.25,10.7,18.0,54.5,0.0
2018,4,20,19,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,3.15,10.3,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,3.1,10.05,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,3.1,9.55,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,3.1,9.25,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,3.05,9.15,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,2.9,8.85,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,2.85,8.75,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,2.75,8.7,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,2.7,8.65,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,2.65,8.55,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,2.55,8.45,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,2.45,8.35,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,2.35,8.3,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,2.25,8.3,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,2.15,8.35,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,2.05,8.45,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,21,5,15,25.5,4.0,1.95,8.85,4.0,0.0,0.0
2018,4,21,5,30,51.0,8.0,1.9,9.2,8.0,7.63,0.0
2018,4,21,5,45,173.5,20.5,1.85,9.55,35.0,17.23,0.0
2018,4,21,6,0,296.0,33.0,1.8,9.9,62.0,26.87,16.74
2018,4,21,6,15,396.0,43.0,1.75,10.25,106.5,33.52,24.1
2018,4,21,6,30,496.0,53.0,1.7,10.6,151.0,39.87,30.27
2018,4,21,6,45,562.0,59.5,1.7,10.95,201.5,42.85,33.19
2018,4,21,7,0,628.0,66.0,1.7,11.3,252.0,45.75,35.83
2018,4,21,7,15,672.5,71.0,1.7,11.7,305.0,47.3,37.13
2018,4,21,7,30,717.0,76.0,1.7,12.1,358.0,53.92,42.91
2018,4,21,7,45,749.5,79.5,1.65,12.5,410.5,71.66,43.42
2018,4,21,8,0,782.0,83.0,1.6,12.9,463.0,118.51,64.77
2018,4,21,8,15,805.5,86.0,1.6,13.35,513.0,167.45,98.77
2018,4,21,8,30,829.0,89.0,1.6,13.8,563.0,218.89,140.66
2018,4,21,8,45,846.5,91.5,1.55,14.3,609.5,270.82,185.76
2018,4,21,9,0,864.0,94.0,1.5,14.8,656.0,330.45,237.45
2018,4,21,9,15,878.5,95.5,1.45,15.2,698.0,382.82,283.06
2018,4,21,9,30,893.0,97.0,1.4,15.6,740.0,435.8,328.05
2018,4,21,9,45,905.0,97.5,1.35,16.05,776.5,487.23,370.46
2018,4,21,10,0,917.0,98.0,1.3,16.5,813.0,538.54,411.3
2018,4,21,10,15,924.5,99.0,1.25,16.9,842.5,587.53,449.06
2018,4,21,10,30,932.0,100.0,1.2,17.3,872.0,635.57,484.78
2018,4,21,10,45,937.0,101.0,1.1,17.7,894.0,680.88,516.86
2018,4,21,11,0,942.0,102.0,1.0,18.1,916.0,724.62,546.61
2018,4,21,11,15,945.0,102.5,1.0,18.4,930.5,764.76,573.5
2018,4,21,11,30,948.0,103.0,1.0,18.7,945.0,802.82,597.62
2018,4,21,11,45,949.0,104.0,0.95,19.0,952.0,837.54,618.55
2018,4,21,12,0,950.0,105.0,0.9,19.3,959.0,869.77,637.56
2018,4,21,12,15,950.0,104.5,1.05,19.35,957.5,897.08,657.16
2018,4,21,12,30,950.0,104.0,1.2,19.4,956.0,921.54,675.0
2018,4,21,12,45,948.0,104.0,1.35,19.45,947.0,941.77,690.16
2018,4,21,13,0,946.0,104.0,1.5,19.5,938.0,958.88,703.39
2018,4,21,13,15,942.0,103.5,1.7,19.4,920.5,970.46,714.22
2018,4,21,13,30,938.0,103.0,1.9,19.3,903.0,978.74,722.96
2018,4,21,13,45,921.5,107.5,2.05,19.15,875.0,977.36,724.93
2018,4,21,14,0,905.0,112.0,2.2,19.0,847.0,972.68,724.88
2018,4,21,14,15,874.0,121.0,2.3,18.85,808.5,956.11,716.41
2018,4,21,14,30,843.0,130.0,2.4,18.7,770.0,944.74,711.55
2018,4,21,14,45,856.5,116.5,2.5,18.55,739.5,939.32,710.69
2018,4,21,15,0,870.0,103.0,2.6,18.4,709.0,922.6,702.15
2018,4,21,15,15,858.5,99.5,2.6,18.4,666.5,898.73,687.56
2018,4,21,15,30,847.0,96.0,2.6,18.4,624.0,879.69,676.38
2018,4,21,15,45,831.5,92.5,2.75,17.9,578.0,847.15,658.04
2018,4,21,16,0,816.0,89.0,2.9,17.4,532.0,812.45,637.81
2018,4,21,16,15,788.0,86.0,2.9,16.95,480.0,766.19,607.65
2018,4,21,16,30,760.0,83.0,2.9,16.5,428.0,718.94,576.14
2018,4,21,16,45,728.0,78.0,2.95,16.05,376.0,665.58,539.39
2018,4,21,17,0,696.0,73.0,3.0,15.6,324.0,616.21,504.48
2018,4,21,17,15,646.5,67.5,3.0,15.0,271.5,550.91,455.25
2018,4,21,17,30,597.0,62.0,3.0,14.4,219.0,487.72,404.61
2018,4,21,17,45,521.0,55.0,3.0,13.85,169.5,409.09,338.91
2018,4,21,18,0,445.0,48.0,3.0,13.3,120.0,335.5,274.59
2018,4,21,18,15,321.0,36.5,2.95,12.9,79.0,237.99,187.03
2018,4,21,18,30,197.0,25.0,2.9,12.5,38.0,143.82,58.96
2018,4,21,18,45,99.5,12.5,2.9,12.15,19.0,54.1,0.0
2018,4,21,19,0,2.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,4,21,19,15,1.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,2.75,11.35,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,2.6,10.55,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,2.55,10.4,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,2.65,8.9,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,2.55,8.75,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,2.45,8.65,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,22,5,15,14.5,4.5,2.2,8.95,4.5,0.0,0.0
2018,4,22,5,30,29.0,9.0,2.2,9.3,9.0,8.58,0.0
2018,4,22,5,45,132.5,25.0,2.15,9.65,37.0,20.04,0.0
2018,4,22,6,0,236.0,41.0,2.1,10.0,65.0,32.26,21.54
2018,4,22,6,15,318.5,52.5,2.05,10.4,105.0,40.3,30.13
2018,4,22,6,30,401.0,64.0,2.0,10.8,145.0,48.02,37.57
2018,4,22,6,45,393.0,79.5,2.0,11.2,178.0,58.24,46.99
2018,4,22,7,0,385.0,95.0,2.0,11.6,211.0,67.9,55.67
2018,4,22,7,15,366.0,117.5,1.95,12.0,244.5,82.08,68.15
2018,4,22,7,30,347.0,140.0,1.9,12.4,278.0,102.76,86.13
2018,4,22,7,45,484.5,135.5,1.8,12.8,356.5,104.89,74.41
2018,4,22,8,0,622.0,131.0,1.7,13.2,435.0,140.27,88.24
2018,4,22,8,15,660.0,135.0,1.7,13.55,488.0,183.8,118.36
2018,4,22,8,30,698.0,139.0,1.7,13.9,541.0,231.56,156.4
2018,4,22,8,45,741.5,137.5,1.65,14.25,595.0,280.32,197.28
2018,4,22,9,0,785.0,136.0,1.6,14.6,649.0,333.41,242.46
2018,4,22,9,15,767.0,150.5,1.55,15.0,678.0,382.04,285.15
2018,4,22,9,30,749.0,165.0,1.5,15.4,707.0,428.45,324.75
2018,4,22,9,45,644.5,216.5,1.5,15.8,699.0,464.7,355.59
2018,4,22,10,0,540.0,268.0,1.5,16.2,691.0,491.27,377.12
2018,4,22,10,15,528.0,288.5,1.45,16.65,714.5,531.34,407.16
2018,4,22,10,30,516.0,309.0,1.4,17.1,738.0,569.94,435.02
2018,4,22,10,45,520.5,319.0,1.35,17.55,761.0,608.55,462.29
2018,4,22,11,0,525.0,329.0,1.3,18.0,784.0,646.79,488.56
2018,4,22,11,15,510.0,339.5,1.25,18.35,787.5,671.16,504.51
2018,4,22,11,30,495.0,350.0,1.2,18.7,791.0,693.53,518.78
2018,4,22,11,45,627.0,288.5,1.15,19.0,851.0,762.26,567.84
2018,4,22,12,0,759.0,227.0,1.1,19.3,911.0,837.03,619.28
2018,4,22,12,15,837.0,183.0,1.15,19.45,936.5,883.67,650.07
2018,4,22,12,30,915.0,139.0,1.2,19.6,962.0,927.4,678.36
2018,4,22,12,45,922.0,132.0,1.25,19.8,954.0,948.57,691.92
2018,4,22,13,0,929.0,125.0,1.3,20.0,946.0,966.81,703.95
2018,4,22,13,15,924.5,125.0,1.4,19.95,929.0,978.47,713.37
2018,4,22,13,30,920.0,125.0,1.5,19.9,912.0,986.89,720.9
2018,4,22,13,45,909.5,125.5,1.65,19.9,885.0,986.98,723.8
2018,4,22,14,0,899.0,126.0,1.8,19.9,858.0,983.8,724.68
2018,4,22,14,15,894.0,123.0,1.85,19.8,827.5,978.86,723.47
2018,4,22,14,30,889.0,120.0,1.9,19.7,797.0,970.7,720.28
2018,4,22,14,45,876.5,117.5,2.0,19.6,758.0,960.8,716.67
2018,4,22,15,0,864.0,115.0,2.1,19.5,719.0,940.18,705.95
2018,4,22,15,15,846.0,113.0,2.1,19.5,674.0,912.33,689.07
2018,4,22,15,30,828.0,111.0,2.1,19.5,629.0,882.0,670.51
2018,4,22,15,45,802.5,108.5,2.15,19.15,579.0,842.32,646.68
2018,4,22,16,0,777.0,106.0,2.2,18.8,529.0,800.93,621.27
2018,4,22,16,15,749.0,100.0,2.3,18.35,476.0,756.36,593.59
2018,4,22,16,30,721.0,94.0,2.4,17.9,423.0,706.79,561.44
2018,4,22,16,45,688.0,90.0,2.45,17.45,373.5,655.38,526.6
2018,4,22,17,0,655.0,86.0,2.5,17.0,324.0,604.06,490.62
2018,4,22,17,15,598.5,79.5,2.55,16.35,270.5,533.92,437.66
2018,4,22,17,30,542.0,73.0,2.6,15.7,217.0,466.3,384.27
2018,4,22,17,45,458.0,64.0,2.6,15.05,167.0,382.05,314.82
2018,4,22,18,0,374.0,55.0,2.6,14.4,117.0,303.29,247.2
2018,4,22,18,15,257.0,42.0,2.65,14.0,77.5,212.52,166.6
2018,4,22,18,30,140.0,29.0,2.7,13.6,38.0,124.12,58.36
2018,4,22,18,45,71.5,15.0,2.75,13.2,19.5,44.75,0.0
2018,4,22,19,0,3.0,1.0,2.8,12.8,1.0,0.0,0.0
2018,4,22,19,15,1.5,0.5,2.75,12.65,0.5,0.0,0.0
2018,4,22,19,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.65,10.95,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,4,23,5,15,8.5,3.5,0.6,11.1,3.5,0.0,0.0
2018,4,23,5,30,17.0,7.0,0.6,11.3,7.0,6.67,0.0
2018,4,23,5,45,102.5,24.0,0.6,11.45,34.0,19.8,0.0
2018,4,23,6,0,188.0,41.0,0.6,11.6,61.0,32.09,21.58
2018,4,23,6,15,283.0,53.0,0.55,11.9,102.0,40.53,30.27
2018,4,23,6,30,378.0,65.0,0.5,12.2,143.0,48.63,37.99
2018,4,23,6,45,444.5,75.5,0.5,12.5,192.5,55.19,44.07
2018,4,23,7,0,511.0,86.0,0.5,12.8,242.0,61.61,49.81
2018,4,23,7,15,568.5,94.5,0.55,13.25,298.0,65.15,52.79
2018,4,23,7,30,626.0,103.0,0.6,13.7,354.0,68.47,55.48
2018,4,23,7,45,662.0,108.5,0.65,14.15,406.0,91.42,57.93
2018,4,23,8,0,698.0,114.0,0.7,14.6,458.0,135.98,80.51
2018,4,23,8,15,725.5,117.5,0.75,14.95,507.5,181.9,112.83
2018,4,23,8,30,753.0,121.0,0.8,15.3,557.0,230.83,152.2
2018,4,23,8,45,773.5,124.5,0.85,15.65,603.5,286.31,199.04
2018,4,23,9,0,794.0,128.0,0.9,16.0,650.0,337.71,243.11
2018,4,23,9,15,818.5,127.0,0.85,16.55,694.0,388.41,285.68
2018,4,23,9,30,843.0,126.0,0.8,17.1,738.0,440.93,328.53
2018,4,23,9,45,866.0,122.0,0.8,17.65,777.0,491.77,369.19
2018,4,23,10,0,889.0,118.0,0.8,18.2,816.0,547.45,411.96
2018,4,23,10,15,896.0,119.5,0.7,18.6,845.0,595.38,447.14
2018,4,23,10,30,903.0,121.0,0.6,19.0,874.0,642.38,480.2
2018,4,23,10,45,907.5,122.5,0.55,19.45,895.5,686.67,510.57
2018,4,23,11,0,912.0,124.0,0.5,19.9,917.0,729.43,538.87
2018,4,23,11,15,915.0,124.5,0.45,20.1,931.0,768.54,564.07
2018,4,23,11,30,918.0,125.0,0.4,20.3,945.0,805.66,586.16
2018,4,23,11,45,919.5,125.0,0.35,20.5,951.5,839.01,605.51
2018,4,23,12,0,921.0,125.0,0.3,20.7,958.0,869.97,623.14
2018,4,23,12,15,920.0,125.5,0.3,20.7,956.5,896.76,639.47
2018,4,23,12,30,919.0,126.0,0.3,20.7,955.0,920.78,654.11
2018,4,23,12,45,915.5,126.0,0.35,20.75,944.5,939.24,666.27
2018,4,23,13,0,912.0,126.0,0.4,20.8,934.0,954.63,676.76
2018,4,23,13,15,907.5,125.5,0.5,20.75,916.5,965.5,686.0
2018,4,23,13,30,903.0,125.0,0.6,20.7,899.0,973.16,693.5
2018,4,23,13,45,897.0,123.5,0.75,20.65,874.5,975.19,698.73
2018,4,23,14,0,891.0,122.0,0.9,20.6,850.0,973.98,701.99
2018,4,23,14,15,882.0,120.5,1.0,20.4,818.0,966.76,700.91
2018,4,23,14,30,873.0,119.0,1.1,20.2,786.0,956.41,697.91
2018,4,23,14,45,847.5,122.0,1.25,20.05,743.5,940.64,692.08
2018,4,23,15,0,822.0,125.0,1.4,19.9,701.0,914.5,679.28
2018,4,23,15,15,813.5,119.0,1.4,19.9,660.0,891.3,665.82
2018,4,23,15,30,805.0,113.0,1.4,19.9,619.0,865.37,650.48
2018,4,23,15,45,772.0,113.5,1.7,19.2,568.5,822.95,628.89
2018,4,23,16,0,739.0,114.0,2.0,18.5,518.0,783.98,608.43
2018,4,23,16,15,708.5,109.0,2.1,17.95,466.5,735.42,578.02
2018,4,23,16,30,678.0,104.0,2.2,17.4,415.0,686.22,546.23
2018,4,23,16,45,630.0,98.0,2.3,16.9,360.0,622.17,502.04
2018,4,23,17,0,582.0,92.0,2.4,16.4,305.0,559.32,456.55
2018,4,23,17,15,537.0,82.0,2.45,15.75,254.5,495.52,408.09
2018,4,23,17,30,492.0,72.0,2.5,15.1,204.0,433.65,359.0
2018,4,23,17,45,410.0,61.5,2.5,14.45,155.0,351.01,290.5
2018,4,23,18,0,328.0,51.0,2.5,13.8,106.0,271.99,222.65
2018,4,23,18,15,232.0,38.5,2.5,13.4,70.5,194.21,153.05
2018,4,23,18,30,136.0,26.0,2.5,13.0,35.0,118.57,62.23
2018,4,23,18,45,71.0,14.0,2.5,12.55,18.5,43.71,0.0
2018,4,23,19,0,6.0,2.0,2.5,12.1,2.0,0.0,0.0
2018,4,23,19,15,3.0,1.0,2.4,11.95,1.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.85,10.8,0.0,0.0,0.0
