Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,21,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,24,5,15,0.0,0.5,1.85,9.55,0.5,0.0,0.0
2018,4,24,5,30,0.0,1.0,1.9,9.8,1.0,0.95,0.0
2018,4,24,5,45,0.0,3.0,1.95,10.0,3.0,2.77,0.0
2018,4,24,6,0,0.0,5.0,2.0,10.2,5.0,4.62,0.0
2018,4,24,6,15,0.0,8.0,1.95,10.4,8.0,7.4,0.96
2018,4,24,6,30,0.0,11.0,1.9,10.6,11.0,10.18,3.57
2018,4,24,6,45,0.0,27.0,1.9,10.85,27.0,25.04,17.13
2018,4,24,7,0,0.0,43.0,1.9,11.1,43.0,39.93,30.62
2018,4,24,7,15,0.0,54.5,1.85,11.3,54.5,50.66,40.2
2018,4,24,7,30,0.0,66.0,1.8,11.5,66.0,61.39,49.66
2018,4,24,7,45,0.0,63.5,1.8,11.7,63.5,59.07,45.07
2018,4,24,8,0,0.0,61.0,1.8,11.9,61.0,56.75,42.9
2018,4,24,8,15,0.0,63.5,1.75,12.15,63.5,59.1,44.69
2018,4,24,8,30,0.0,66.0,1.7,12.4,66.0,61.45,46.47
2018,4,24,8,45,0.0,81.5,1.7,12.65,81.5,75.95,58.4
2018,4,24,9,0,0.0,97.0,1.7,12.9,97.0,90.37,70.13
2018,4,24,9,15,1.0,114.5,1.75,13.1,115.0,106.59,83.22
2018,4,24,9,30,2.0,132.0,1.8,13.3,133.0,122.93,96.3
2018,4,24,9,45,2.5,129.0,1.85,13.5,130.5,120.72,94.22
2018,4,24,10,0,3.0,126.0,1.9,13.7,128.0,118.5,92.21
2018,4,24,10,15,9.5,187.5,1.95,13.8,195.0,178.03,140.1
2018,4,24,10,30,16.0,249.0,2.0,13.9,262.0,237.94,187.3
2018,4,24,10,45,23.0,296.5,2.05,14.0,316.0,283.44,222.54
2018,4,24,11,0,30.0,344.0,2.1,14.1,370.0,333.26,260.69
2018,4,24,11,15,26.5,336.5,2.1,14.15,360.0,327.88,256.14
2018,4,24,11,30,23.0,329.0,2.1,14.2,350.0,321.97,251.43
2018,4,24,11,45,37.5,366.0,2.15,14.25,400.0,370.62,288.92
2018,4,24,12,0,52.0,403.0,2.2,14.3,450.0,421.05,327.11
2018,4,24,12,15,50.5,401.0,2.25,14.35,446.5,422.73,328.18
2018,4,24,12,30,49.0,399.0,2.3,14.4,443.0,424.11,329.32
2018,4,24,12,45,104.5,395.0,2.35,14.4,488.0,480.45,373.69
2018,4,24,13,0,160.0,391.0,2.4,14.4,533.0,532.98,414.59
2018,4,24,13,15,271.0,383.5,2.5,14.3,618.5,642.65,498.67
2018,4,24,13,30,382.0,376.0,2.6,14.2,704.0,746.49,576.56
2018,4,24,13,45,481.0,320.0,2.65,14.15,721.5,799.29,617.5
2018,4,24,14,0,580.0,264.0,2.7,14.1,739.0,841.02,651.1
2018,4,24,14,15,724.0,195.5,2.75,13.95,765.5,913.06,705.21
2018,4,24,14,30,868.0,127.0,2.8,13.8,792.0,970.11,746.05
2018,4,24,14,45,799.5,143.0,2.85,13.65,732.5,920.68,713.41
2018,4,24,15,0,731.0,159.0,2.9,13.5,673.0,874.91,683.89
2018,4,24,15,15,683.5,161.0,2.9,13.5,618.5,826.83,651.5
2018,4,24,15,30,636.0,163.0,2.9,13.5,564.0,777.55,617.81
2018,4,24,15,45,638.0,149.0,2.9,13.1,525.5,752.97,602.79
2018,4,24,16,0,640.0,135.0,2.9,12.7,487.0,725.8,585.49
2018,4,24,16,15,604.5,128.0,2.85,12.45,435.5,673.28,548.25
2018,4,24,16,30,569.0,121.0,2.8,12.2,384.0,620.6,510.15
2018,4,24,16,45,359.0,126.0,2.8,11.95,285.0,443.67,369.78
2018,4,24,17,0,149.0,131.0,2.8,11.7,186.0,260.91,218.41
2018,4,24,17,15,104.5,110.0,2.75,11.4,145.5,201.89,169.08
2018,4,24,17,30,60.0,89.0,2.7,11.1,105.0,135.7,112.27
2018,4,24,17,45,34.0,68.0,2.7,10.85,76.5,94.39,76.16
2018,4,24,18,0,8.0,47.0,2.7,10.6,48.0,50.38,37.5
2018,4,24,18,15,8.0,32.5,2.6,10.35,33.5,35.47,23.97
2018,4,24,18,30,8.0,18.0,2.5,10.1,19.0,21.61,7.92
2018,4,24,18,45,8.0,10.0,2.45,9.85,10.5,12.97,0.0
2018,4,24,19,0,8.0,2.0,2.4,9.6,2.0,0.0,0.0
2018,4,24,19,15,4.0,1.0,2.35,9.45,1.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.95,8.7,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.95,8.6,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,2.15,8.3,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.2,8.05,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.2,7.65,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.15,7.1,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,4,25,5,15,2.0,2.0,2.2,7.2,2.0,0.0,0.0
2018,4,25,5,30,4.0,4.0,2.3,7.4,4.0,3.81,0.0
2018,4,25,5,45,2.0,11.0,2.35,7.6,11.0,10.19,0.0
2018,4,25,6,0,0.0,18.0,2.4,7.8,18.0,16.69,8.89
2018,4,25,6,15,0.0,29.0,2.35,8.0,29.0,26.91,18.61
2018,4,25,6,30,0.0,40.0,2.3,8.2,40.0,37.15,28.22
2018,4,25,6,45,0.0,55.5,2.25,8.4,55.5,51.59,41.53
2018,4,25,7,0,0.0,71.0,2.2,8.6,71.0,65.35,54.02
2018,4,25,7,15,0.0,91.5,2.1,8.95,91.5,83.04,69.8
2018,4,25,7,30,0.0,112.0,2.0,9.3,112.0,100.45,85.04
2018,4,25,7,45,3.5,138.0,1.95,9.6,139.5,122.58,99.35
2018,4,25,8,0,7.0,164.0,1.9,9.9,167.0,145.43,117.77
2018,4,25,8,15,11.0,183.5,1.85,10.25,189.5,163.82,132.2
2018,4,25,8,30,15.0,203.0,1.8,10.6,212.0,182.77,146.96
2018,4,25,8,45,19.5,225.0,1.75,10.95,237.5,204.41,163.8
2018,4,25,9,0,24.0,247.0,1.7,11.3,263.0,226.69,181.0
2018,4,25,9,15,42.0,282.5,1.75,11.65,312.5,257.35,204.58
2018,4,25,9,30,60.0,318.0,1.8,12.0,362.0,297.86,235.82
2018,4,25,9,45,146.5,333.5,1.85,12.3,447.5,350.4,276.13
2018,4,25,10,0,233.0,349.0,1.9,12.6,533.0,412.06,323.64
2018,4,25,10,15,366.0,323.5,1.95,12.85,625.0,480.15,376.49
2018,4,25,10,30,499.0,298.0,2.0,13.1,717.0,555.64,434.72
2018,4,25,10,45,403.5,349.5,2.05,13.3,694.0,564.59,440.09
2018,4,25,11,0,308.0,401.0,2.1,13.5,671.0,568.02,441.02
2018,4,25,11,15,280.5,417.5,2.15,13.6,666.0,580.27,449.74
2018,4,25,11,30,253.0,434.0,2.2,13.7,661.0,590.38,456.6
2018,4,25,11,45,320.5,407.0,2.25,13.85,697.0,633.71,490.07
2018,4,25,12,0,388.0,380.0,2.3,14.0,733.0,679.43,524.85
2018,4,25,12,15,406.5,372.0,2.4,14.0,741.0,707.08,545.67
2018,4,25,12,30,425.0,364.0,2.5,14.0,749.0,731.99,564.7
2018,4,25,12,45,508.5,322.5,2.55,14.0,778.5,781.57,602.96
2018,4,25,13,0,592.0,281.0,2.6,14.0,808.0,832.05,641.42
2018,4,25,13,15,702.0,224.0,2.65,13.95,837.5,890.94,685.86
2018,4,25,13,30,812.0,167.0,2.7,13.9,867.0,942.52,722.11
2018,4,25,13,45,845.5,146.0,2.75,13.8,857.0,961.51,736.11
2018,4,25,14,0,879.0,125.0,2.8,13.7,847.0,969.43,742.99
2018,4,25,14,15,877.5,120.0,2.9,13.6,818.0,965.48,742.41
2018,4,25,14,30,876.0,115.0,3.0,13.5,789.0,958.3,739.8
2018,4,25,14,45,864.0,113.5,3.05,13.35,751.0,941.95,730.68
2018,4,25,15,0,852.0,112.0,3.1,13.2,713.0,930.64,725.21
2018,4,25,15,15,837.0,109.5,3.1,13.2,670.0,904.91,708.82
2018,4,25,15,30,822.0,107.0,3.1,13.2,627.0,876.67,690.73
2018,4,25,15,45,800.5,104.0,3.2,12.8,579.0,839.85,667.96
2018,4,25,16,0,779.0,101.0,3.3,12.4,531.0,801.21,643.49
2018,4,25,16,15,749.5,98.5,3.35,12.2,480.5,754.96,612.1
2018,4,25,16,30,720.0,96.0,3.4,12.0,430.0,712.39,582.88
2018,4,25,16,45,660.0,94.5,3.4,11.75,372.5,643.19,532.22
2018,4,25,17,0,600.0,93.0,3.4,11.5,315.0,575.81,481.2
2018,4,25,17,15,477.0,90.5,3.35,11.2,250.0,460.69,388.47
2018,4,25,17,30,354.0,88.0,3.3,10.9,185.0,360.75,305.03
2018,4,25,17,45,292.5,73.5,3.25,10.55,142.0,292.37,246.43
2018,4,25,18,0,231.0,59.0,3.2,10.2,99.0,228.74,190.08
2018,4,25,18,15,160.5,43.0,3.1,10.0,66.5,152.6,121.99
2018,4,25,18,30,90.0,27.0,3.0,9.8,34.0,90.4,54.31
2018,4,25,18,45,48.5,14.5,2.9,9.55,18.0,34.75,0.0
2018,4,25,19,0,7.0,2.0,2.8,9.3,2.0,0.0,0.0
2018,4,25,19,15,3.5,1.0,2.8,9.2,1.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.85,8.85,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.95,8.7,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.0,8.55,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.05,8.45,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.1,8.35,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.1,8.25,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.05,8.2,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.95,8.15,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.85,8.05,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.75,7.95,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.65,7.8,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.6,7.65,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.6,7.55,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.6,7.45,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.6,7.35,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.6,7.25,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.6,7.15,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,4,26,5,15,3.0,2.0,2.7,7.35,2.0,0.0,0.0
2018,4,26,5,30,6.0,4.0,2.8,7.6,4.0,3.81,0.0
2018,4,26,5,45,3.0,8.0,2.95,7.85,8.0,7.51,0.0
2018,4,26,6,0,0.0,12.0,3.1,8.1,12.0,11.11,4.07
2018,4,26,6,15,0.0,18.5,3.15,8.3,18.5,17.14,9.81
2018,4,26,6,30,0.0,25.0,3.2,8.5,25.0,23.18,15.49
2018,4,26,6,45,0.0,35.0,3.2,8.75,35.0,32.48,24.08
2018,4,26,7,0,0.0,45.0,3.2,9.0,45.0,41.8,32.56
2018,4,26,7,15,0.0,55.5,3.2,9.2,55.5,51.59,41.36
2018,4,26,7,30,0.0,66.0,3.2,9.4,66.0,61.39,50.04
2018,4,26,7,45,0.0,79.5,3.2,9.6,79.5,74.01,58.24
2018,4,26,8,0,0.0,93.0,3.2,9.8,93.0,86.21,68.36
2018,4,26,8,15,4.0,139.5,3.2,10.05,142.0,127.08,102.3
2018,4,26,8,30,8.0,186.0,3.2,10.3,191.0,167.77,135.49
2018,4,26,8,45,10.5,203.5,3.2,10.55,210.5,184.73,148.81
2018,4,26,9,0,13.0,221.0,3.2,10.8,230.0,202.05,162.4
2018,4,26,9,15,13.0,228.0,3.25,11.05,237.5,209.98,168.38
2018,4,26,9,30,13.0,235.0,3.3,11.3,245.0,217.82,174.29
2018,4,26,9,45,15.0,252.5,3.3,11.5,264.0,235.6,188.17
2018,4,26,10,0,17.0,270.0,3.3,11.7,283.0,253.68,202.19
2018,4,26,10,15,44.0,315.5,3.35,11.85,352.0,305.02,242.77
2018,4,26,10,30,71.0,361.0,3.4,12.0,421.0,364.5,289.23
2018,4,26,10,45,255.0,344.0,3.5,12.15,566.5,468.35,372.53
2018,4,26,11,0,439.0,327.0,3.6,12.3,712.0,592.79,469.98
2018,4,26,11,15,524.0,297.5,3.65,12.4,764.5,650.36,514.73
2018,4,26,11,30,609.0,268.0,3.7,12.5,817.0,711.08,561.79
2018,4,26,11,45,676.0,240.5,3.8,12.6,853.5,764.2,602.7
2018,4,26,12,0,743.0,213.0,3.9,12.7,890.0,818.7,644.32
2018,4,26,12,15,835.0,165.5,3.95,12.7,925.0,873.69,683.97
2018,4,26,12,30,927.0,118.0,4.0,12.7,960.0,926.53,721.57
2018,4,26,12,45,834.0,164.0,4.05,12.7,916.0,915.78,714.04
2018,4,26,13,0,741.0,210.0,4.1,12.7,872.0,899.24,702.96
2018,4,26,13,15,635.5,256.5,4.1,12.7,816.5,863.41,676.56
2018,4,26,13,30,530.0,303.0,4.1,12.7,761.0,821.34,644.06
2018,4,26,13,45,585.5,267.0,4.15,12.65,760.0,847.73,666.43
2018,4,26,14,0,641.0,231.0,4.2,12.6,759.0,870.52,685.86
2018,4,26,14,15,735.5,183.5,4.2,12.55,767.5,913.91,718.37
2018,4,26,14,30,830.0,136.0,4.2,12.5,776.0,947.51,743.35
2018,4,26,14,45,830.5,128.5,4.2,12.45,742.5,936.84,736.99
2018,4,26,15,0,831.0,121.0,4.2,12.4,709.0,922.99,728.83
2018,4,26,15,15,836.0,111.5,4.2,12.4,672.5,907.82,719.7
2018,4,26,15,30,841.0,102.0,4.2,12.4,636.0,889.35,708.26
2018,4,26,15,45,786.5,108.5,4.2,12.15,578.5,834.2,670.54
2018,4,26,16,0,732.0,115.0,4.2,11.9,521.0,783.17,635.49
2018,4,26,16,15,560.0,139.5,4.2,11.7,433.0,651.56,537.28
2018,4,26,16,30,388.0,164.0,4.2,11.5,345.0,522.68,434.84
2018,4,26,16,45,389.0,143.5,4.15,11.3,306.5,488.98,410.01
2018,4,26,17,0,390.0,123.0,4.1,11.1,268.0,453.69,382.79
2018,4,26,17,15,361.0,106.5,4.05,10.85,225.0,400.97,339.88
2018,4,26,17,30,332.0,90.0,4.0,10.6,182.0,349.36,296.62
2018,4,26,17,45,333.0,72.5,3.9,10.3,148.0,316.32,267.69
2018,4,26,18,0,334.0,55.0,3.8,10.0,114.0,282.21,236.02
2018,4,26,18,15,275.0,42.5,3.75,9.8,80.5,223.09,180.75
2018,4,26,18,30,216.0,30.0,3.7,9.6,47.0,166.29,109.02
2018,4,26,18,45,113.5,16.0,3.6,9.4,24.5,64.44,0.0
2018,4,26,19,0,11.0,2.0,3.5,9.2,2.0,0.0,0.0
2018,4,26,19,15,5.5,1.0,3.55,9.2,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.65,9.2,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.75,9.2,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,3.9,9.25,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,4.05,9.35,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,4.15,9.45,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,4.15,9.95,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,4.05,10.05,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.7,10.15,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.45,10.2,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,27,5,15,38.5,6.5,1.8,10.4,7.5,0.0,0.0
2018,4,27,5,30,77.0,13.0,1.8,10.8,15.0,12.39,0.0
2018,4,27,5,45,203.0,27.0,1.8,11.15,48.0,21.33,8.29
2018,4,27,6,0,329.0,41.0,1.8,11.5,81.0,33.2,23.15
2018,4,27,6,15,423.5,50.0,1.9,11.8,127.0,38.62,28.75
2018,4,27,6,30,518.0,59.0,2.0,12.1,173.0,43.84,33.78
2018,4,27,6,45,453.0,78.0,2.05,12.35,197.0,56.58,45.35
2018,4,27,7,0,388.0,97.0,2.1,12.6,221.0,68.58,56.04
2018,4,27,7,15,242.5,127.0,2.1,12.8,209.0,94.17,78.59
2018,4,27,7,30,97.0,157.0,2.1,13.0,197.0,120.45,101.33
2018,4,27,7,45,179.0,172.5,2.1,13.2,258.5,142.66,109.62
2018,4,27,8,0,261.0,188.0,2.1,13.4,320.0,166.85,123.09
2018,4,27,8,15,374.0,187.0,2.15,13.55,397.0,193.23,138.59
2018,4,27,8,30,487.0,186.0,2.2,13.7,474.0,238.96,172.08
2018,4,27,8,45,559.0,178.0,2.2,13.9,533.0,279.12,204.51
2018,4,27,9,0,631.0,170.0,2.2,14.1,592.0,326.71,244.01
2018,4,27,9,15,695.0,161.5,2.25,14.2,652.5,378.21,287.33
2018,4,27,9,30,759.0,153.0,2.3,14.3,713.0,435.63,335.11
2018,4,27,9,45,724.5,174.0,2.3,14.4,729.0,477.19,370.45
2018,4,27,10,0,690.0,195.0,2.3,14.5,745.0,514.93,401.6
2018,4,27,10,15,704.0,199.0,2.35,14.6,777.0,561.5,438.7
2018,4,27,10,30,718.0,203.0,2.4,14.7,809.0,608.3,475.11
2018,4,27,10,45,760.5,190.5,2.4,14.8,847.0,659.13,514.01
2018,4,27,11,0,803.0,178.0,2.4,14.9,885.0,712.52,554.03
2018,4,27,11,15,826.0,169.5,2.45,14.95,906.5,755.11,585.86
2018,4,27,11,30,849.0,161.0,2.5,15.0,928.0,797.22,616.35
2018,4,27,11,45,862.5,156.5,2.5,15.05,940.0,834.7,641.98
2018,4,27,12,0,876.0,152.0,2.5,15.1,952.0,866.65,663.64
2018,4,27,12,15,872.0,154.0,2.55,15.1,949.5,891.16,680.68
2018,4,27,12,30,868.0,156.0,2.6,15.1,947.0,918.66,699.87
2018,4,27,12,45,861.0,158.5,2.65,15.1,936.0,936.3,712.34
2018,4,27,13,0,854.0,161.0,2.7,15.1,925.0,950.93,722.94
2018,4,27,13,15,850.5,159.5,2.8,15.05,908.5,961.71,731.64
2018,4,27,13,30,847.0,158.0,2.9,15.0,892.0,969.4,738.41
2018,4,27,13,45,840.5,156.0,2.95,14.95,867.5,970.65,740.51
2018,4,27,14,0,834.0,154.0,3.0,14.9,843.0,968.75,740.65
2018,4,27,14,15,825.5,151.5,3.1,14.8,812.0,961.32,737.7
2018,4,27,14,30,817.0,149.0,3.2,14.7,781.0,950.84,732.76
2018,4,27,14,45,805.5,145.5,3.25,14.6,743.5,933.51,722.77
2018,4,27,15,0,794.0,142.0,3.3,14.5,706.0,913.37,710.89
2018,4,27,15,15,777.0,139.0,3.3,14.5,663.0,886.07,693.36
2018,4,27,15,30,760.0,136.0,3.3,14.5,620.0,861.72,677.95
2018,4,27,15,45,740.5,131.5,3.35,14.2,574.0,826.38,655.53
2018,4,27,16,0,721.0,127.0,3.4,13.9,528.0,789.29,631.58
2018,4,27,16,15,696.5,120.5,3.4,13.65,478.5,744.19,600.9
2018,4,27,16,30,672.0,114.0,3.4,13.4,429.0,698.11,568.94
2018,4,27,16,45,637.0,107.0,3.4,13.2,377.5,642.68,528.92
2018,4,27,17,0,602.0,100.0,3.4,13.0,326.0,587.54,487.51
2018,4,27,17,15,553.0,91.5,3.35,12.7,274.5,521.53,435.6
2018,4,27,17,30,504.0,83.0,3.3,12.4,223.0,457.52,383.49
2018,4,27,17,45,434.0,72.5,3.2,12.15,175.0,379.1,317.39
2018,4,27,18,0,364.0,62.0,3.1,11.9,127.0,309.52,256.36
2018,4,27,18,15,261.5,47.5,2.95,11.6,86.5,223.45,179.79
2018,4,27,18,30,159.0,33.0,2.8,11.3,46.0,144.69,96.97
2018,4,27,18,45,84.5,18.5,2.7,11.05,25.0,54.41,0.0
2018,4,27,19,0,10.0,4.0,2.6,10.8,4.0,0.0,0.0
2018,4,27,19,15,5.0,2.0,2.55,10.75,2.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.5,10.45,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,28,5,15,26.5,6.0,2.1,10.55,7.0,0.0,0.0
2018,4,28,5,30,53.0,12.0,2.2,10.9,14.0,11.44,0.0
2018,4,28,5,45,147.0,28.0,2.25,11.2,44.0,22.04,9.82
2018,4,28,6,0,241.0,44.0,2.3,11.5,74.0,34.07,24.0
2018,4,28,6,15,256.5,58.5,2.45,11.75,104.0,44.28,33.8
2018,4,28,6,30,272.0,73.0,2.6,12.0,134.0,53.97,42.86
2018,4,28,6,45,212.5,99.0,2.75,12.25,154.0,75.76,62.5
2018,4,28,7,0,153.0,125.0,2.9,12.5,174.0,98.21,82.4
2018,4,28,7,15,182.5,144.0,2.95,12.65,213.0,111.66,94.07
2018,4,28,7,30,212.0,163.0,3.0,12.8,252.0,116.85,98.29
2018,4,28,7,45,220.0,181.5,3.05,12.95,284.0,143.56,109.08
2018,4,28,8,0,228.0,200.0,3.1,13.1,316.0,172.85,129.62
2018,4,28,8,15,206.5,224.5,3.15,13.25,337.5,210.76,160.65
2018,4,28,8,30,185.0,249.0,3.2,13.4,359.0,238.7,184.31
2018,4,28,8,45,106.5,249.0,3.2,13.5,313.5,231.89,182.0
2018,4,28,9,0,28.0,249.0,3.2,13.6,268.0,222.73,176.82
2018,4,28,9,15,42.5,284.0,3.25,13.7,314.5,259.65,205.81
2018,4,28,9,30,57.0,319.0,3.3,13.8,361.0,298.53,236.1
2018,4,28,9,45,64.0,341.0,3.35,13.95,390.5,325.56,256.94
2018,4,28,10,0,71.0,363.0,3.4,14.1,420.0,353.54,278.44
2018,4,28,10,15,87.0,384.0,3.45,14.15,456.0,386.71,304.0
2018,4,28,10,30,103.0,405.0,3.5,14.2,492.0,421.58,330.74
2018,4,28,10,45,177.0,417.5,3.55,14.25,571.5,485.24,380.23
2018,4,28,11,0,251.0,430.0,3.6,14.3,651.0,556.57,434.96
2018,4,28,11,15,383.0,382.0,3.65,14.35,725.5,625.93,489.52
2018,4,28,11,30,515.0,334.0,3.7,14.4,800.0,702.88,549.22
2018,4,28,11,45,706.0,237.5,3.7,14.45,881.0,788.6,616.27
2018,4,28,12,0,897.0,141.0,3.7,14.5,962.0,875.99,679.83
2018,4,28,12,15,901.5,137.5,3.75,14.45,961.5,902.99,698.63
2018,4,28,12,30,906.0,134.0,3.8,14.4,961.0,927.46,716.14
2018,4,28,12,45,910.5,129.0,3.85,14.35,953.0,947.79,730.84
2018,4,28,13,0,915.0,124.0,3.9,14.3,945.0,965.21,743.64
2018,4,28,13,15,645.0,235.0,3.95,14.25,808.5,853.59,665.19
2018,4,28,13,30,375.0,346.0,4.0,14.2,672.0,712.29,556.99
2018,4,28,13,45,218.5,340.0,4.0,14.1,528.5,565.46,445.76
2018,4,28,14,0,62.0,334.0,4.0,14.0,385.0,392.86,310.45
2018,4,28,14,15,46.0,306.0,4.0,13.85,343.0,350.86,278.56
2018,4,28,14,30,30.0,278.0,4.0,13.7,301.0,308.26,245.33
2018,4,28,14,45,104.5,275.5,4.0,13.6,350.5,390.49,313.6
2018,4,28,15,0,179.0,273.0,4.0,13.5,400.0,459.03,370.11
2018,4,28,15,15,472.0,199.0,4.0,13.5,507.0,673.72,543.69
2018,4,28,15,30,765.0,125.0,4.0,13.5,614.0,850.13,677.35
2018,4,28,15,45,739.5,123.5,4.0,13.2,567.5,817.28,654.56
2018,4,28,16,0,714.0,122.0,4.0,12.9,521.0,778.59,628.69
2018,4,28,16,15,663.0,121.5,3.95,12.75,465.0,718.65,585.84
2018,4,28,16,30,612.0,121.0,3.9,12.6,409.0,659.17,542.59
2018,4,28,16,45,581.0,110.5,3.9,12.45,358.5,604.61,502.15
2018,4,28,17,0,550.0,100.0,3.9,12.3,308.0,550.26,460.28
2018,4,28,17,15,559.0,86.5,3.75,12.05,270.5,521.04,437.6
2018,4,28,17,30,568.0,73.0,3.6,11.8,233.0,489.55,411.68
2018,4,28,17,45,494.0,65.0,3.5,11.6,183.0,410.88,344.99
2018,4,28,18,0,420.0,57.0,3.4,11.4,133.0,336.93,280.12
2018,4,28,18,15,253.0,44.0,3.3,11.2,85.5,213.94,172.89
2018,4,28,18,30,86.0,31.0,3.2,11.0,38.0,97.03,65.48
2018,4,28,18,45,48.0,17.0,3.05,10.85,20.5,37.18,0.0
2018,4,28,19,0,10.0,3.0,2.9,10.7,3.0,0.0,0.0
2018,4,28,19,15,5.0,1.5,2.9,10.6,1.5,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.8,10.15,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.75,9.9,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,2.7,9.95,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,2.75,10.35,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.75,10.3,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.65,10.2,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,29,5,15,30.5,7.5,2.65,10.3,8.5,0.0,0.0
2018,4,29,5,30,61.0,15.0,2.8,10.5,17.0,14.3,0.0
2018,4,29,5,45,112.5,30.0,2.95,10.65,41.5,24.64,12.58
2018,4,29,6,0,164.0,45.0,3.1,10.8,66.0,36.43,26.21
2018,4,29,6,15,246.0,57.5,3.15,11.0,105.5,43.36,33.12
2018,4,29,6,30,328.0,70.0,3.2,11.2,145.0,51.65,40.94
2018,4,29,6,45,192.0,94.0,3.3,11.35,140.5,72.19,59.54
2018,4,29,7,0,56.0,118.0,3.4,11.5,136.0,98.22,82.75
2018,4,29,7,15,76.0,133.0,3.45,11.7,162.0,110.22,93.14
2018,4,29,7,30,96.0,148.0,3.5,11.9,188.0,114.79,96.82
2018,4,29,7,45,63.0,138.0,3.55,12.1,165.5,121.11,95.31
2018,4,29,8,0,30.0,128.0,3.6,12.3,143.0,115.05,90.51
2018,4,29,8,15,75.5,179.5,3.6,12.5,223.0,165.38,129.82
2018,4,29,8,30,121.0,231.0,3.6,12.7,303.0,213.06,166.76
2018,4,29,8,45,71.0,222.5,3.65,12.9,265.5,209.84,165.95
2018,4,29,9,0,21.0,214.0,3.7,13.1,228.0,199.14,158.49
2018,4,29,9,15,28.5,237.0,3.7,13.25,257.5,217.48,172.87
2018,4,29,9,30,36.0,260.0,3.7,13.4,287.0,242.87,192.84
2018,4,29,9,45,154.0,308.0,3.7,13.55,430.5,336.2,266.27
2018,4,29,10,0,272.0,356.0,3.7,13.7,574.0,441.25,348.02
2018,4,29,10,15,416.0,317.5,3.7,13.75,664.5,504.1,397.89
2018,4,29,10,30,560.0,279.0,3.7,13.8,755.0,582.69,459.87
2018,4,29,10,45,656.5,239.5,3.7,13.85,810.5,638.25,503.84
2018,4,29,11,0,753.0,200.0,3.7,13.9,866.0,700.82,552.72
2018,4,29,11,15,826.0,165.5,3.75,13.95,906.5,755.65,595.2
2018,4,29,11,30,899.0,131.0,3.8,14.0,947.0,810.48,635.2
2018,4,29,11,45,901.0,130.5,3.8,14.05,953.0,842.82,657.72
2018,4,29,12,0,903.0,130.0,3.8,14.1,959.0,872.86,678.67
2018,4,29,12,15,906.5,127.5,3.8,14.1,958.5,899.87,697.57
2018,4,29,12,30,910.0,125.0,3.8,14.1,958.0,924.3,714.67
2018,4,29,12,45,876.0,139.0,3.85,14.1,934.0,928.28,717.8
2018,4,29,13,0,842.0,153.0,3.9,14.1,910.0,935.39,723.4
2018,4,29,13,15,876.5,133.5,3.9,14.15,908.5,955.91,738.07
2018,4,29,13,30,911.0,114.0,3.9,14.2,907.0,980.34,755.43
2018,4,29,13,45,906.5,112.5,3.95,14.2,883.0,983.33,758.4
2018,4,29,14,0,902.0,111.0,4.0,14.2,859.0,983.1,759.45
2018,4,29,14,15,895.5,108.5,4.0,14.15,828.0,976.68,756.18
2018,4,29,14,30,889.0,106.0,4.0,14.1,797.0,967.08,750.87
2018,4,29,14,45,879.5,104.5,4.05,14.1,760.5,952.68,742.48
2018,4,29,15,0,870.0,103.0,4.1,14.1,724.0,935.37,732.14
2018,4,29,15,15,856.5,100.0,4.1,14.1,681.0,909.9,715.75
2018,4,29,15,30,843.0,97.0,4.1,14.1,638.0,889.52,703.09
2018,4,29,15,45,825.5,94.0,4.2,13.9,591.0,855.57,681.5
2018,4,29,16,0,808.0,91.0,4.3,13.7,544.0,819.62,658.47
2018,4,29,16,15,785.0,87.0,4.3,13.5,494.0,776.12,628.79
2018,4,29,16,30,762.0,83.0,4.3,13.3,444.0,731.4,597.7
2018,4,29,16,45,731.0,79.0,4.3,13.15,392.5,679.55,560.34
2018,4,29,17,0,700.0,75.0,4.3,13.0,341.0,631.45,524.98
2018,4,29,17,15,654.5,69.5,4.25,12.7,289.0,568.14,476.44
2018,4,29,17,30,609.0,64.0,4.2,12.4,237.0,506.64,426.26
2018,4,29,17,45,541.0,57.5,4.15,12.1,187.5,432.09,363.21
2018,4,29,18,0,473.0,51.0,4.1,11.8,138.0,361.96,301.45
2018,4,29,18,15,366.5,41.5,3.95,11.55,96.0,272.73,221.56
2018,4,29,18,30,260.0,32.0,3.8,11.3,54.0,192.14,137.34
2018,4,29,18,45,144.0,18.5,3.7,11.0,29.5,80.84,0.0
2018,4,29,19,0,28.0,5.0,3.6,10.7,5.0,0.0,0.0
2018,4,29,19,15,14.0,2.5,3.45,10.6,2.5,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,3.05,10.05,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.95,9.9,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,2.8,9.75,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.75,9.6,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.95,9.45,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,3.0,9.35,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,3.0,9.25,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,3.0,8.95,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,3.0,8.85,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.95,8.8,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.85,8.8,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,4,30,5,15,30.5,7.5,2.95,9.05,8.5,0.0,0.0
2018,4,30,5,30,61.0,15.0,3.1,9.3,17.0,14.3,0.0
2018,4,30,5,45,129.5,30.0,3.2,9.55,44.0,23.53,12.49
2018,4,30,6,0,198.0,45.0,3.3,9.8,71.0,34.63,24.83
2018,4,30,6,15,244.0,61.0,3.25,10.05,107.5,46.0,35.66
2018,4,30,6,30,290.0,77.0,3.2,10.3,144.0,56.83,45.78
2018,4,30,6,45,343.0,90.5,3.2,10.5,189.5,65.27,53.52
2018,4,30,7,0,396.0,104.0,3.2,10.7,235.0,73.28,60.67
2018,4,30,7,15,330.0,132.0,3.1,11.0,253.5,97.68,82.25
2018,4,30,7,30,264.0,160.0,3.0,11.3,272.0,115.95,98.03
2018,4,30,7,45,265.0,185.0,2.9,11.55,309.5,150.68,113.49
2018,4,30,8,0,266.0,210.0,2.8,11.8,347.0,186.06,139.22
2018,4,30,8,15,288.0,229.5,2.75,12.0,391.0,221.63,166.53
2018,4,30,8,30,310.0,249.0,2.7,12.2,435.0,259.77,197.15
2018,4,30,8,45,373.0,251.0,2.6,12.4,492.0,298.58,227.62
2018,4,30,9,0,436.0,253.0,2.5,12.6,549.0,336.96,258.58
2018,4,30,9,15,397.0,282.5,2.55,12.75,564.0,377.7,293.45
2018,4,30,9,30,358.0,312.0,2.6,12.9,579.0,408.17,319.19
2018,4,30,9,45,505.0,270.0,2.65,13.05,666.0,460.51,360.89
2018,4,30,10,0,652.0,228.0,2.7,13.2,753.0,529.02,415.38
2018,4,30,10,15,614.5,255.5,2.75,13.3,763.5,564.82,443.64
2018,4,30,10,30,577.0,283.0,2.8,13.4,774.0,598.0,469.15
2018,4,30,10,45,736.5,208.5,2.8,13.5,851.5,665.26,522.52
2018,4,30,11,0,896.0,134.0,2.8,13.6,929.0,744.05,583.52
2018,4,30,11,15,899.0,134.5,2.85,13.65,942.5,782.18,611.11
2018,4,30,11,30,902.0,135.0,2.9,13.7,956.0,818.39,636.53
2018,4,30,11,45,903.0,135.0,2.9,13.75,961.5,850.47,658.61
2018,4,30,12,0,904.0,135.0,2.9,13.8,967.0,880.21,678.97
2018,4,30,12,15,903.0,135.5,2.95,13.85,965.0,906.21,697.08
2018,4,30,12,30,902.0,136.0,3.0,13.9,963.0,929.54,713.38
2018,4,30,12,45,899.0,135.5,3.1,13.95,953.0,947.32,726.32
2018,4,30,13,0,896.0,135.0,3.2,14.0,943.0,962.12,737.36
2018,4,30,13,15,891.0,135.0,3.3,14.0,925.5,972.52,745.65
2018,4,30,13,30,886.0,135.0,3.4,14.0,908.0,979.81,751.96
2018,4,30,13,45,879.5,133.5,3.5,14.0,883.0,981.03,754.24
2018,4,30,14,0,873.0,132.0,3.6,14.0,858.0,979.09,754.51
2018,4,30,14,15,863.5,130.5,3.7,13.95,826.5,971.18,750.91
2018,4,30,14,30,854.0,129.0,3.8,13.9,795.0,968.5,751.12
2018,4,30,14,45,842.0,127.0,3.9,13.85,757.5,951.8,741.55
2018,4,30,15,0,830.0,125.0,4.0,13.8,720.0,932.27,730.09
2018,4,30,15,15,814.5,122.0,4.0,13.8,677.0,905.68,712.91
2018,4,30,15,30,799.0,119.0,4.0,13.8,634.0,876.66,693.98
2018,4,30,15,45,778.5,115.5,4.2,13.6,586.5,840.41,671.09
2018,4,30,16,0,758.0,112.0,4.4,13.4,539.0,806.78,650.32
2018,4,30,16,15,731.0,108.0,4.5,13.2,489.0,761.48,619.61
2018,4,30,16,30,704.0,104.0,4.6,13.0,439.0,715.32,587.61
2018,4,30,16,45,668.5,98.5,4.65,12.8,387.0,660.2,547.57
2018,4,30,17,0,633.0,93.0,4.7,12.6,335.0,605.4,506.71
2018,4,30,17,15,583.5,86.0,4.7,12.3,283.5,539.61,454.6
2018,4,30,17,30,534.0,79.0,4.7,12.0,232.0,475.87,402.25
2018,4,30,17,45,462.5,70.0,4.65,11.65,183.0,398.56,336.59
2018,4,30,18,0,391.0,61.0,4.6,11.3,134.0,325.08,272.0
2018,4,30,18,15,284.5,48.0,4.5,11.0,92.5,236.87,193.18
2018,4,30,18,30,178.0,35.0,4.4,10.7,51.0,159.29,115.7
2018,4,30,18,45,94.0,19.5,4.3,10.45,27.5,60.02,0.0
2018,4,30,19,0,10.0,4.0,4.2,10.2,4.0,3.81,0.0
2018,4,30,19,15,5.0,2.0,4.15,10.1,2.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,4.05,9.9,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,3.85,9.7,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,3.45,9.35,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,3.35,9.2,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.95,8.6,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,2.8,8.45,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,2.65,8.35,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,2.5,8.25,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,2.35,8.2,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,2.25,8.2,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,2.2,8.15,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,2.2,8.05,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,2.25,7.95,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.35,7.85,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,5,1,5,15,32.0,8.5,2.5,8.15,10.0,8.1,0.0
2018,5,1,5,30,64.0,17.0,2.6,8.5,20.0,16.2,0.0
2018,5,1,5,45,145.5,32.0,2.65,8.9,49.0,25.11,14.31
2018,5,1,6,0,227.0,47.0,2.7,9.3,78.0,36.18,26.34
2018,5,1,6,15,325.0,59.5,2.75,9.6,124.5,44.85,34.74
2018,5,1,6,30,423.0,72.0,2.8,9.9,171.0,53.16,42.56
2018,5,1,6,45,507.5,78.5,2.85,10.2,226.5,56.64,45.81
2018,5,1,7,0,592.0,85.0,2.9,10.5,282.0,58.88,47.76
2018,5,1,7,15,635.5,90.5,2.9,10.9,334.5,60.11,48.69
2018,5,1,7,30,679.0,96.0,2.9,11.3,387.0,66.02,53.73
2018,5,1,7,45,711.0,100.0,2.95,11.65,438.5,108.49,62.72
2018,5,1,8,0,743.0,104.0,3.0,12.0,490.0,154.66,92.38
2018,5,1,8,15,766.5,108.0,3.0,12.35,539.5,208.43,135.14
2018,5,1,8,30,790.0,112.0,3.0,12.7,589.0,258.85,178.43
2018,5,1,8,45,808.0,115.0,3.0,13.0,634.5,309.27,223.32
2018,5,1,9,0,826.0,118.0,3.0,13.3,680.0,361.23,269.54
2018,5,1,9,15,843.0,118.5,2.95,13.55,721.5,412.06,314.28
2018,5,1,9,30,860.0,119.0,2.9,13.8,763.0,463.86,358.77
2018,5,1,9,45,875.0,118.0,2.9,14.1,799.0,518.44,404.19
2018,5,1,10,0,890.0,117.0,2.9,14.4,835.0,568.42,444.98
2018,5,1,10,15,896.5,119.0,2.85,14.55,863.5,616.04,482.93
2018,5,1,10,30,903.0,121.0,2.8,14.7,892.0,662.67,519.09
2018,5,1,10,45,908.0,122.0,2.75,14.9,913.5,706.31,552.0
2018,5,1,11,0,913.0,123.0,2.7,15.1,935.0,748.45,583.02
2018,5,1,11,15,915.0,124.5,2.7,15.25,948.5,787.18,610.05
2018,5,1,11,30,917.0,126.0,2.7,15.4,962.0,823.89,635.0
2018,5,1,11,45,917.5,126.5,2.7,15.5,968.0,856.33,656.92
2018,5,1,12,0,918.0,127.0,2.7,15.6,974.0,886.36,677.1
2018,5,1,12,15,920.0,126.0,2.75,15.65,973.0,913.73,695.94
2018,5,1,12,30,922.0,125.0,2.8,15.7,972.0,938.48,713.01
2018,5,1,12,45,924.0,121.5,2.9,15.7,963.0,958.03,727.18
2018,5,1,13,0,926.0,118.0,3.0,15.7,954.0,974.61,739.47
2018,5,1,13,15,921.5,117.5,3.1,15.65,936.5,985.08,747.88
2018,5,1,13,30,917.0,117.0,3.2,15.6,919.0,992.33,754.3
2018,5,1,13,45,911.0,116.0,3.3,15.55,894.0,994.43,757.37
2018,5,1,14,0,905.0,115.0,3.4,15.5,869.0,993.28,758.4
2018,5,1,14,15,782.0,166.5,3.55,15.35,801.0,941.37,725.06
2018,5,1,14,30,659.0,218.0,3.7,15.2,733.0,885.59,688.74
2018,5,1,14,45,689.5,193.0,3.8,15.1,709.0,886.63,691.99
2018,5,1,15,0,720.0,168.0,3.9,15.0,685.0,883.67,692.09
2018,5,1,15,15,718.5,155.0,3.9,15.0,645.0,860.61,677.13
2018,5,1,15,30,717.0,142.0,3.9,15.0,605.0,834.72,660.26
2018,5,1,15,45,719.5,127.0,4.1,14.55,562.5,807.27,644.17
2018,5,1,16,0,722.0,112.0,4.3,14.1,520.0,776.87,625.8
2018,5,1,16,15,723.0,103.0,4.35,13.75,480.0,749.78,608.72
2018,5,1,16,30,724.0,94.0,4.4,13.4,440.0,720.24,589.46
2018,5,1,16,45,697.5,90.0,4.45,13.1,392.0,673.33,556.2
2018,5,1,17,0,671.0,86.0,4.5,12.8,344.0,626.12,521.88
2018,5,1,17,15,622.0,80.0,4.45,12.4,291.5,560.56,471.0
2018,5,1,17,30,573.0,74.0,4.4,12.0,239.0,497.0,419.21
2018,5,1,17,45,501.5,66.0,4.35,11.65,189.5,419.38,353.68
2018,5,1,18,0,430.0,58.0,4.3,11.3,140.0,346.34,289.68
2018,5,1,18,15,323.0,47.0,4.15,11.0,98.0,256.25,209.4
2018,5,1,18,30,216.0,36.0,4.0,10.7,56.0,179.22,132.68
2018,5,1,18,45,117.5,20.5,3.85,10.45,30.5,91.51,0.0
2018,5,1,19,0,19.0,5.0,3.7,10.2,5.0,12.33,0.0
2018,5,1,19,15,9.5,2.5,3.6,10.05,2.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,3.25,9.65,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.15,9.55,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,3.05,9.45,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.95,9.35,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.85,9.3,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,2.15,9.3,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,2,5,15,45.0,9.5,1.35,9.55,11.5,9.05,0.0
2018,5,2,5,30,90.0,19.0,1.4,9.8,23.0,18.11,0.0
2018,5,2,5,45,205.5,34.0,1.5,10.05,58.5,26.72,15.98
2018,5,2,6,0,321.0,49.0,1.6,10.3,94.0,37.82,27.76
2018,5,2,6,15,339.5,61.5,1.6,10.5,126.5,46.34,36.0
2018,5,2,6,30,358.0,74.0,1.6,10.7,159.0,54.43,43.6
2018,5,2,6,45,326.0,96.0,1.55,10.9,188.0,69.08,56.86
2018,5,2,7,0,294.0,118.0,1.5,11.1,217.0,88.63,74.25
2018,5,2,7,15,355.5,130.0,1.5,11.3,269.5,89.13,74.44
2018,5,2,7,30,417.0,142.0,1.5,11.5,322.0,100.06,76.5
2018,5,2,7,45,349.0,171.0,1.45,11.7,334.5,149.08,108.31
2018,5,2,8,0,281.0,200.0,1.4,11.9,347.0,183.22,135.52
2018,5,2,8,15,197.5,234.5,1.4,12.2,342.5,219.95,168.24
2018,5,2,8,30,114.0,269.0,1.4,12.5,338.0,240.3,187.81
2018,5,2,8,45,159.0,291.0,1.35,12.8,395.0,279.08,217.09
2018,5,2,9,0,204.0,313.0,1.3,13.1,452.0,322.78,250.36
2018,5,2,9,15,243.5,327.0,1.35,13.35,503.0,356.22,276.21
2018,5,2,9,30,283.0,341.0,1.4,13.6,554.0,400.89,310.76
2018,5,2,9,45,270.5,358.0,1.4,13.8,569.0,426.93,330.99
2018,5,2,10,0,258.0,375.0,1.4,14.0,584.0,451.8,349.91
2018,5,2,10,15,185.5,388.5,1.45,14.2,541.5,443.45,343.37
2018,5,2,10,30,113.0,402.0,1.5,14.4,499.0,422.84,327.21
2018,5,2,10,45,130.0,421.0,1.55,14.6,535.0,459.58,354.78
2018,5,2,11,0,147.0,440.0,1.6,14.8,571.0,497.97,382.94
2018,5,2,11,15,137.5,442.0,1.65,14.95,566.0,503.56,386.61
2018,5,2,11,30,128.0,444.0,1.7,15.1,561.0,508.16,389.75
2018,5,2,11,45,94.0,414.5,1.75,15.2,500.5,461.8,355.19
2018,5,2,12,0,60.0,385.0,1.8,15.3,440.0,412.21,317.99
2018,5,2,12,15,117.0,415.0,1.85,15.35,522.5,498.65,383.96
2018,5,2,12,30,174.0,445.0,1.9,15.4,605.0,585.35,447.99
2018,5,2,12,45,157.0,445.5,1.95,15.45,589.0,579.29,442.85
2018,5,2,13,0,140.0,446.0,2.0,15.5,573.0,572.05,437.57
2018,5,2,13,15,107.0,427.5,2.05,15.45,523.5,520.61,400.06
2018,5,2,13,30,74.0,409.0,2.1,15.4,474.0,475.34,366.69
2018,5,2,13,45,196.5,358.0,2.15,15.4,524.0,554.14,430.35
2018,5,2,14,0,319.0,307.0,2.2,15.4,574.0,633.39,492.56
2018,5,2,14,15,606.0,207.0,2.25,15.3,690.5,822.98,636.27
2018,5,2,14,30,893.0,107.0,2.3,15.2,807.0,976.33,741.79
2018,5,2,14,45,882.0,105.5,2.35,15.15,769.5,960.39,731.34
2018,5,2,15,0,871.0,104.0,2.4,15.1,732.0,941.57,720.8
2018,5,2,15,15,857.5,101.5,2.4,15.1,689.0,916.58,705.42
2018,5,2,15,30,844.0,99.0,2.4,15.1,646.0,896.79,693.72
2018,5,2,15,45,826.0,96.0,2.55,14.75,599.0,862.31,673.75
2018,5,2,16,0,808.0,93.0,2.7,14.4,552.0,825.85,652.01
2018,5,2,16,15,783.0,90.5,2.75,14.2,502.0,782.38,623.61
2018,5,2,16,30,758.0,88.0,2.8,14.0,452.0,737.8,593.84
2018,5,2,16,45,707.0,87.0,2.8,13.75,396.0,678.02,551.71
2018,5,2,17,0,656.0,86.0,2.8,13.5,340.0,616.02,506.74
2018,5,2,17,15,562.0,84.0,2.75,13.15,279.0,523.96,435.54
2018,5,2,17,30,468.0,82.0,2.7,12.8,218.0,437.01,365.36
2018,5,2,17,45,371.0,72.0,2.65,12.5,166.5,341.91,286.3
2018,5,2,18,0,274.0,62.0,2.6,12.2,115.0,259.15,215.03
2018,5,2,18,15,162.0,45.5,2.45,11.85,74.5,155.96,125.74
2018,5,2,18,30,50.0,29.0,2.3,11.5,34.0,65.13,45.52
2018,5,2,18,45,27.5,16.0,2.2,11.2,18.5,33.34,0.0
2018,5,2,19,0,5.0,3.0,2.1,10.9,3.0,4.86,0.0
2018,5,2,19,15,2.5,1.5,2.1,10.75,1.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.3,9.15,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.3,9.15,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,3,5,15,22.0,4.5,2.4,9.4,5.5,4.29,0.0
2018,5,3,5,30,44.0,9.0,2.5,9.6,11.0,6.96,0.0
2018,5,3,5,45,41.5,9.0,2.6,9.8,13.0,6.76,0.0
2018,5,3,6,0,39.0,9.0,2.7,10.0,15.0,6.59,0.19
2018,5,3,6,15,19.5,11.0,2.7,10.1,14.0,10.23,3.59
2018,5,3,6,30,0.0,13.0,2.7,10.2,13.0,12.04,5.31
2018,5,3,6,45,0.0,17.5,2.75,10.35,17.5,16.22,9.15
2018,5,3,7,0,0.0,22.0,2.8,10.5,22.0,20.4,12.94
2018,5,3,7,15,0.0,28.5,2.75,10.65,28.5,26.45,18.37
2018,5,3,7,30,0.0,35.0,2.7,10.8,35.0,32.5,22.47
2018,5,3,7,45,0.0,47.5,2.7,10.9,47.5,44.15,32.37
2018,5,3,8,0,0.0,60.0,2.7,11.0,60.0,55.82,42.17
2018,5,3,8,15,0.0,88.0,2.7,11.15,88.0,82.0,64.11
2018,5,3,8,30,0.0,116.0,2.7,11.3,116.0,107.1,84.85
2018,5,3,8,45,1.0,140.0,2.7,11.5,140.5,128.77,102.44
2018,5,3,9,0,2.0,164.0,2.7,11.7,165.0,150.57,119.95
2018,5,3,9,15,3.0,170.0,2.7,11.9,172.0,156.83,124.65
2018,5,3,9,30,4.0,176.0,2.7,12.1,179.0,163.19,129.47
2018,5,3,9,45,5.0,182.0,2.75,12.3,186.0,169.64,134.38
2018,5,3,10,0,6.0,188.0,2.8,12.5,193.0,176.19,139.38
2018,5,3,10,15,10.0,222.5,2.8,12.75,231.0,210.11,166.29
2018,5,3,10,30,14.0,257.0,2.8,13.0,269.0,244.55,193.27
2018,5,3,10,45,13.5,257.5,2.8,13.25,269.5,246.06,194.02
2018,5,3,11,0,13.0,258.0,2.8,13.5,270.0,247.45,194.8
2018,5,3,11,15,18.5,293.0,2.8,13.65,310.0,284.68,223.85
2018,5,3,11,30,24.0,328.0,2.8,13.8,350.0,322.7,253.13
2018,5,3,11,45,31.5,356.5,2.8,13.95,385.5,358.24,280.3
2018,5,3,12,0,39.0,385.0,2.8,14.1,421.0,394.84,308.06
2018,5,3,12,15,47.5,399.0,2.85,14.2,443.0,419.6,326.89
2018,5,3,12,30,56.0,413.0,2.9,14.3,465.0,445.02,346.24
2018,5,3,12,45,123.5,427.0,2.95,14.4,539.5,531.21,412.83
2018,5,3,13,0,191.0,441.0,3.0,14.5,614.0,614.39,475.78
2018,5,3,13,15,313.0,398.5,3.0,14.5,676.0,702.16,543.34
2018,5,3,13,30,435.0,356.0,3.0,14.5,738.0,791.81,610.94
2018,5,3,13,45,488.5,320.5,3.0,14.55,738.5,815.38,629.44
2018,5,3,14,0,542.0,285.0,3.0,14.6,739.0,836.36,646.7
2018,5,3,14,15,436.5,316.5,3.0,14.55,673.5,772.55,599.2
2018,5,3,14,30,331.0,348.0,3.0,14.5,608.0,696.83,543.09
2018,5,3,14,45,352.5,321.5,3.0,14.45,586.5,690.29,541.01
2018,5,3,15,0,374.0,295.0,3.0,14.4,565.0,681.45,536.83
2018,5,3,15,15,324.0,284.5,3.0,14.4,508.5,622.11,493.1
2018,5,3,15,30,274.0,274.0,3.0,14.4,452.0,563.02,449.13
2018,5,3,15,45,178.0,254.5,3.0,14.15,367.0,439.24,353.91
2018,5,3,16,0,82.0,235.0,3.0,13.9,282.0,319.42,258.59
2018,5,3,16,15,104.0,207.5,3.05,13.7,261.5,320.24,261.56
2018,5,3,16,30,126.0,180.0,3.1,13.5,241.0,305.61,251.73
2018,5,3,16,45,220.0,158.5,3.15,13.25,250.0,365.28,303.61
2018,5,3,17,0,314.0,137.0,3.2,13.0,259.0,404.39,338.16
2018,5,3,17,15,250.0,98.5,3.2,12.65,187.0,301.52,254.21
2018,5,3,17,30,186.0,60.0,3.2,12.3,115.0,214.42,181.14
2018,5,3,17,45,93.0,35.5,3.25,11.95,63.0,104.97,86.57
2018,5,3,18,0,0.0,11.0,3.3,11.6,11.0,10.18,3.09
2018,5,3,18,15,0.0,9.0,3.25,11.3,9.0,8.33,1.39
2018,5,3,18,30,0.0,7.0,3.2,11.0,7.0,6.48,0.0
2018,5,3,18,45,3.5,5.0,3.15,10.65,5.0,6.25,0.0
2018,5,3,19,0,7.0,3.0,3.1,10.3,3.0,5.67,0.0
2018,5,3,19,15,3.5,1.5,3.1,10.2,1.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,3.05,9.75,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,2.95,9.45,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
