Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,21,45,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,2.9,9.25,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,2.85,9.15,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.7,8.95,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.65,8.85,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.55,8.75,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.25,8.45,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.95,8.2,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.95,8.25,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,5,4,5,15,20.5,8.5,2.2,8.65,9.5,8.1,0.0
2018,5,4,5,30,41.0,17.0,2.4,9.0,19.0,14.27,0.0
2018,5,4,5,45,33.5,29.0,2.6,9.35,32.0,25.21,15.39
2018,5,4,6,0,26.0,41.0,2.8,9.7,45.0,36.79,27.02
2018,5,4,6,15,41.0,58.5,2.7,10.05,67.5,51.51,40.74
2018,5,4,6,30,56.0,76.0,2.6,10.4,90.0,65.97,54.04
2018,5,4,6,45,213.0,91.5,2.55,10.75,162.0,70.37,58.06
2018,5,4,7,0,370.0,107.0,2.5,11.1,234.0,74.78,61.89
2018,5,4,7,15,285.0,117.0,2.2,11.55,224.0,87.18,72.66
2018,5,4,7,30,200.0,127.0,1.9,12.0,214.0,97.21,74.72
2018,5,4,7,45,102.0,138.5,1.65,12.4,183.0,119.48,91.81
2018,5,4,8,0,4.0,150.0,1.4,12.8,152.0,135.12,107.75
2018,5,4,8,15,5.0,165.0,1.3,13.2,168.0,149.11,118.58
2018,5,4,8,30,6.0,180.0,1.2,13.6,184.0,163.27,129.43
2018,5,4,8,45,31.5,213.5,1.15,14.0,235.0,193.44,152.3
2018,5,4,9,0,57.0,247.0,1.1,14.4,286.0,232.19,181.91
2018,5,4,9,15,95.5,279.5,1.15,14.75,349.5,271.85,212.04
2018,5,4,9,30,134.0,312.0,1.2,15.1,413.0,322.27,250.43
2018,5,4,9,45,196.5,337.0,1.25,15.45,493.0,382.61,295.99
2018,5,4,10,0,259.0,362.0,1.3,15.8,573.0,443.45,341.51
2018,5,4,10,15,229.5,392.0,1.4,16.05,583.5,472.84,362.92
2018,5,4,10,30,200.0,422.0,1.5,16.3,594.0,494.14,378.15
2018,5,4,10,45,312.5,384.0,1.55,16.55,660.5,546.41,418.27
2018,5,4,11,0,425.0,346.0,1.6,16.8,727.0,608.51,465.05
2018,5,4,11,15,586.0,275.0,1.55,16.95,808.5,685.21,522.31
2018,5,4,11,30,747.0,204.0,1.5,17.1,890.0,771.47,584.86
2018,5,4,11,45,663.5,262.5,1.45,17.3,874.5,786.35,591.31
2018,5,4,12,0,580.0,321.0,1.4,17.5,859.0,796.22,594.74
2018,5,4,12,15,578.5,326.0,1.4,17.6,862.0,820.91,611.29
2018,5,4,12,30,577.0,331.0,1.4,17.7,865.0,843.89,626.4
2018,5,4,12,45,675.5,272.0,1.45,17.8,890.5,894.31,663.44
2018,5,4,13,0,774.0,213.0,1.5,17.9,916.0,944.25,697.69
2018,5,4,13,15,844.0,166.0,1.6,17.9,920.0,973.08,717.75
2018,5,4,13,30,914.0,119.0,1.7,17.9,924.0,996.06,734.34
2018,5,4,13,45,907.5,119.0,1.8,17.85,899.5,998.6,737.98
2018,5,4,14,0,901.0,119.0,1.9,17.8,875.0,997.95,739.88
2018,5,4,14,15,882.5,122.0,2.05,17.65,840.0,985.84,735.25
2018,5,4,14,30,864.0,125.0,2.2,17.5,805.0,970.8,728.71
2018,5,4,14,45,853.0,122.5,2.35,17.3,767.5,962.44,726.73
2018,5,4,15,0,842.0,120.0,2.5,17.1,730.0,943.01,717.15
2018,5,4,15,15,829.0,116.0,2.5,17.1,687.0,917.28,701.36
2018,5,4,15,30,816.0,112.0,2.5,17.1,644.0,889.01,683.83
2018,5,4,15,45,780.0,111.0,2.7,16.6,590.0,841.37,655.34
2018,5,4,16,0,744.0,110.0,2.9,16.1,536.0,792.6,625.25
2018,5,4,16,15,743.0,101.5,3.0,15.75,494.5,763.98,608.12
2018,5,4,16,30,742.0,93.0,3.1,15.4,453.0,732.99,588.7
2018,5,4,16,45,713.0,85.0,3.15,15.05,399.0,682.3,553.72
2018,5,4,17,0,684.0,77.0,3.2,14.7,345.0,627.54,514.71
2018,5,4,17,15,644.5,73.5,3.2,14.25,297.0,571.35,473.27
2018,5,4,17,30,605.0,70.0,3.2,13.8,249.0,516.42,429.86
2018,5,4,17,45,541.0,63.5,3.2,13.35,200.0,443.91,370.18
2018,5,4,18,0,477.0,57.0,3.2,12.9,151.0,375.3,311.27
2018,5,4,18,15,375.5,47.0,3.1,12.55,107.5,286.82,233.65
2018,5,4,18,30,274.0,37.0,3.0,12.2,64.0,209.11,159.42
2018,5,4,18,45,158.0,23.0,2.9,11.8,36.5,115.71,0.0
2018,5,4,19,0,42.0,9.0,2.8,11.4,9.0,25.5,0.0
2018,5,4,19,15,21.0,4.5,2.75,11.25,4.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.75,9.65,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,2.65,9.7,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,5,5,15,4.0,4.5,2.6,9.85,4.5,4.29,0.0
2018,5,5,5,30,8.0,9.0,2.6,10.0,9.0,8.45,0.0
2018,5,5,5,45,4.0,14.0,2.65,10.15,14.0,13.15,5.42
2018,5,5,6,0,0.0,19.0,2.7,10.3,19.0,17.61,10.01
2018,5,5,6,15,0.0,26.5,2.65,10.45,26.5,24.58,16.54
2018,5,5,6,30,0.0,34.0,2.6,10.6,34.0,31.55,23.01
2018,5,5,6,45,15.0,75.0,2.55,10.7,80.0,68.42,56.35
2018,5,5,7,0,30.0,116.0,2.5,10.8,126.0,97.51,82.26
2018,5,5,7,15,40.0,143.5,2.5,10.95,159.5,117.74,99.91
2018,5,5,7,30,50.0,171.0,2.5,11.1,193.0,139.41,112.35
2018,5,5,7,45,50.5,192.0,2.55,11.2,216.5,160.45,128.28
2018,5,5,8,0,51.0,213.0,2.6,11.3,240.0,181.76,144.98
2018,5,5,8,15,77.5,242.5,2.55,11.6,288.0,213.99,169.55
2018,5,5,8,30,104.0,272.0,2.5,11.9,336.0,249.45,196.83
2018,5,5,8,45,132.0,296.0,2.5,12.15,383.5,277.08,218.04
2018,5,5,9,0,160.0,320.0,2.5,12.4,431.0,315.5,248.05
2018,5,5,9,15,133.0,331.5,2.4,12.75,427.0,326.45,257.05
2018,5,5,9,30,106.0,343.0,2.3,13.1,423.0,341.06,268.42
2018,5,5,9,45,93.0,357.5,2.2,13.4,430.0,355.13,278.9
2018,5,5,10,0,80.0,372.0,2.1,13.7,437.0,367.99,288.14
2018,5,5,10,15,90.0,391.0,2.1,13.75,466.5,396.74,309.95
2018,5,5,10,30,100.0,410.0,2.1,13.8,496.0,426.59,332.35
2018,5,5,10,45,164.5,422.5,2.1,13.85,568.5,484.98,376.99
2018,5,5,11,0,229.0,435.0,2.1,13.9,641.0,552.67,427.81
2018,5,5,11,15,238.5,442.5,2.3,13.8,659.5,580.02,448.64
2018,5,5,11,30,248.0,450.0,2.5,13.7,678.0,607.36,469.71
2018,5,5,11,45,154.0,402.5,2.65,13.6,544.5,501.76,390.89
2018,5,5,12,0,60.0,355.0,2.8,13.5,411.0,384.54,301.13
2018,5,5,12,15,54.5,356.0,2.95,13.35,406.5,384.99,302.24
2018,5,5,12,30,49.0,357.0,3.1,13.2,402.0,385.02,302.51
2018,5,5,12,45,143.0,398.0,3.2,13.1,528.5,521.05,409.07
2018,5,5,13,0,237.0,439.0,3.3,13.0,655.0,655.65,511.08
2018,5,5,13,15,281.5,420.5,3.4,12.9,672.5,695.83,541.95
2018,5,5,13,30,326.0,402.0,3.5,12.8,690.0,727.89,567.64
2018,5,5,13,45,304.0,399.0,3.6,12.75,661.5,711.41,555.98
2018,5,5,14,0,282.0,396.0,3.7,12.7,633.0,693.47,543.51
2018,5,5,14,15,361.5,342.5,3.75,12.75,635.0,717.77,565.56
2018,5,5,14,30,441.0,289.0,3.8,12.8,637.0,751.98,594.37
2018,5,5,14,45,566.0,233.5,3.9,12.9,658.5,811.71,643.05
2018,5,5,15,0,691.0,178.0,4.0,13.0,680.0,871.77,689.39
2018,5,5,15,15,688.0,165.5,4.0,13.0,640.5,848.41,673.53
2018,5,5,15,30,685.0,153.0,4.0,13.0,601.0,822.41,656.34
2018,5,5,15,45,715.0,131.0,4.0,13.1,569.0,812.22,650.56
2018,5,5,16,0,745.0,109.0,4.0,13.2,537.0,793.41,638.37
2018,5,5,16,15,710.5,108.0,4.0,13.1,486.5,749.66,607.94
2018,5,5,16,30,676.0,107.0,4.0,13.0,436.0,701.48,573.8
2018,5,5,16,45,644.5,99.5,4.0,12.9,385.0,647.75,534.68
2018,5,5,17,0,613.0,92.0,4.0,12.8,334.0,594.18,494.76
2018,5,5,17,15,563.0,86.0,4.0,12.5,283.5,529.72,444.34
2018,5,5,17,30,513.0,80.0,4.0,12.2,233.0,467.4,393.73
2018,5,5,17,45,432.0,71.0,4.0,11.85,182.5,380.48,321.05
2018,5,5,18,0,351.0,62.0,4.0,11.5,132.0,305.22,255.73
2018,5,5,18,15,301.0,50.0,3.95,11.2,98.0,249.67,205.11
2018,5,5,18,30,251.0,38.0,3.9,10.9,64.0,199.22,153.99
2018,5,5,18,45,144.0,23.5,3.85,10.55,36.5,111.03,8.14
2018,5,5,19,0,37.0,9.0,3.8,10.2,9.0,23.55,0.0
2018,5,5,19,15,18.5,4.5,3.75,10.1,4.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.7,9.75,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,3.65,9.65,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,3.6,9.55,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.55,9.45,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.45,9.4,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.35,9.35,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.25,9.3,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.15,9.25,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.15,9.2,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,3.2,9.25,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.95,9.25,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.85,9.25,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,5,6,5,15,46.5,10.5,3.0,9.6,13.0,10.01,0.0
2018,5,6,5,30,93.0,21.0,3.1,9.8,26.0,16.6,0.0
2018,5,6,5,45,158.5,36.0,3.25,10.0,55.5,28.01,18.1
2018,5,6,6,0,224.0,51.0,3.4,10.2,85.0,38.92,28.94
2018,5,6,6,15,268.5,66.0,3.35,10.4,122.5,49.32,38.78
2018,5,6,6,30,313.0,81.0,3.3,10.6,160.0,59.21,47.96
2018,5,6,6,45,403.0,89.0,3.3,10.8,214.5,63.54,51.91
2018,5,6,7,0,493.0,97.0,3.3,11.0,269.0,67.69,55.55
2018,5,6,7,15,507.5,111.5,3.3,11.3,313.0,75.92,62.7
2018,5,6,7,30,522.0,126.0,3.3,11.6,357.0,97.72,68.93
2018,5,6,7,45,554.5,134.5,3.3,11.85,406.5,134.95,87.58
2018,5,6,8,0,587.0,143.0,3.3,12.1,456.0,176.68,116.81
2018,5,6,8,15,656.0,137.0,3.3,12.4,517.0,217.24,147.69
2018,5,6,8,30,725.0,131.0,3.3,12.7,578.0,265.28,187.42
2018,5,6,8,45,728.0,141.0,3.3,13.0,618.0,313.98,231.06
2018,5,6,9,0,731.0,151.0,3.3,13.3,658.0,362.83,274.47
2018,5,6,9,15,758.5,151.0,3.4,13.5,703.5,413.16,318.17
2018,5,6,9,30,786.0,151.0,3.5,13.7,749.0,469.76,365.96
2018,5,6,9,45,850.0,128.0,3.55,13.95,801.0,521.8,409.43
2018,5,6,10,0,914.0,105.0,3.6,14.2,853.0,582.34,458.67
2018,5,6,10,15,873.0,133.5,3.7,14.35,867.0,625.28,493.06
2018,5,6,10,30,832.0,162.0,3.8,14.5,881.0,662.51,522.16
2018,5,6,10,45,775.5,201.0,3.9,14.65,884.0,695.04,546.54
2018,5,6,11,0,719.0,240.0,4.0,14.8,887.0,724.12,567.58
2018,5,6,11,15,819.5,183.0,4.05,14.9,930.5,779.09,610.77
2018,5,6,11,30,920.0,126.0,4.1,15.0,974.0,835.43,651.48
2018,5,6,11,45,697.5,244.5,4.2,15.1,890.0,800.01,623.86
2018,5,6,12,0,475.0,363.0,4.3,15.2,806.0,748.9,581.69
2018,5,6,12,15,512.5,356.5,4.3,15.15,833.5,794.4,616.11
2018,5,6,12,30,550.0,350.0,4.3,15.1,861.0,839.98,649.74
2018,5,6,12,45,539.5,348.0,4.3,15.1,845.0,845.84,653.91
2018,5,6,13,0,529.0,346.0,4.3,15.1,829.0,849.35,656.7
2018,5,6,13,15,488.0,352.5,4.2,15.0,791.5,830.23,642.31
2018,5,6,13,30,447.0,359.0,4.1,14.9,754.0,808.36,626.19
2018,5,6,13,45,438.5,345.5,4.05,14.8,724.0,795.12,617.65
2018,5,6,14,0,430.0,332.0,4.0,14.7,694.0,779.68,607.5
2018,5,6,14,15,334.5,346.5,3.95,14.5,622.0,696.55,545.74
2018,5,6,14,30,239.0,361.0,3.9,14.3,550.0,623.95,490.65
2018,5,6,14,45,247.0,327.0,3.85,14.15,514.5,597.11,472.85
2018,5,6,15,0,255.0,293.0,3.8,14.0,479.0,568.34,453.22
2018,5,6,15,15,322.5,269.5,3.8,14.0,490.5,604.86,484.23
2018,5,6,15,30,390.0,246.0,3.8,14.0,502.0,651.86,522.35
2018,5,6,15,45,276.0,248.5,3.75,13.6,423.0,534.37,431.82
2018,5,6,16,0,162.0,251.0,3.7,13.2,344.0,421.44,342.75
2018,5,6,16,15,136.0,227.5,3.65,13.05,301.0,371.37,303.97
2018,5,6,16,30,110.0,204.0,3.6,12.9,258.0,321.96,264.81
2018,5,6,16,45,141.0,174.5,3.6,12.75,235.5,310.69,257.91
2018,5,6,17,0,172.0,145.0,3.6,12.6,213.0,296.37,248.08
2018,5,6,17,15,234.0,118.5,3.55,12.4,197.0,316.65,266.78
2018,5,6,17,30,296.0,92.0,3.5,12.2,181.0,331.87,280.37
2018,5,6,17,45,243.0,77.0,3.45,12.05,141.0,256.32,216.13
2018,5,6,18,0,190.0,62.0,3.4,11.9,101.0,198.15,165.14
2018,5,6,18,15,147.0,46.0,3.3,11.7,71.0,148.05,120.23
2018,5,6,18,30,104.0,30.0,3.2,11.5,41.0,100.96,76.32
2018,5,6,18,45,60.5,18.0,3.1,11.3,23.5,57.09,8.75
2018,5,6,19,0,17.0,6.0,3.0,11.1,6.0,12.63,0.0
2018,5,6,19,15,8.5,3.0,2.95,11.0,3.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.05,10.65,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.15,10.55,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.35,10.25,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.4,10.15,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.4,10.05,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,3.4,9.95,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,3.4,9.85,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,3.4,9.75,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,3.35,9.65,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,3.25,9.55,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,3.2,9.55,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,3.15,9.6,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,5,7,5,15,82.0,12.0,3.1,9.9,17.0,11.44,0.0
2018,5,7,5,30,164.0,24.0,3.1,10.2,34.0,19.07,0.5
2018,5,7,5,45,284.0,36.0,3.15,10.5,72.5,29.2,19.23
2018,5,7,6,0,404.0,48.0,3.2,10.8,111.0,37.72,27.85
2018,5,7,6,15,483.5,56.0,3.1,11.15,159.0,42.08,32.22
2018,5,7,6,30,563.0,64.0,3.0,11.5,207.0,46.3,36.21
2018,5,7,6,45,615.5,70.0,2.9,11.85,258.5,48.61,38.3
2018,5,7,7,0,668.0,76.0,2.8,12.2,310.0,50.81,40.19
2018,5,7,7,15,705.0,80.5,2.75,12.65,362.5,51.72,40.81
2018,5,7,7,30,742.0,85.0,2.7,13.1,415.0,79.23,47.83
2018,5,7,7,45,768.5,88.5,2.6,13.5,466.0,124.0,69.22
2018,5,7,8,0,795.0,92.0,2.5,13.9,517.0,171.9,102.78
2018,5,7,8,15,814.0,95.0,2.45,14.35,565.5,220.94,142.97
2018,5,7,8,30,833.0,98.0,2.4,14.8,614.0,271.96,187.29
2018,5,7,8,45,848.0,101.0,2.3,15.2,659.0,323.59,232.96
2018,5,7,9,0,863.0,104.0,2.2,15.6,704.0,382.32,283.63
2018,5,7,9,15,877.0,105.0,2.15,15.9,744.5,433.59,327.75
2018,5,7,9,30,891.0,106.0,2.1,16.2,785.0,485.37,371.08
2018,5,7,9,45,902.5,105.5,2.05,16.5,820.0,534.98,411.52
2018,5,7,10,0,914.0,105.0,2.0,16.8,855.0,584.4,450.53
2018,5,7,10,15,920.0,107.0,2.05,17.0,883.0,632.33,487.87
2018,5,7,10,30,926.0,109.0,2.1,17.2,911.0,679.2,523.48
2018,5,7,10,45,930.0,110.0,2.15,17.35,932.0,722.62,555.91
2018,5,7,11,0,934.0,111.0,2.2,17.5,953.0,764.43,585.91
2018,5,7,11,15,937.5,111.0,2.3,17.6,966.5,803.19,612.71
2018,5,7,11,30,941.0,111.0,2.4,17.7,980.0,839.96,638.03
2018,5,7,11,45,940.0,113.0,2.45,17.75,985.5,872.77,660.27
2018,5,7,12,0,939.0,115.0,2.5,17.8,991.0,903.06,680.78
2018,5,7,12,15,937.0,115.5,2.55,17.85,988.5,928.45,697.98
2018,5,7,12,30,935.0,116.0,2.6,17.9,986.0,951.02,713.36
2018,5,7,12,45,934.0,115.0,2.65,17.9,976.5,970.14,726.64
2018,5,7,13,0,933.0,114.0,2.7,17.9,967.0,986.25,738.04
2018,5,7,13,15,924.5,116.5,2.7,17.9,948.5,995.74,744.69
2018,5,7,13,30,916.0,119.0,2.7,17.9,930.0,1002.02,749.4
2018,5,7,13,45,895.5,126.5,2.75,17.85,901.5,998.77,748.53
2018,5,7,14,0,875.0,134.0,2.8,17.8,873.0,992.4,745.79
2018,5,7,14,15,845.5,141.5,2.85,17.7,834.5,983.09,741.35
2018,5,7,14,30,816.0,149.0,2.9,17.6,796.0,962.78,729.56
2018,5,7,14,45,844.5,127.5,3.0,17.45,770.0,963.5,732.8
2018,5,7,15,0,873.0,106.0,3.1,17.3,744.0,951.88,727.51
2018,5,7,15,15,865.5,101.5,3.1,17.3,703.0,930.09,714.2
2018,5,7,15,30,858.0,97.0,3.1,17.3,662.0,905.53,699.07
2018,5,7,15,45,842.5,94.0,3.3,16.85,615.5,880.59,686.13
2018,5,7,16,0,827.0,91.0,3.5,16.4,569.0,845.85,665.82
2018,5,7,16,15,806.5,87.0,3.6,16.1,519.0,803.77,638.85
2018,5,7,16,30,786.0,83.0,3.7,15.8,469.0,760.31,610.3
2018,5,7,16,45,756.0,79.0,3.75,15.45,417.0,708.28,574.47
2018,5,7,17,0,726.0,75.0,3.8,15.1,365.0,656.03,537.51
2018,5,7,17,15,683.5,70.5,3.8,14.65,313.0,598.25,495.04
2018,5,7,17,30,641.0,66.0,3.8,14.2,261.0,538.5,448.58
2018,5,7,17,45,578.5,60.0,3.75,13.8,210.5,466.0,388.95
2018,5,7,18,0,516.0,54.0,3.7,13.4,160.0,397.41,330.12
2018,5,7,18,15,420.5,45.5,3.6,13.05,116.0,312.07,255.23
2018,5,7,18,30,325.0,37.0,3.5,12.7,72.0,234.3,182.49
2018,5,7,18,45,195.0,23.5,3.4,12.4,41.5,134.95,41.68
2018,5,7,19,0,65.0,10.0,3.3,12.1,11.0,36.05,0.0
2018,5,7,19,15,32.5,5.0,3.3,11.95,5.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.05,11.1,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.65,9.85,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.75,9.75,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,8,4,45,2.5,0.5,3.1,9.9,0.5,0.0,0.0
2018,5,8,5,0,5.0,1.0,3.2,10.0,1.0,0.0,0.0
2018,5,8,5,15,70.5,8.5,3.3,10.25,13.0,8.1,0.0
2018,5,8,5,30,136.0,16.0,3.4,10.5,25.0,12.28,0.0
2018,5,8,5,45,128.5,18.5,3.55,10.75,32.5,14.01,6.35
2018,5,8,6,0,121.0,21.0,3.7,11.0,40.0,15.5,8.15
2018,5,8,6,15,120.5,27.5,3.75,11.3,52.5,19.83,12.23
2018,5,8,6,30,120.0,34.0,3.8,11.6,65.0,23.93,16.03
2018,5,8,6,45,60.0,55.5,3.85,11.85,71.0,47.84,37.61
2018,5,8,7,0,0.0,77.0,3.9,12.1,77.0,70.98,58.25
2018,5,8,7,15,9.5,105.5,3.9,12.3,110.0,95.16,79.52
2018,5,8,7,30,19.0,134.0,3.9,12.5,143.0,119.63,95.7
2018,5,8,7,45,210.5,149.0,3.85,12.7,261.5,129.77,95.78
2018,5,8,8,0,402.0,164.0,3.8,12.9,380.0,172.06,120.8
2018,5,8,8,15,554.5,147.0,3.7,13.0,474.5,209.81,145.88
2018,5,8,8,30,707.0,130.0,3.6,13.1,569.0,264.22,187.55
2018,5,8,8,45,731.5,132.5,3.5,13.25,615.5,312.26,230.08
2018,5,8,9,0,756.0,135.0,3.4,13.4,662.0,367.33,278.08
2018,5,8,9,15,801.0,125.0,3.35,13.55,712.0,416.79,320.95
2018,5,8,9,30,846.0,115.0,3.3,13.7,762.0,474.81,369.81
2018,5,8,9,45,856.5,114.5,3.2,13.85,794.5,521.81,409.3
2018,5,8,10,0,867.0,114.0,3.1,14.0,827.0,568.57,447.51
2018,5,8,10,15,863.5,120.5,3.05,14.3,850.5,612.62,482.3
2018,5,8,10,30,860.0,127.0,3.0,14.6,874.0,654.93,514.77
2018,5,8,10,45,891.0,115.0,2.95,14.95,905.0,702.62,550.79
2018,5,8,11,0,922.0,103.0,2.9,15.3,936.0,750.58,585.24
2018,5,8,11,15,925.0,103.0,2.9,15.55,949.0,788.37,610.95
2018,5,8,11,30,928.0,103.0,2.9,15.8,962.0,824.15,635.09
2018,5,8,11,45,930.0,102.5,2.9,16.0,967.5,856.51,656.78
2018,5,8,12,0,932.0,102.0,2.9,16.2,973.0,886.5,676.72
2018,5,8,12,15,930.0,103.0,3.0,16.3,971.0,911.95,694.48
2018,5,8,12,30,928.0,104.0,3.1,16.4,969.0,934.61,710.4
2018,5,8,12,45,900.5,117.5,3.25,16.45,949.5,943.36,717.38
2018,5,8,13,0,873.0,131.0,3.4,16.5,930.0,948.52,722.12
2018,5,8,13,15,892.5,118.0,3.55,16.45,922.0,968.33,737.32
2018,5,8,13,30,912.0,105.0,3.7,16.4,914.0,985.07,750.41
2018,5,8,13,45,906.5,104.0,3.9,16.3,890.0,987.14,754.05
2018,5,8,14,0,901.0,103.0,4.1,16.2,866.0,986.03,755.7
2018,5,8,14,15,893.5,101.5,4.15,16.05,835.0,979.3,752.81
2018,5,8,14,30,886.0,100.0,4.2,15.9,804.0,969.49,747.93
2018,5,8,14,45,876.0,98.5,4.25,15.8,767.5,954.28,739.24
2018,5,8,15,0,866.0,97.0,4.3,15.7,731.0,936.22,728.66
2018,5,8,15,15,853.0,95.0,4.3,15.7,689.5,912.09,713.28
2018,5,8,15,30,840.0,93.0,4.3,15.7,648.0,885.5,696.17
2018,5,8,15,45,822.0,91.0,4.15,15.45,602.0,859.7,679.46
2018,5,8,16,0,804.0,89.0,4.0,15.2,556.0,824.43,655.83
2018,5,8,16,15,781.5,86.0,3.9,15.05,507.0,782.45,627.07
2018,5,8,16,30,759.0,83.0,3.8,14.9,458.0,739.29,597.09
2018,5,8,16,45,729.5,79.5,3.75,14.75,407.5,689.09,561.43
2018,5,8,17,0,700.0,76.0,3.7,14.6,357.0,638.7,524.86
2018,5,8,17,15,660.0,70.5,3.65,14.35,306.0,582.38,482.79
2018,5,8,17,30,620.0,65.0,3.6,14.1,255.0,523.91,436.78
2018,5,8,17,45,561.0,58.5,3.5,13.85,206.0,453.82,378.84
2018,5,8,18,0,502.0,52.0,3.4,13.6,157.0,387.49,321.77
2018,5,8,18,15,410.5,44.0,3.25,13.3,114.0,305.61,249.89
2018,5,8,18,30,319.0,36.0,3.1,13.0,71.0,231.15,180.61
2018,5,8,18,45,196.0,23.5,2.9,12.7,41.5,136.95,53.54
2018,5,8,19,0,73.0,11.0,2.7,12.4,12.0,40.39,0.0
2018,5,8,19,15,36.5,5.5,2.7,12.25,6.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.05,11.35,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,2.95,10.6,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,9,4,45,6.0,1.0,3.0,10.65,1.0,0.0,0.0
2018,5,9,5,0,12.0,2.0,3.0,10.7,2.0,0.0,0.0
2018,5,9,5,15,123.0,13.5,3.15,10.95,21.0,12.87,0.0
2018,5,9,5,30,234.0,25.0,3.3,11.2,40.0,20.84,5.04
2018,5,9,5,45,326.5,33.5,3.45,11.45,75.0,26.45,17.05
2018,5,9,6,0,419.0,42.0,3.6,11.7,110.0,31.84,22.62
2018,5,9,6,15,334.0,49.0,3.7,11.9,115.5,35.37,26.14
2018,5,9,6,30,249.0,56.0,3.8,12.1,121.0,40.09,30.55
2018,5,9,6,45,165.0,88.5,3.95,12.3,135.5,67.98,55.59
2018,5,9,7,0,81.0,121.0,4.1,12.5,150.0,96.05,80.45
2018,5,9,7,15,64.0,143.5,4.15,12.7,168.5,118.24,99.73
2018,5,9,7,30,47.0,166.0,4.2,12.9,187.0,137.66,109.95
2018,5,9,7,45,56.0,185.5,4.3,13.1,213.5,158.06,125.22
2018,5,9,8,0,65.0,205.0,4.4,13.3,240.0,179.58,141.77
2018,5,9,8,15,67.0,223.0,4.4,13.5,262.0,199.79,157.78
2018,5,9,8,30,69.0,241.0,4.4,13.7,284.0,220.35,174.19
2018,5,9,8,45,42.5,235.0,4.4,13.9,262.0,214.43,170.03
2018,5,9,9,0,16.0,229.0,4.4,14.1,240.0,211.3,167.8
2018,5,9,9,15,24.5,258.0,4.4,14.3,276.0,234.57,185.96
2018,5,9,9,30,33.0,287.0,4.4,14.5,312.0,265.4,210.04
2018,5,9,9,45,159.5,317.0,4.4,14.7,447.5,351.25,277.54
2018,5,9,10,0,286.0,347.0,4.4,14.9,583.0,449.42,354.19
2018,5,9,10,15,317.0,362.0,4.4,15.05,631.5,497.54,391.33
2018,5,9,10,30,348.0,377.0,4.4,15.2,680.0,548.29,430.21
2018,5,9,10,45,616.0,256.5,4.4,15.35,808.0,640.55,504.8
2018,5,9,11,0,884.0,136.0,4.4,15.5,936.0,754.03,594.04
2018,5,9,11,15,866.5,147.5,4.35,15.55,941.0,785.36,615.6
2018,5,9,11,30,849.0,159.0,4.3,15.6,946.0,816.46,637.15
2018,5,9,11,45,893.0,136.0,4.25,15.7,968.5,858.38,666.15
2018,5,9,12,0,937.0,113.0,4.2,15.8,991.0,902.48,696.55
2018,5,9,12,15,936.5,113.0,4.2,15.85,989.0,928.52,714.39
2018,5,9,12,30,936.0,113.0,4.2,15.9,987.0,951.81,730.45
2018,5,9,12,45,933.5,113.5,4.2,15.95,977.5,970.92,743.64
2018,5,9,13,0,931.0,114.0,4.2,16.0,968.0,987.02,754.86
2018,5,9,13,15,927.5,113.5,4.25,15.95,951.0,998.09,763.32
2018,5,9,13,30,924.0,113.0,4.3,15.9,934.0,1006.0,769.69
2018,5,9,13,45,917.5,112.5,4.35,15.85,909.5,1007.83,772.28
2018,5,9,14,0,911.0,112.0,4.4,15.8,885.0,1006.44,772.85
2018,5,9,14,15,902.5,111.5,4.45,15.7,854.0,999.96,770.19
2018,5,9,14,30,894.0,111.0,4.5,15.6,823.0,990.39,765.54
2018,5,9,14,45,883.0,109.5,4.6,15.45,785.5,974.33,757.02
2018,5,9,15,0,872.0,108.0,4.7,15.3,748.0,955.41,746.52
2018,5,9,15,15,858.5,106.0,4.7,15.3,705.5,930.89,730.79
2018,5,9,15,30,845.0,104.0,4.7,15.3,663.0,911.83,719.05
2018,5,9,15,45,828.0,101.0,4.8,14.95,616.5,878.14,698.28
2018,5,9,16,0,811.0,98.0,4.9,14.6,570.0,842.43,675.77
2018,5,9,16,15,781.0,94.5,4.85,14.4,516.5,793.3,641.58
2018,5,9,16,30,751.0,91.0,4.8,14.2,463.0,743.36,606.3
2018,5,9,16,45,711.0,88.0,4.75,14.0,409.5,689.58,567.4
2018,5,9,17,0,671.0,85.0,4.7,13.8,356.0,632.86,525.33
2018,5,9,17,15,642.5,79.0,4.6,13.55,309.0,581.62,486.44
2018,5,9,17,30,614.0,73.0,4.5,13.3,262.0,530.87,445.52
2018,5,9,17,45,546.0,66.0,4.4,13.05,211.0,454.41,381.77
2018,5,9,18,0,478.0,59.0,4.3,12.8,160.0,382.26,319.48
2018,5,9,18,15,376.5,49.0,4.2,12.55,115.0,293.06,241.17
2018,5,9,18,30,275.0,39.0,4.1,12.3,70.0,212.85,167.62
2018,5,9,18,45,166.0,25.5,4.0,12.05,41.5,127.55,58.29
2018,5,9,19,0,57.0,12.0,3.9,11.8,13.0,34.88,0.0
2018,5,9,19,15,28.5,6.0,3.8,11.7,6.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,3.55,11.05,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,3.75,10.8,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.8,10.65,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,3.8,10.55,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,3.8,10.45,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,3.75,10.4,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,3.65,10.35,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,3.55,10.25,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,3.45,10.15,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,3.35,10.1,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,3.25,10.1,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,3.15,10.1,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,10,4,45,3.0,1.0,3.1,10.1,1.0,0.0,0.0
2018,5,10,5,0,6.0,2.0,3.1,10.1,2.0,0.0,0.0
2018,5,10,5,15,63.0,14.0,3.15,10.5,18.0,13.34,0.0
2018,5,10,5,30,120.0,26.0,3.2,10.9,34.0,20.53,6.24
2018,5,10,5,45,213.0,39.5,3.3,11.25,68.5,30.63,20.75
2018,5,10,6,0,306.0,53.0,3.4,11.6,103.0,40.3,30.16
2018,5,10,6,15,430.5,59.5,3.35,11.8,157.5,44.58,34.42
2018,5,10,6,30,555.0,66.0,3.3,12.0,212.0,47.49,37.22
2018,5,10,6,45,561.5,78.5,3.3,12.25,253.5,54.92,43.91
2018,5,10,7,0,568.0,91.0,3.3,12.5,295.0,61.84,49.98
2018,5,10,7,15,650.0,89.5,3.4,12.75,357.0,57.73,46.12
2018,5,10,7,30,732.0,88.0,3.5,13.0,419.0,82.19,47.07
2018,5,10,7,45,759.0,91.5,3.6,13.3,470.0,132.2,75.22
2018,5,10,8,0,786.0,95.0,3.7,13.6,521.0,179.69,109.77
2018,5,10,8,15,791.0,103.0,3.7,13.95,565.0,229.53,151.98
2018,5,10,8,30,796.0,111.0,3.7,14.3,609.0,279.94,196.74
2018,5,10,8,45,711.0,152.5,3.75,14.6,621.0,325.68,240.6
2018,5,10,9,0,626.0,194.0,3.8,14.9,633.0,368.45,280.32
2018,5,10,9,15,586.0,226.0,3.8,15.1,655.5,413.12,319.04
2018,5,10,9,30,546.0,258.0,3.8,15.3,678.0,454.25,353.54
2018,5,10,9,45,526.5,280.5,3.8,15.55,700.0,493.0,384.94
2018,5,10,10,0,507.0,303.0,3.8,15.8,722.0,529.72,413.85
2018,5,10,10,15,541.0,302.5,3.8,15.95,762.5,576.9,450.58
2018,5,10,10,30,575.0,302.0,3.8,16.1,803.0,626.25,488.33
2018,5,10,10,45,675.5,255.0,3.8,16.2,857.0,680.5,530.81
2018,5,10,11,0,776.0,208.0,3.8,16.3,911.0,742.02,578.15
2018,5,10,11,15,737.0,235.5,3.75,16.4,911.0,770.2,597.53
2018,5,10,11,30,698.0,263.0,3.7,16.5,911.0,794.45,613.83
2018,5,10,11,45,652.5,293.5,3.7,16.55,902.5,812.27,625.44
2018,5,10,12,0,607.0,324.0,3.7,16.6,894.0,827.9,635.25
2018,5,10,12,15,600.0,329.5,3.8,16.55,891.5,848.81,650.65
2018,5,10,12,30,593.0,335.0,3.9,16.5,889.0,867.7,664.55
2018,5,10,12,45,629.5,308.0,4.05,16.45,891.0,892.46,684.43
2018,5,10,13,0,666.0,281.0,4.2,16.4,893.0,917.26,704.31
2018,5,10,13,15,682.0,265.0,4.25,16.35,882.0,931.2,715.54
2018,5,10,13,30,698.0,249.0,4.3,16.3,871.0,942.53,724.95
2018,5,10,13,45,765.0,201.5,4.35,16.3,866.0,967.58,743.49
2018,5,10,14,0,832.0,154.0,4.4,16.3,861.0,983.65,755.8
2018,5,10,14,15,853.5,136.0,4.5,16.25,838.5,988.12,760.88
2018,5,10,14,30,875.0,118.0,4.6,16.2,816.0,980.73,757.91
2018,5,10,14,45,845.5,124.0,4.65,16.15,773.0,963.75,747.93
2018,5,10,15,0,816.0,130.0,4.7,16.1,730.0,936.32,730.64
2018,5,10,15,15,761.5,140.0,4.7,16.1,674.5,887.64,697.54
2018,5,10,15,30,707.0,150.0,4.7,16.1,619.0,843.68,667.65
2018,5,10,15,45,735.0,130.0,4.8,15.8,587.5,833.73,663.81
2018,5,10,16,0,763.0,110.0,4.9,15.5,556.0,815.39,653.58
2018,5,10,16,15,747.0,104.0,4.95,15.25,509.0,776.5,627.48
2018,5,10,16,30,731.0,98.0,5.0,15.0,462.0,740.27,603.06
2018,5,10,16,45,697.5,94.0,5.05,14.7,411.0,687.4,565.39
2018,5,10,17,0,664.0,90.0,5.1,14.4,360.0,634.71,526.95
2018,5,10,17,15,618.0,85.0,5.05,14.05,309.0,572.29,479.09
2018,5,10,17,30,572.0,80.0,5.0,13.7,258.0,511.59,430.08
2018,5,10,17,45,505.5,72.5,4.95,13.3,208.5,436.88,367.85
2018,5,10,18,0,439.0,65.0,4.9,12.9,159.0,366.24,306.88
2018,5,10,18,15,345.0,54.5,4.8,12.55,116.0,281.55,232.27
2018,5,10,18,30,251.0,44.0,4.7,12.2,73.0,208.2,164.72
2018,5,10,18,45,148.0,28.0,4.55,11.85,43.0,124.05,63.39
2018,5,10,19,0,45.0,12.0,4.4,11.5,13.0,30.02,0.0
2018,5,10,19,15,22.5,6.0,4.35,11.35,6.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,4.2,11.05,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,4.0,10.85,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,3.35,10.55,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,3.15,10.45,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,3.05,10.35,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.95,10.25,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,2.9,10.15,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,2.9,10.05,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.85,9.95,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,2.75,9.65,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,2.55,9.2,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,5,11,4,45,5.5,1.0,2.5,9.15,1.0,0.0,0.0
2018,5,11,5,0,11.0,2.0,2.5,9.2,2.0,0.0,0.0
2018,5,11,5,15,77.0,14.0,2.6,9.55,19.0,13.34,0.0
2018,5,11,5,30,143.0,26.0,2.7,9.9,36.0,20.49,7.33
2018,5,11,5,45,228.5,38.5,2.8,10.25,70.0,29.77,20.2
2018,5,11,6,0,314.0,51.0,2.9,10.6,104.0,38.66,28.87
2018,5,11,6,15,385.5,61.5,3.0,11.0,148.5,45.63,35.49
2018,5,11,6,30,457.0,72.0,3.1,11.4,193.0,52.24,41.6
2018,5,11,6,45,473.0,86.0,3.2,11.8,235.0,60.81,49.27
2018,5,11,7,0,489.0,100.0,3.3,12.2,277.0,69.28,56.68
2018,5,11,7,15,509.0,113.5,3.3,12.65,322.5,76.71,63.02
2018,5,11,7,30,529.0,127.0,3.3,13.1,368.0,106.97,71.99
2018,5,11,7,45,544.5,139.0,3.35,13.5,412.0,146.95,95.76
2018,5,11,8,0,560.0,151.0,3.4,13.9,456.0,187.59,125.97
2018,5,11,8,15,575.0,163.5,3.45,14.25,501.0,231.59,162.25
2018,5,11,8,30,590.0,176.0,3.5,14.6,546.0,277.34,201.4
2018,5,11,8,45,612.0,184.5,3.5,14.95,592.5,323.53,241.11
2018,5,11,9,0,634.0,193.0,3.5,15.3,639.0,371.89,282.37
2018,5,11,9,15,664.5,195.5,3.5,15.6,686.0,420.75,323.43
2018,5,11,9,30,695.0,198.0,3.5,15.9,733.0,472.22,365.84
2018,5,11,9,45,742.5,186.0,3.5,16.15,780.5,522.48,406.76
2018,5,11,10,0,790.0,174.0,3.5,16.4,828.0,579.43,451.93
2018,5,11,10,15,846.5,152.0,3.45,16.65,873.5,632.04,493.2
2018,5,11,10,30,903.0,130.0,3.4,16.9,919.0,689.56,537.25
2018,5,11,10,45,932.0,117.5,3.35,17.1,948.5,737.3,573.13
2018,5,11,11,0,961.0,105.0,3.3,17.3,978.0,785.02,607.04
2018,5,11,11,15,964.5,105.0,3.3,17.5,992.0,824.49,633.77
2018,5,11,11,30,968.0,105.0,3.3,17.7,1006.0,861.9,658.88
2018,5,11,11,45,970.0,105.0,3.3,17.9,1012.0,895.87,681.43
2018,5,11,12,0,972.0,105.0,3.3,18.1,1018.0,927.4,702.19
2018,5,11,12,15,971.0,105.0,3.3,18.25,1015.5,953.71,719.47
2018,5,11,12,30,970.0,105.0,3.3,18.4,1013.0,977.16,734.84
2018,5,11,12,45,967.0,105.5,3.35,18.55,1003.0,996.29,747.72
2018,5,11,13,0,964.0,106.0,3.4,18.7,993.0,1012.3,758.61
2018,5,11,13,15,961.0,104.5,3.5,18.75,975.5,1023.09,766.82
2018,5,11,13,30,958.0,103.0,3.6,18.8,958.0,1030.59,772.99
2018,5,11,13,45,953.0,102.5,3.65,18.9,933.5,1033.89,775.99
2018,5,11,14,0,948.0,102.0,3.7,19.0,909.0,1033.88,776.94
2018,5,11,14,15,941.0,100.5,3.75,19.0,877.5,1027.58,774.11
2018,5,11,14,30,934.0,99.0,3.8,19.0,846.0,1018.04,769.27
2018,5,11,14,45,925.0,97.0,3.9,19.0,808.5,1002.85,761.06
2018,5,11,15,0,916.0,95.0,4.0,19.0,771.0,984.64,750.85
2018,5,11,15,15,903.5,93.5,4.0,19.0,728.0,960.83,736.21
2018,5,11,15,30,891.0,92.0,4.0,19.0,685.0,934.41,719.78
2018,5,11,15,45,876.5,88.5,3.95,18.8,637.5,901.39,698.94
2018,5,11,16,0,862.0,85.0,3.9,18.6,590.0,866.18,676.43
2018,5,11,16,15,833.5,83.0,3.8,18.4,536.5,826.17,649.99
2018,5,11,16,30,805.0,81.0,3.7,18.2,483.0,777.79,617.12
2018,5,11,16,45,785.0,76.0,3.6,17.95,433.0,731.79,585.61
2018,5,11,17,0,765.0,71.0,3.5,17.7,383.0,684.9,552.7
2018,5,11,17,15,724.0,66.5,3.35,17.3,329.5,622.82,507.41
2018,5,11,17,30,683.0,62.0,3.2,16.9,276.0,561.94,461.58
2018,5,11,17,45,627.0,56.5,3.1,16.45,225.0,496.03,408.46
2018,5,11,18,0,571.0,51.0,3.0,16.0,174.0,429.84,352.92
2018,5,11,18,15,482.0,43.5,2.9,15.7,128.5,346.6,281.16
2018,5,11,18,30,393.0,36.0,2.8,15.4,83.0,270.6,212.02
2018,5,11,18,45,252.0,24.5,2.75,15.05,49.5,168.05,93.49
2018,5,11,19,0,111.0,13.0,2.7,14.7,16.0,58.42,0.0
2018,5,11,19,15,55.5,6.5,2.7,14.7,8.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,12,4,45,8.5,1.0,2.15,12.6,1.0,0.0,0.0
2018,5,12,5,0,17.0,2.0,2.1,12.6,2.0,0.0,0.0
2018,5,12,5,15,142.5,14.5,2.1,13.05,24.5,13.82,0.0
2018,5,12,5,30,268.0,27.0,2.1,13.5,47.0,22.36,9.22
2018,5,12,5,45,375.0,36.0,2.1,14.0,87.0,28.41,18.77
2018,5,12,6,0,482.0,45.0,2.1,14.5,127.0,34.21,24.52
2018,5,12,6,15,558.5,50.5,2.15,14.85,176.5,36.71,27.06
2018,5,12,6,30,635.0,56.0,2.2,15.2,226.0,39.19,29.38
2018,5,12,6,45,681.0,61.5,2.2,15.55,278.5,45.58,35.04
2018,5,12,7,0,727.0,67.0,2.2,15.9,331.0,48.07,37.13
2018,5,12,7,15,751.0,72.0,2.2,16.2,381.0,49.94,38.62
2018,5,12,7,30,775.0,77.0,2.2,16.5,431.0,84.98,45.74
2018,5,12,7,45,605.5,127.0,2.2,16.8,423.0,143.41,88.83
2018,5,12,8,0,436.0,177.0,2.2,17.1,415.0,191.31,132.54
2018,5,12,8,15,271.5,225.5,2.05,17.4,378.0,227.71,168.75
2018,5,12,8,30,107.0,274.0,1.9,17.7,341.0,254.98,196.4
2018,5,12,8,45,87.5,291.5,1.8,18.0,349.0,271.49,209.57
2018,5,12,9,0,68.0,309.0,1.7,18.3,357.0,286.06,220.85
2018,5,12,9,15,76.5,330.5,1.6,18.55,387.5,313.13,241.0
2018,5,12,9,30,85.0,352.0,1.5,18.8,418.0,341.28,261.68
2018,5,12,9,45,118.5,377.0,1.45,19.0,473.0,379.62,289.94
2018,5,12,10,0,152.0,402.0,1.4,19.2,528.0,428.07,325.34
2018,5,12,10,15,142.0,415.0,1.4,19.25,536.0,444.41,336.9
2018,5,12,10,30,132.0,428.0,1.4,19.3,544.0,459.9,347.85
2018,5,12,10,45,103.5,424.0,1.45,19.35,516.0,450.85,340.84
2018,5,12,11,0,75.0,420.0,1.5,19.4,488.0,434.77,328.72
2018,5,12,11,15,62.5,414.0,1.6,19.35,471.5,426.4,322.79
2018,5,12,11,30,50.0,408.0,1.7,19.3,455.0,416.75,315.79
2018,5,12,11,45,47.0,405.5,1.8,19.25,449.5,416.96,316.23
2018,5,12,12,0,44.0,403.0,1.9,19.2,444.0,416.77,316.33
2018,5,12,12,15,34.0,373.5,2.05,19.1,405.5,384.38,292.76
2018,5,12,12,30,24.0,344.0,2.2,19.0,367.0,350.61,267.97
2018,5,12,12,45,26.0,349.5,2.3,18.9,374.0,360.74,276.12
2018,5,12,13,0,28.0,355.0,2.4,18.8,381.0,370.99,284.21
2018,5,12,13,15,28.5,352.0,2.55,18.6,378.0,371.4,285.14
2018,5,12,13,30,29.0,349.0,2.7,18.4,375.0,371.68,286.05
2018,5,12,13,45,116.5,302.0,2.8,18.2,402.0,421.36,327.91
2018,5,12,14,0,204.0,255.0,2.9,18.0,429.0,470.76,369.14
2018,5,12,14,15,232.0,239.5,2.95,17.75,430.5,484.38,381.19
2018,5,12,14,30,260.0,224.0,3.0,17.5,432.0,496.66,392.5
2018,5,12,14,45,169.0,236.0,3.05,17.25,369.0,423.32,334.92
2018,5,12,15,0,78.0,248.0,3.1,17.0,306.0,325.31,257.47
2018,5,12,15,15,193.0,224.0,3.1,17.0,356.0,433.93,346.42
2018,5,12,15,30,308.0,200.0,3.1,17.0,406.0,527.46,421.4
2018,5,12,15,45,334.0,189.0,3.1,16.45,398.0,534.73,429.07
2018,5,12,16,0,360.0,178.0,3.1,15.9,390.0,539.59,435.44
2018,5,12,16,15,235.0,192.0,3.0,15.6,325.5,427.3,346.8
2018,5,12,16,30,110.0,206.0,2.9,15.3,261.0,324.12,263.15
2018,5,12,16,45,211.5,176.5,2.8,15.0,268.0,382.25,313.84
2018,5,12,17,0,313.0,147.0,2.7,14.7,275.0,418.96,346.36
2018,5,12,17,15,363.0,122.0,2.55,14.4,251.0,429.04,355.68
2018,5,12,17,30,413.0,97.0,2.4,14.1,227.0,420.27,349.65
2018,5,12,17,45,350.5,84.5,2.25,13.75,181.0,349.6,291.17
2018,5,12,18,0,288.0,72.0,2.1,13.4,135.0,283.52,235.05
2018,5,12,18,15,205.5,57.0,1.95,13.05,96.0,196.78,160.62
2018,5,12,18,30,123.0,42.0,1.8,12.7,57.0,129.32,100.88
2018,5,12,18,45,80.5,27.0,1.65,12.3,35.0,83.9,47.88
2018,5,12,19,0,38.0,12.0,1.5,11.9,13.0,27.26,0.0
2018,5,12,19,15,19.0,6.0,1.5,11.75,6.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,5,13,5,15,0.0,2.0,1.95,10.25,2.0,1.91,0.0
2018,5,13,5,30,0.0,4.0,2.1,10.5,4.0,3.7,0.0
2018,5,13,5,45,0.0,6.5,2.25,10.75,6.5,6.01,0.0
2018,5,13,6,0,0.0,9.0,2.4,11.0,9.0,8.33,1.81
2018,5,13,6,15,0.0,13.5,2.4,11.2,13.5,12.5,5.67
2018,5,13,6,30,0.0,18.0,2.4,11.4,18.0,16.68,9.5
2018,5,13,6,45,0.0,38.5,2.45,11.6,38.5,35.74,26.76
2018,5,13,7,0,0.0,59.0,2.5,11.8,59.0,54.86,43.86
2018,5,13,7,15,0.0,76.5,2.5,12.0,76.5,71.21,58.27
2018,5,13,7,30,0.0,94.0,2.5,12.2,94.0,86.65,68.32
2018,5,13,7,45,0.0,109.0,2.45,12.4,109.0,99.99,79.21
2018,5,13,8,0,0.0,124.0,2.4,12.6,124.0,113.38,90.01
2018,5,13,8,15,1.0,143.5,2.4,12.85,144.0,130.87,104.03
2018,5,13,8,30,2.0,163.0,2.4,13.1,164.0,148.54,118.04
2018,5,13,8,45,7.5,197.0,2.4,13.35,202.0,180.09,143.06
2018,5,13,9,0,13.0,231.0,2.4,13.6,240.0,212.29,168.31
2018,5,13,9,15,17.5,256.0,2.45,13.8,269.0,237.23,187.63
2018,5,13,9,30,22.0,281.0,2.5,14.0,298.0,262.81,207.32
2018,5,13,9,45,27.0,305.0,2.5,14.25,327.0,281.8,221.68
2018,5,13,10,0,32.0,329.0,2.5,14.5,356.0,308.31,241.81
2018,5,13,10,15,32.0,339.5,2.55,14.65,367.0,321.29,251.45
2018,5,13,10,30,32.0,350.0,2.6,14.8,378.0,334.37,261.18
2018,5,13,10,45,34.5,362.0,2.65,14.9,393.0,350.57,273.38
2018,5,13,11,0,37.0,374.0,2.7,15.0,408.0,367.15,285.82
2018,5,13,11,15,51.0,401.5,2.7,15.1,449.0,406.67,315.78
2018,5,13,11,30,65.0,429.0,2.7,15.2,490.0,447.76,346.54
2018,5,13,11,45,70.0,437.0,2.75,15.25,503.0,464.99,359.34
2018,5,13,12,0,75.0,445.0,2.8,15.3,516.0,482.56,372.5
2018,5,13,12,15,63.5,429.0,2.85,15.3,489.0,463.1,357.86
2018,5,13,12,30,52.0,413.0,2.9,15.3,462.0,442.39,342.39
2018,5,13,12,45,39.5,382.0,2.95,15.3,419.0,404.94,314.27
2018,5,13,13,0,27.0,351.0,3.0,15.3,376.0,366.12,284.86
2018,5,13,13,15,23.0,327.5,3.0,15.2,348.5,341.69,266.57
2018,5,13,13,30,19.0,304.0,3.0,15.1,321.0,307.89,240.87
2018,5,13,13,45,24.0,314.5,3.05,15.05,335.5,334.22,261.83
2018,5,13,14,0,29.0,325.0,3.1,15.0,350.0,352.2,276.17
2018,5,13,14,15,36.0,330.5,3.1,14.9,360.5,367.22,288.42
2018,5,13,14,30,43.0,336.0,3.1,14.8,371.0,382.48,300.92
2018,5,13,14,45,67.5,334.5,3.1,14.65,386.0,407.21,321.57
2018,5,13,15,0,92.0,333.0,3.1,14.5,401.0,431.65,341.97
2018,5,13,15,15,90.5,315.5,3.1,14.5,379.5,413.09,328.41
2018,5,13,15,30,89.0,298.0,3.1,14.5,358.0,394.14,314.68
2018,5,13,15,45,93.0,276.0,3.1,14.2,334.5,374.61,301.0
2018,5,13,16,0,97.0,254.0,3.1,13.9,311.0,354.39,286.64
2018,5,13,16,15,118.5,233.5,3.1,13.65,297.5,363.62,295.91
2018,5,13,16,30,140.0,213.0,3.1,13.4,284.0,357.44,292.94
2018,5,13,16,45,168.5,188.5,3.1,13.2,264.5,349.94,289.04
2018,5,13,17,0,197.0,164.0,3.1,13.0,245.0,339.73,282.71
2018,5,13,17,15,230.5,139.0,3.05,12.7,221.5,341.66,285.84
2018,5,13,17,30,264.0,114.0,3.0,12.4,198.0,327.31,275.25
2018,5,13,17,45,228.0,96.5,2.95,12.15,159.5,274.39,230.6
2018,5,13,18,0,192.0,79.0,2.9,11.9,121.0,223.89,186.91
2018,5,13,18,15,145.5,61.5,2.8,11.65,88.5,170.15,139.39
2018,5,13,18,30,99.0,44.0,2.7,11.4,56.0,120.09,94.16
2018,5,13,18,45,55.0,27.5,2.6,11.2,33.5,65.52,38.41
2018,5,13,19,0,11.0,11.0,2.5,11.0,11.0,15.08,0.0
2018,5,13,19,15,5.5,5.5,2.55,10.9,5.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.65,10.65,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
