Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,20,45,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.75,10.45,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.85,10.25,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.9,10.15,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.9,10.05,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.9,9.95,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.65,9.85,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,5,14,5,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,14,5,15,0.0,2.0,2.4,10.05,2.0,1.91,0.0
2018,5,14,5,30,0.0,4.0,2.4,10.2,4.0,3.7,0.0
2018,5,14,5,45,0.0,6.0,2.4,10.3,6.0,5.55,0.0
2018,5,14,6,0,0.0,8.0,2.4,10.4,8.0,7.4,1.0
2018,5,14,6,15,0.0,11.5,2.35,10.6,11.5,10.65,4.01
2018,5,14,6,30,0.0,15.0,2.3,10.8,15.0,13.9,7.01
2018,5,14,6,45,0.0,28.0,2.25,11.0,28.0,25.98,17.98
2018,5,14,7,0,0.0,41.0,2.2,11.2,41.0,38.08,28.87
2018,5,14,7,15,0.0,42.5,2.2,11.45,42.5,39.48,30.0
2018,5,14,7,30,0.0,44.0,2.2,11.7,44.0,40.89,29.52
2018,5,14,7,45,0.0,49.5,2.2,11.95,49.5,46.03,33.75
2018,5,14,8,0,0.0,55.0,2.2,12.2,55.0,51.17,37.94
2018,5,14,8,15,0.0,66.0,2.25,12.4,66.0,61.45,46.43
2018,5,14,8,30,0.0,77.0,2.3,12.6,77.0,71.75,54.86
2018,5,14,8,45,0.0,90.5,2.35,12.8,90.5,84.4,65.16
2018,5,14,9,0,0.0,104.0,2.4,13.0,104.0,96.77,75.16
2018,5,14,9,15,0.0,113.5,2.45,13.2,113.5,105.45,82.03
2018,5,14,9,30,0.0,123.0,2.5,13.4,123.0,114.15,88.9
2018,5,14,9,45,1.5,141.0,2.6,13.55,142.0,131.34,102.68
2018,5,14,10,0,3.0,159.0,2.7,13.7,161.0,148.72,116.52
2018,5,14,10,15,4.5,167.0,2.75,13.8,170.5,157.24,123.19
2018,5,14,10,30,6.0,175.0,2.8,13.9,180.0,165.93,130.01
2018,5,14,10,45,7.0,184.0,2.9,14.0,190.0,175.37,137.43
2018,5,14,11,0,8.0,193.0,3.0,14.1,200.0,184.93,144.94
2018,5,14,11,15,12.0,230.0,3.05,14.1,241.0,222.64,174.86
2018,5,14,11,30,16.0,267.0,3.1,14.1,282.0,260.87,204.88
2018,5,14,11,45,21.5,305.5,3.15,14.15,325.5,303.58,238.12
2018,5,14,12,0,27.0,344.0,3.2,14.2,369.0,347.09,271.65
2018,5,14,12,15,40.0,360.5,3.25,14.2,398.0,377.39,295.24
2018,5,14,12,30,53.0,377.0,3.3,14.2,427.0,408.61,319.5
2018,5,14,12,45,117.0,401.0,3.3,14.2,509.5,501.9,392.05
2018,5,14,13,0,181.0,425.0,3.3,14.2,592.0,592.11,460.66
2018,5,14,13,15,179.5,432.0,3.35,14.15,595.5,604.88,469.96
2018,5,14,13,30,178.0,439.0,3.4,14.1,599.0,617.21,479.43
2018,5,14,13,45,274.5,389.5,3.4,14.05,628.5,676.19,526.76
2018,5,14,14,0,371.0,340.0,3.4,14.0,658.0,723.75,565.32
2018,5,14,14,15,400.5,306.5,3.4,13.9,638.5,733.25,574.09
2018,5,14,14,30,430.0,273.0,3.4,13.8,619.0,729.04,573.52
2018,5,14,14,45,471.5,251.0,3.45,13.7,614.5,745.93,588.7
2018,5,14,15,0,513.0,229.0,3.5,13.6,610.0,759.8,601.64
2018,5,14,15,15,298.5,263.5,3.5,13.6,482.0,578.08,462.04
2018,5,14,15,30,84.0,298.0,3.5,13.6,354.0,389.48,311.75
2018,5,14,15,45,76.5,273.5,3.5,13.3,322.0,356.72,287.75
2018,5,14,16,0,69.0,249.0,3.5,13.0,290.0,323.75,262.65
2018,5,14,16,15,95.5,228.5,3.5,12.8,280.0,324.52,265.45
2018,5,14,16,30,122.0,208.0,3.5,12.6,270.0,336.4,276.92
2018,5,14,16,45,165.5,185.5,3.5,12.4,260.0,343.83,285.37
2018,5,14,17,0,209.0,163.0,3.5,12.2,250.0,360.31,300.8
2018,5,14,17,15,247.5,137.5,3.5,11.95,227.0,352.19,296.01
2018,5,14,17,30,286.0,112.0,3.5,11.7,204.0,339.96,287.27
2018,5,14,17,45,268.0,93.5,3.45,11.45,167.5,296.25,250.42
2018,5,14,18,0,250.0,75.0,3.4,11.2,131.0,253.19,212.98
2018,5,14,18,15,198.5,59.0,3.3,11.0,96.5,195.82,161.95
2018,5,14,18,30,147.0,43.0,3.2,10.8,62.0,142.68,113.52
2018,5,14,18,45,87.0,28.0,3.1,10.6,38.0,89.24,56.62
2018,5,14,19,0,27.0,13.0,3.0,10.4,14.0,23.73,0.0
2018,5,14,19,15,13.5,6.5,3.0,10.35,7.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.05,10.25,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.1,10.15,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.95,10.1,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.85,10.1,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.65,10.1,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.35,10.1,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,15,4,45,3.5,1.0,2.05,10.05,1.0,0.0,0.0
2018,5,15,5,0,7.0,2.0,2.0,10.1,2.0,0.0,0.0
2018,5,15,5,15,3.5,4.0,2.1,10.4,4.0,3.81,0.0
2018,5,15,5,30,0.0,6.0,2.2,10.7,6.0,5.55,0.0
2018,5,15,5,45,0.0,10.0,2.3,11.05,10.0,9.26,2.46
2018,5,15,6,0,0.0,14.0,2.4,11.4,14.0,12.97,5.96
2018,5,15,6,15,0.0,21.0,2.4,11.6,21.0,19.46,11.95
2018,5,15,6,30,0.0,28.0,2.4,11.8,28.0,25.97,17.9
2018,5,15,6,45,0.0,54.5,2.35,12.0,54.5,50.66,40.14
2018,5,15,7,0,0.0,81.0,2.3,12.2,81.0,74.56,61.37
2018,5,15,7,15,0.5,108.0,2.25,12.35,108.0,97.46,81.39
2018,5,15,7,30,1.0,135.0,2.2,12.5,135.0,120.47,96.53
2018,5,15,7,45,11.5,167.5,2.15,12.7,173.5,149.05,119.3
2018,5,15,8,0,22.0,200.0,2.1,12.9,212.0,178.88,142.69
2018,5,15,8,15,31.0,227.0,2.15,13.1,245.5,197.17,156.61
2018,5,15,8,30,40.0,254.0,2.2,13.3,279.0,224.33,177.76
2018,5,15,8,45,32.5,257.5,2.2,13.5,279.0,229.9,182.01
2018,5,15,9,0,25.0,261.0,2.2,13.7,279.0,241.82,191.26
2018,5,15,9,15,36.0,291.0,2.25,13.85,318.5,266.47,210.23
2018,5,15,9,30,47.0,321.0,2.3,14.0,358.0,300.11,236.14
2018,5,15,9,45,104.0,361.5,2.35,14.15,447.0,367.01,287.63
2018,5,15,10,0,161.0,402.0,2.4,14.3,536.0,434.14,338.74
2018,5,15,10,15,178.0,415.5,2.5,14.4,568.5,467.32,363.81
2018,5,15,10,30,195.0,429.0,2.6,14.5,601.0,501.97,390.01
2018,5,15,10,45,297.5,406.0,2.65,14.6,675.0,561.81,436.42
2018,5,15,11,0,400.0,383.0,2.7,14.7,749.0,630.88,489.12
2018,5,15,11,15,630.0,265.0,2.8,14.75,850.5,720.65,560.19
2018,5,15,11,30,860.0,147.0,2.9,14.8,952.0,819.05,634.09
2018,5,15,11,45,855.0,151.0,2.95,14.85,955.5,847.73,653.48
2018,5,15,12,0,850.0,155.0,3.0,14.9,959.0,874.0,671.74
2018,5,15,12,15,780.5,193.0,3.1,14.85,930.0,878.94,675.76
2018,5,15,12,30,711.0,231.0,3.2,14.8,901.0,878.6,676.36
2018,5,15,12,45,754.0,205.0,3.25,14.8,909.0,907.34,696.98
2018,5,15,13,0,797.0,179.0,3.3,14.8,917.0,939.09,719.44
2018,5,15,13,15,842.0,151.5,3.35,14.7,918.5,968.62,740.63
2018,5,15,13,30,887.0,124.0,3.4,14.6,920.0,987.95,754.91
2018,5,15,13,45,881.5,122.5,3.45,14.55,896.0,989.52,757.06
2018,5,15,14,0,876.0,121.0,3.5,14.5,872.0,987.99,757.38
2018,5,15,14,15,812.0,147.5,3.5,14.4,824.5,964.85,742.68
2018,5,15,14,30,748.0,174.0,3.5,14.3,777.0,936.64,724.63
2018,5,15,14,45,748.0,163.5,3.55,14.15,743.5,922.99,717.27
2018,5,15,15,0,748.0,153.0,3.6,14.0,710.0,906.41,707.77
2018,5,15,15,15,774.0,133.0,3.6,14.0,681.0,896.02,702.06
2018,5,15,15,30,800.0,113.0,3.6,14.0,652.0,886.63,697.12
2018,5,15,15,45,795.5,106.0,3.6,13.7,610.5,860.51,681.0
2018,5,15,16,0,791.0,99.0,3.6,13.4,569.0,831.89,663.07
2018,5,15,16,15,774.5,94.5,3.55,13.25,522.0,793.59,637.22
2018,5,15,16,30,758.0,90.0,3.5,13.1,475.0,753.78,609.98
2018,5,15,16,45,733.5,85.0,3.5,12.9,425.5,705.71,576.35
2018,5,15,17,0,709.0,80.0,3.5,12.7,376.0,660.83,544.43
2018,5,15,17,15,665.0,75.5,3.45,12.55,323.5,598.8,497.91
2018,5,15,17,30,621.0,71.0,3.4,12.4,271.0,538.4,450.64
2018,5,15,17,45,562.5,63.5,3.35,12.25,220.5,466.83,391.87
2018,5,15,18,0,504.0,56.0,3.3,12.1,170.0,398.92,333.98
2018,5,15,18,15,407.0,48.5,3.15,11.95,125.5,313.46,259.4
2018,5,15,18,30,310.0,41.0,3.0,11.8,81.0,235.67,189.27
2018,5,15,18,45,193.0,27.5,2.85,11.6,49.0,148.59,100.08
2018,5,15,19,0,76.0,14.0,2.7,11.4,17.0,45.38,0.0
2018,5,15,19,15,38.0,7.0,2.65,11.3,8.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.5,10.45,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,16,4,45,13.5,2.5,2.3,10.55,2.5,0.0,0.0
2018,5,16,5,0,27.0,5.0,2.3,10.6,5.0,4.77,0.0
2018,5,16,5,15,137.5,18.0,2.35,10.9,28.5,17.16,0.0
2018,5,16,5,30,248.0,31.0,2.4,11.2,52.0,25.74,14.12
2018,5,16,5,45,353.0,40.5,2.5,11.55,92.0,32.07,22.4
2018,5,16,6,0,458.0,50.0,2.6,11.9,132.0,38.15,28.39
2018,5,16,6,15,526.5,56.5,2.6,12.1,180.0,41.26,31.5
2018,5,16,6,30,595.0,63.0,2.6,12.3,228.0,44.29,34.34
2018,5,16,6,45,622.0,71.5,2.6,12.5,275.0,48.61,38.2
2018,5,16,7,0,649.0,80.0,2.6,12.7,322.0,52.6,41.66
2018,5,16,7,15,689.0,84.5,2.6,12.9,375.0,53.41,42.22
2018,5,16,7,30,729.0,89.0,2.6,13.1,428.0,99.79,57.03
2018,5,16,7,45,766.0,89.5,2.55,13.3,481.5,142.65,81.82
2018,5,16,8,0,803.0,90.0,2.5,13.5,535.0,189.7,117.18
2018,5,16,8,15,692.5,124.5,2.5,13.65,532.5,231.78,158.43
2018,5,16,8,30,582.0,159.0,2.5,13.8,530.0,268.15,195.23
2018,5,16,8,45,532.5,181.5,2.5,14.0,539.0,303.02,227.87
2018,5,16,9,0,483.0,204.0,2.5,14.2,548.0,334.53,256.72
2018,5,16,9,15,523.0,220.0,2.55,14.3,611.0,390.88,302.81
2018,5,16,9,30,563.0,236.0,2.6,14.4,674.0,449.62,350.06
2018,5,16,9,45,596.5,238.5,2.65,14.55,720.5,498.83,389.5
2018,5,16,10,0,630.0,241.0,2.7,14.7,767.0,550.64,430.29
2018,5,16,10,15,703.0,209.5,2.75,14.75,814.5,599.64,469.31
2018,5,16,10,30,776.0,178.0,2.8,14.8,862.0,655.14,512.73
2018,5,16,10,45,841.5,152.5,2.85,14.9,909.5,712.21,556.47
2018,5,16,11,0,907.0,127.0,2.9,15.0,957.0,772.22,601.0
2018,5,16,11,15,911.0,127.0,2.85,15.0,971.0,810.08,626.79
2018,5,16,11,30,915.0,127.0,2.8,15.0,985.0,846.08,651.2
2018,5,16,11,45,917.5,126.5,2.75,15.0,991.0,878.4,672.86
2018,5,16,12,0,920.0,126.0,2.7,15.0,997.0,908.47,692.84
2018,5,16,12,15,914.5,129.0,2.7,15.0,993.5,932.38,708.95
2018,5,16,12,30,909.0,132.0,2.7,15.0,990.0,953.49,723.23
2018,5,16,12,45,901.0,136.0,2.7,15.05,979.0,970.39,734.58
2018,5,16,13,0,893.0,140.0,2.7,15.1,968.0,984.33,744.04
2018,5,16,13,15,891.0,137.0,2.75,15.05,951.0,994.12,751.59
2018,5,16,13,30,889.0,134.0,2.8,15.0,934.0,1000.84,757.24
2018,5,16,13,45,870.5,138.5,2.9,14.95,904.5,996.05,755.73
2018,5,16,14,0,852.0,143.0,3.0,14.9,875.0,996.88,758.23
2018,5,16,14,15,861.5,133.0,3.05,14.85,850.5,989.74,754.94
2018,5,16,14,30,871.0,123.0,3.1,14.8,826.0,987.89,755.47
2018,5,16,14,45,863.5,119.5,3.15,14.7,790.0,973.3,747.46
2018,5,16,15,0,856.0,116.0,3.2,14.6,754.0,955.83,737.62
2018,5,16,15,15,842.5,113.5,3.2,14.6,712.0,939.31,727.87
2018,5,16,15,30,829.0,111.0,3.2,14.6,670.0,912.03,710.59
2018,5,16,15,45,812.5,107.0,3.2,14.3,623.5,877.97,689.29
2018,5,16,16,0,796.0,103.0,3.2,14.0,577.0,841.92,666.38
2018,5,16,16,15,775.0,99.0,3.2,13.85,528.0,800.24,638.7
2018,5,16,16,30,754.0,95.0,3.2,13.7,479.0,757.28,609.66
2018,5,16,16,45,726.0,90.5,3.15,13.5,428.5,711.08,577.52
2018,5,16,17,0,698.0,86.0,3.1,13.3,378.0,660.95,541.69
2018,5,16,17,15,657.5,80.0,3.1,13.1,326.0,599.91,496.6
2018,5,16,17,30,617.0,74.0,3.1,12.9,274.0,540.25,450.36
2018,5,16,17,45,561.5,67.5,3.05,12.65,225.0,471.92,394.71
2018,5,16,18,0,506.0,61.0,3.0,12.4,176.0,406.86,339.6
2018,5,16,18,15,421.5,52.0,2.9,12.15,131.5,326.2,269.54
2018,5,16,18,30,337.0,43.0,2.8,11.9,87.0,252.11,202.78
2018,5,16,18,45,220.0,30.0,2.65,11.65,54.0,166.37,115.3
2018,5,16,19,0,103.0,17.0,2.5,11.4,21.0,59.79,0.0
2018,5,16,19,15,51.5,8.5,2.5,11.25,10.5,8.1,0.0
2018,5,16,19,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,17,4,45,11.5,2.5,2.35,10.3,2.5,0.0,0.0
2018,5,17,5,0,23.0,5.0,2.4,10.4,5.0,4.77,0.0
2018,5,17,5,15,120.5,18.5,2.5,10.7,28.0,17.63,0.0
2018,5,17,5,30,218.0,32.0,2.6,11.0,51.0,25.19,14.08
2018,5,17,5,45,316.5,43.0,2.7,11.3,90.0,34.29,24.41
2018,5,17,6,0,415.0,54.0,2.8,11.6,129.0,41.62,31.54
2018,5,17,6,15,284.0,64.5,2.85,11.85,123.5,47.29,36.95
2018,5,17,6,30,153.0,75.0,2.9,12.1,118.0,58.49,47.11
2018,5,17,6,45,111.5,106.5,2.95,12.35,141.0,85.85,71.49
2018,5,17,7,0,70.0,138.0,3.0,12.6,164.0,113.49,95.7
2018,5,17,7,15,169.0,157.0,3.0,12.8,232.5,120.97,101.87
2018,5,17,7,30,268.0,176.0,3.0,13.0,301.0,143.49,107.21
2018,5,17,7,45,462.0,151.0,3.0,13.2,396.0,155.17,104.96
2018,5,17,8,0,656.0,126.0,3.0,13.4,491.0,190.87,124.71
2018,5,17,8,15,727.5,115.0,2.95,13.6,552.5,233.24,158.6
2018,5,17,8,30,799.0,104.0,2.9,13.8,614.0,287.3,204.07
2018,5,17,8,45,814.5,106.0,2.85,14.0,657.0,336.22,247.84
2018,5,17,9,0,830.0,108.0,2.8,14.2,700.0,386.34,292.12
2018,5,17,9,15,839.5,111.0,2.8,14.4,738.0,441.1,339.15
2018,5,17,9,30,849.0,114.0,2.8,14.6,776.0,490.22,380.72
2018,5,17,9,45,854.5,118.0,2.8,14.75,808.5,538.07,420.29
2018,5,17,10,0,860.0,122.0,2.8,14.9,841.0,585.32,458.31
2018,5,17,10,15,866.0,124.0,2.8,15.05,868.0,630.4,493.75
2018,5,17,10,30,872.0,126.0,2.8,15.2,895.0,674.54,527.62
2018,5,17,10,45,876.0,127.0,2.85,15.3,915.0,715.33,558.64
2018,5,17,11,0,880.0,128.0,2.9,15.4,935.0,754.66,587.46
2018,5,17,11,15,883.0,128.5,3.0,15.5,948.0,791.17,613.19
2018,5,17,11,30,886.0,129.0,3.1,15.6,961.0,825.85,637.53
2018,5,17,11,45,887.0,129.5,3.15,15.65,966.5,856.9,659.08
2018,5,17,12,0,888.0,130.0,3.2,15.7,972.0,885.73,679.05
2018,5,17,12,15,891.0,127.5,3.3,15.7,971.0,911.2,697.17
2018,5,17,12,30,894.0,125.0,3.4,15.7,970.0,934.2,713.65
2018,5,17,12,45,896.0,122.0,3.5,15.7,961.5,953.19,727.45
2018,5,17,13,0,898.0,119.0,3.6,15.7,953.0,969.38,739.45
2018,5,17,13,15,894.5,118.5,3.7,15.6,936.5,979.91,747.99
2018,5,17,13,30,891.0,118.0,3.8,15.5,920.0,987.41,754.61
2018,5,17,13,45,886.0,116.5,3.9,15.4,896.5,989.37,757.57
2018,5,17,14,0,881.0,115.0,4.0,15.3,873.0,988.23,758.57
2018,5,17,14,15,874.0,113.5,4.05,15.2,843.5,982.08,755.92
2018,5,17,14,30,867.0,112.0,4.1,15.1,814.0,972.94,751.34
2018,5,17,14,45,858.0,109.5,4.2,15.0,778.0,957.84,742.99
2018,5,17,15,0,849.0,107.0,4.3,14.9,742.0,939.94,732.81
2018,5,17,15,15,806.0,116.0,4.3,14.9,691.5,908.59,712.21
2018,5,17,15,30,763.0,125.0,4.3,14.9,641.0,867.67,684.71
2018,5,17,15,45,704.5,132.0,4.3,14.6,583.0,814.21,648.54
2018,5,17,16,0,646.0,139.0,4.3,14.3,525.0,756.58,608.69
2018,5,17,16,15,569.0,144.5,4.3,14.15,463.5,681.62,554.53
2018,5,17,16,30,492.0,150.0,4.3,14.0,402.0,602.95,494.97
2018,5,17,16,45,349.5,159.0,4.3,13.8,328.5,471.78,391.08
2018,5,17,17,0,207.0,168.0,4.3,13.6,255.0,352.65,293.43
2018,5,17,17,15,234.5,142.0,4.25,13.4,228.5,348.9,292.11
2018,5,17,17,30,262.0,116.0,4.2,13.2,202.0,329.22,277.04
2018,5,17,17,45,261.5,97.0,4.2,12.95,170.0,297.25,250.42
2018,5,17,18,0,261.0,78.0,4.2,12.7,138.0,276.3,231.63
2018,5,17,18,15,211.5,62.0,4.1,12.5,103.0,207.55,171.53
2018,5,17,18,30,162.0,46.0,4.0,12.3,68.0,154.69,123.67
2018,5,17,18,45,109.5,31.0,3.9,12.1,43.0,106.31,73.64
2018,5,17,19,0,57.0,16.0,3.8,11.9,18.0,39.47,0.0
2018,5,17,19,15,28.5,8.0,3.75,11.75,9.0,7.63,0.0
2018,5,17,19,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.55,11.3,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.45,11.15,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.25,10.95,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.05,10.9,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.85,10.8,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.65,10.65,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.65,10.65,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,18,4,45,1.5,0.5,2.8,10.75,0.5,0.0,0.0
2018,5,18,5,0,3.0,1.0,2.9,10.8,1.0,0.95,0.0
2018,5,18,5,15,3.0,4.0,3.0,11.0,4.0,3.81,0.0
2018,5,18,5,30,3.0,7.0,3.1,11.2,7.0,6.57,0.0
2018,5,18,5,45,1.5,10.5,3.2,11.4,10.5,9.72,2.89
2018,5,18,6,0,0.0,14.0,3.3,11.6,14.0,12.97,5.97
2018,5,18,6,15,0.0,19.0,3.3,11.8,19.0,17.61,10.26
2018,5,18,6,30,0.0,24.0,3.3,12.0,24.0,22.25,14.51
2018,5,18,6,45,0.0,36.5,3.3,12.2,36.5,33.88,24.99
2018,5,18,7,0,0.0,49.0,3.3,12.4,49.0,45.53,35.37
2018,5,18,7,15,0.0,58.5,3.2,12.6,58.5,54.4,43.14
2018,5,18,7,30,0.0,68.0,3.1,12.8,68.0,63.27,48.37
2018,5,18,7,45,0.0,85.5,3.05,13.0,85.5,79.64,61.94
2018,5,18,8,0,0.0,103.0,3.0,13.2,103.0,95.33,74.77
2018,5,18,8,15,0.5,128.0,2.95,13.4,128.5,117.58,92.88
2018,5,18,8,30,1.0,153.0,2.9,13.6,154.0,139.87,110.79
2018,5,18,8,45,6.5,190.0,2.85,13.8,195.0,174.09,138.06
2018,5,18,9,0,12.0,227.0,2.8,14.0,236.0,208.9,165.46
2018,5,18,9,15,20.0,262.5,2.75,14.15,278.0,244.16,192.94
2018,5,18,9,30,28.0,298.0,2.7,14.3,320.0,273.25,215.31
2018,5,18,9,45,41.5,333.5,2.7,14.45,367.5,313.12,245.99
2018,5,18,10,0,55.0,369.0,2.7,14.6,415.0,354.8,277.73
2018,5,18,10,15,58.5,384.0,2.7,14.75,434.5,375.18,292.88
2018,5,18,10,30,62.0,399.0,2.7,14.9,454.0,396.04,308.37
2018,5,18,10,45,58.0,404.0,2.75,15.0,456.5,403.58,313.75
2018,5,18,11,0,54.0,409.0,2.8,15.1,459.0,410.74,318.87
2018,5,18,11,15,65.0,424.5,2.85,15.15,485.0,438.36,339.79
2018,5,18,11,30,76.0,440.0,2.9,15.2,511.0,467.0,361.31
2018,5,18,11,45,107.5,449.5,3.0,15.25,551.0,509.47,393.78
2018,5,18,12,0,139.0,459.0,3.1,15.3,591.0,553.65,427.25
2018,5,18,12,15,192.0,453.0,3.15,15.25,635.0,603.8,465.75
2018,5,18,12,30,245.0,447.0,3.2,15.2,679.0,660.58,508.66
2018,5,18,12,45,268.0,445.0,3.3,15.15,696.5,691.29,531.84
2018,5,18,13,0,291.0,443.0,3.4,15.1,714.0,721.8,555.03
2018,5,18,13,15,290.5,436.0,3.45,15.05,702.5,724.35,557.49
2018,5,18,13,30,290.0,429.0,3.5,15.0,691.0,725.57,559.24
2018,5,18,13,45,292.5,416.0,3.55,14.95,674.0,722.16,557.94
2018,5,18,14,0,295.0,403.0,3.6,14.9,657.0,717.28,555.68
2018,5,18,14,15,269.0,383.5,3.65,14.8,609.0,676.15,526.56
2018,5,18,14,30,243.0,364.0,3.7,14.7,561.0,633.57,496.22
2018,5,18,14,45,522.0,245.0,3.75,14.6,643.5,789.99,621.67
2018,5,18,15,0,801.0,126.0,3.8,14.5,726.0,924.44,721.27
2018,5,18,15,15,788.0,122.0,3.8,14.5,685.0,899.22,703.83
2018,5,18,15,30,775.0,118.0,3.8,14.5,644.0,871.63,685.94
2018,5,18,15,45,787.0,108.5,3.95,14.25,611.0,858.23,679.68
2018,5,18,16,0,799.0,99.0,4.1,14.0,578.0,841.58,670.91
2018,5,18,16,15,644.0,125.5,4.15,13.8,490.5,724.9,586.82
2018,5,18,16,30,489.0,152.0,4.2,13.6,403.0,603.35,495.25
2018,5,18,16,45,537.0,126.5,4.3,13.4,376.0,604.23,499.73
2018,5,18,17,0,585.0,101.0,4.4,13.2,349.0,594.27,494.79
2018,5,18,17,15,563.5,93.0,4.35,12.95,306.0,548.68,459.49
2018,5,18,17,30,542.0,85.0,4.3,12.7,263.0,503.16,423.16
2018,5,18,17,45,457.0,78.0,4.3,12.45,210.0,417.58,352.29
2018,5,18,18,0,372.0,71.0,4.3,12.2,157.0,335.07,282.01
2018,5,18,18,15,328.5,58.5,4.25,12.0,121.0,280.36,233.24
2018,5,18,18,30,285.0,46.0,4.2,11.8,85.0,229.42,185.83
2018,5,18,18,45,174.0,31.0,4.1,11.55,52.0,147.27,105.81
2018,5,18,19,0,63.0,16.0,4.0,11.3,19.0,42.12,0.0
2018,5,18,19,15,31.5,8.0,4.0,11.2,9.5,19.66,0.0
2018,5,18,19,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.95,10.95,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.9,10.75,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.85,10.6,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.8,10.45,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.8,10.35,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.85,10.25,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.95,10.2,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,4.05,10.2,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,4.35,10.2,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,4.45,10.25,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.55,10.3,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.65,10.3,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.65,10.3,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.55,10.3,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,5,19,4,45,3.5,2.0,4.45,10.3,2.0,0.0,0.0
2018,5,19,5,0,7.0,4.0,4.4,10.3,4.0,3.81,0.0
2018,5,19,5,15,73.0,19.0,4.45,10.4,25.5,15.81,0.0
2018,5,19,5,30,139.0,34.0,4.5,10.5,47.0,27.8,16.74
2018,5,19,5,45,256.0,48.0,4.5,10.65,89.0,36.98,26.89
2018,5,19,6,0,373.0,62.0,4.5,10.8,131.0,46.88,36.37
2018,5,19,6,15,323.5,79.0,4.55,11.0,152.0,58.35,47.01
2018,5,19,6,30,274.0,96.0,4.6,11.2,173.0,73.78,61.01
2018,5,19,6,45,182.0,117.0,4.65,11.4,172.5,87.66,73.38
2018,5,19,7,0,90.0,138.0,4.7,11.6,172.0,107.64,90.95
2018,5,19,7,15,52.0,150.0,4.7,11.8,170.5,123.7,104.78
2018,5,19,7,30,14.0,162.0,4.7,12.0,169.0,142.53,114.88
2018,5,19,7,45,23.0,187.0,4.65,12.25,199.5,165.87,133.23
2018,5,19,8,0,32.0,212.0,4.6,12.5,230.0,182.24,145.68
2018,5,19,8,15,52.0,242.0,4.6,12.7,274.0,213.3,169.85
2018,5,19,8,30,72.0,272.0,4.6,12.9,318.0,246.83,196.07
2018,5,19,8,45,133.5,299.5,4.6,13.1,392.5,286.63,226.4
2018,5,19,9,0,195.0,327.0,4.6,13.3,467.0,340.59,268.5
2018,5,19,9,15,192.0,349.0,4.6,13.45,493.0,370.1,292.24
2018,5,19,9,30,189.0,371.0,4.6,13.6,519.0,399.51,315.59
2018,5,19,9,45,166.5,387.0,4.6,13.8,521.5,414.15,327.02
2018,5,19,10,0,144.0,403.0,4.6,14.0,524.0,426.73,336.5
2018,5,19,10,15,258.5,384.0,4.65,14.1,609.5,486.12,383.89
2018,5,19,10,30,373.0,365.0,4.7,14.2,695.0,560.27,442.35
2018,5,19,10,45,467.0,336.0,4.75,14.3,759.0,617.58,487.69
2018,5,19,11,0,561.0,307.0,4.8,14.4,823.0,684.24,539.74
2018,5,19,11,15,672.0,254.0,4.8,14.4,880.5,745.89,588.37
2018,5,19,11,30,783.0,201.0,4.8,14.4,938.0,812.91,640.32
2018,5,19,11,45,758.0,215.5,4.85,14.45,932.5,835.87,656.62
2018,5,19,12,0,733.0,230.0,4.9,14.5,927.0,854.51,670.07
2018,5,19,12,15,793.5,198.0,4.9,14.45,951.0,898.17,701.55
2018,5,19,12,30,854.0,166.0,4.9,14.4,975.0,944.6,734.67
2018,5,19,12,45,848.5,167.5,4.95,14.4,964.5,961.5,746.95
2018,5,19,13,0,843.0,169.0,5.0,14.4,954.0,975.55,757.52
2018,5,19,13,15,846.5,163.5,5.0,14.35,940.0,988.25,767.03
2018,5,19,13,30,850.0,158.0,5.0,14.3,926.0,998.0,774.58
2018,5,19,13,45,745.0,203.0,5.0,14.25,863.0,956.76,746.17
2018,5,19,14,0,640.0,248.0,5.0,14.2,800.0,907.35,711.48
2018,5,19,14,15,734.5,198.0,5.0,14.15,810.5,951.42,745.07
2018,5,19,14,30,829.0,148.0,5.0,14.1,821.0,985.05,770.08
2018,5,19,14,45,741.0,173.0,5.0,14.0,754.5,929.64,731.76
2018,5,19,15,0,653.0,198.0,5.0,13.9,688.0,868.21,689.13
2018,5,19,15,15,575.5,213.5,5.0,13.9,628.0,805.27,643.53
2018,5,19,15,30,498.0,229.0,5.0,13.9,568.0,738.75,593.7
2018,5,19,15,45,450.5,227.0,5.05,13.65,517.5,686.1,555.3
2018,5,19,16,0,403.0,225.0,5.1,13.4,467.0,633.82,516.41
2018,5,19,16,15,418.5,201.0,5.05,13.15,434.0,611.92,502.16
2018,5,19,16,30,434.0,177.0,5.0,12.9,401.0,587.38,485.49
2018,5,19,16,45,473.0,153.5,5.0,12.7,374.5,579.57,482.18
2018,5,19,17,0,512.0,130.0,5.0,12.5,348.0,567.37,475.0
2018,5,19,17,15,486.0,116.5,4.95,12.2,301.5,515.26,434.04
2018,5,19,17,30,460.0,103.0,4.9,11.9,255.0,463.81,392.58
2018,5,19,17,45,384.5,91.5,4.9,11.65,204.0,383.48,325.27
2018,5,19,18,0,309.0,80.0,4.9,11.4,153.0,308.72,260.85
2018,5,19,18,15,247.0,67.0,4.8,11.25,116.5,245.85,204.96
2018,5,19,18,30,185.0,54.0,4.7,11.1,80.0,179.43,145.26
2018,5,19,18,45,114.5,36.5,4.6,10.9,50.5,118.36,85.61
2018,5,19,19,0,44.0,19.0,4.5,10.7,21.0,45.07,0.0
2018,5,19,19,15,22.0,9.5,4.45,10.7,10.5,17.49,0.0
2018,5,19,19,30,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,4.35,10.65,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,4.35,10.6,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.45,10.6,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.45,10.55,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.4,10.45,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.4,10.35,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,4.35,10.3,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,5,20,4,45,0.5,2.0,4.3,10.35,2.0,0.0,0.0
2018,5,20,5,0,1.0,4.0,4.3,10.4,4.0,3.81,0.0
2018,5,20,5,15,8.0,17.0,4.35,10.5,17.5,15.39,0.0
2018,5,20,5,30,15.0,30.0,4.4,10.6,31.0,26.77,16.13
2018,5,20,5,45,32.0,46.0,4.4,10.7,51.0,40.37,29.91
2018,5,20,6,0,49.0,62.0,4.4,10.8,71.0,53.83,42.59
2018,5,20,6,15,86.5,84.0,4.4,10.9,106.0,68.42,56.07
2018,5,20,6,30,124.0,106.0,4.4,11.0,141.0,84.65,70.8
2018,5,20,6,45,123.5,120.5,4.4,11.1,161.5,95.41,80.37
2018,5,20,7,0,123.0,135.0,4.4,11.2,182.0,105.84,89.45
2018,5,20,7,15,120.5,165.0,4.35,11.25,216.5,127.11,107.97
2018,5,20,7,30,118.0,195.0,4.3,11.3,251.0,156.95,123.69
2018,5,20,7,45,231.0,206.0,4.25,11.35,330.5,179.44,135.75
2018,5,20,8,0,344.0,217.0,4.2,11.4,410.0,221.28,164.63
2018,5,20,8,15,439.5,209.0,4.2,11.55,477.5,249.5,184.89
2018,5,20,8,30,535.0,201.0,4.2,11.7,545.0,294.43,220.72
2018,5,20,8,45,538.5,216.5,4.15,11.85,583.0,337.79,258.74
2018,5,20,9,0,542.0,232.0,4.1,12.0,621.0,381.53,296.58
2018,5,20,9,15,592.0,225.0,4.1,12.2,671.0,425.74,333.82
2018,5,20,9,30,642.0,218.0,4.1,12.4,721.0,474.97,374.74
2018,5,20,9,45,648.5,224.5,4.1,12.65,751.0,517.37,409.69
2018,5,20,10,0,655.0,231.0,4.1,12.9,781.0,559.77,443.82
2018,5,20,10,15,713.0,212.0,4.1,13.1,828.5,611.56,485.12
2018,5,20,10,30,771.0,193.0,4.1,13.3,876.0,668.74,529.78
2018,5,20,10,45,667.5,265.5,4.1,13.55,866.5,693.65,546.39
2018,5,20,11,0,564.0,338.0,4.1,13.8,857.0,713.91,558.78
2018,5,20,11,15,568.5,342.0,4.15,13.95,871.5,747.08,583.35
2018,5,20,11,30,573.0,346.0,4.2,14.1,886.0,779.46,606.96
2018,5,20,11,45,518.0,369.0,4.25,14.25,859.5,778.71,605.22
2018,5,20,12,0,463.0,392.0,4.3,14.4,833.0,773.89,600.56
2018,5,20,12,15,413.0,411.0,4.4,14.4,803.5,766.05,594.4
2018,5,20,12,30,363.0,430.0,4.5,14.4,774.0,751.72,583.49
2018,5,20,12,45,409.0,410.0,4.55,14.4,794.0,793.16,615.53
2018,5,20,13,0,455.0,390.0,4.6,14.4,814.0,830.96,644.62
2018,5,20,13,15,461.0,379.0,4.7,14.25,802.0,838.33,651.54
2018,5,20,13,30,467.0,368.0,4.8,14.1,790.0,843.75,657.33
2018,5,20,13,45,415.0,371.5,4.85,13.9,739.5,805.17,629.53
2018,5,20,14,0,363.0,375.0,4.9,13.7,689.0,754.7,593.12
2018,5,20,14,15,360.0,362.5,4.95,13.5,664.5,743.12,586.48
2018,5,20,14,30,357.0,350.0,5.0,13.3,640.0,729.94,578.45
2018,5,20,14,45,248.5,347.0,5.05,13.05,544.5,623.36,497.08
2018,5,20,15,0,140.0,344.0,5.1,12.8,449.0,503.69,403.84
2018,5,20,15,15,201.0,312.0,5.1,12.8,454.0,527.55,426.14
2018,5,20,15,30,262.0,280.0,5.1,12.8,459.0,562.62,456.39
2018,5,20,15,45,331.0,253.5,5.05,12.5,463.5,593.36,483.94
2018,5,20,16,0,400.0,227.0,5.0,12.2,468.0,633.76,518.61
2018,5,20,16,15,457.0,191.5,4.95,12.1,445.0,634.7,522.57
2018,5,20,16,30,514.0,156.0,4.9,12.0,422.0,629.97,522.21
2018,5,20,16,45,537.5,135.5,4.9,11.95,388.5,610.34,509.0
2018,5,20,17,0,561.0,115.0,4.9,11.9,355.0,593.43,497.42
2018,5,20,17,15,532.0,107.5,4.85,11.8,311.0,543.56,457.91
2018,5,20,17,30,503.0,100.0,4.8,11.7,267.0,490.49,414.93
2018,5,20,17,45,442.0,89.5,4.7,11.6,218.0,419.05,355.07
2018,5,20,18,0,381.0,79.0,4.6,11.5,169.0,351.9,297.12
2018,5,20,18,15,302.0,67.5,4.5,11.35,128.0,278.01,231.98
2018,5,20,18,30,223.0,56.0,4.4,11.2,87.0,211.21,171.58
2018,5,20,18,45,137.0,38.5,4.3,11.0,55.0,132.35,97.38
2018,5,20,19,0,51.0,21.0,4.2,10.8,23.0,56.41,0.0
2018,5,20,19,15,25.5,10.5,4.1,10.7,11.5,19.82,0.0
2018,5,20,19,30,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.55,10.35,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.25,10.25,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.75,9.95,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.25,9.75,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,21,4,45,7.0,3.5,1.85,9.8,3.5,0.0,0.0
2018,5,21,5,0,14.0,7.0,1.8,9.9,7.0,6.67,0.0
2018,5,21,5,15,72.0,22.0,1.8,10.15,28.0,18.15,0.0
2018,5,21,5,30,130.0,37.0,1.8,10.4,49.0,30.09,19.1
2018,5,21,5,45,243.5,50.5,1.75,10.65,90.5,38.86,28.67
2018,5,21,6,0,357.0,64.0,1.7,10.9,132.0,48.31,37.7
2018,5,21,6,15,425.5,74.0,1.6,11.15,178.5,54.59,43.66
2018,5,21,6,30,494.0,84.0,1.5,11.4,225.0,61.3,49.78
2018,5,21,6,45,543.0,91.5,1.4,11.65,275.0,64.08,52.21
2018,5,21,7,0,592.0,99.0,1.3,11.9,325.0,66.69,54.37
2018,5,21,7,15,628.0,104.5,1.3,12.2,375.0,73.84,60.48
2018,5,21,7,30,664.0,110.0,1.3,12.5,425.0,113.53,68.12
2018,5,21,7,45,681.0,118.0,1.25,12.85,471.5,157.13,96.57
2018,5,21,8,0,698.0,126.0,1.2,13.2,518.0,202.84,132.25
2018,5,21,8,15,728.5,127.0,1.3,13.55,567.5,248.01,169.95
2018,5,21,8,30,759.0,128.0,1.4,13.9,617.0,301.76,215.82
2018,5,21,8,45,775.5,131.5,1.45,14.3,660.5,350.11,257.89
2018,5,21,9,0,792.0,135.0,1.5,14.7,704.0,399.83,300.5
2018,5,21,9,15,808.5,135.0,1.6,14.95,743.5,447.81,341.29
2018,5,21,9,30,825.0,135.0,1.7,15.2,783.0,496.73,381.88
2018,5,21,9,45,840.0,134.5,1.8,15.5,818.0,545.17,421.07
2018,5,21,10,0,855.0,134.0,1.9,15.8,853.0,596.86,461.61
2018,5,21,10,15,862.0,135.0,2.0,15.95,880.0,641.42,496.32
2018,5,21,10,30,869.0,136.0,2.1,16.1,907.0,685.12,529.7
2018,5,21,10,45,874.0,137.0,2.2,16.3,927.5,726.4,560.59
2018,5,21,11,0,879.0,138.0,2.3,16.5,948.0,766.31,589.5
2018,5,21,11,15,882.0,138.5,2.45,16.55,961.0,802.73,615.27
2018,5,21,11,30,885.0,139.0,2.6,16.6,974.0,837.34,639.73
2018,5,21,11,45,886.5,139.5,2.7,16.65,980.0,868.76,661.59
2018,5,21,12,0,888.0,140.0,2.8,16.7,986.0,898.03,681.96
2018,5,21,12,15,885.0,141.0,2.95,16.7,982.5,921.49,698.91
2018,5,21,12,30,882.0,142.0,3.1,16.7,979.0,942.35,714.19
2018,5,21,12,45,877.5,143.0,3.25,16.65,969.0,959.13,726.92
2018,5,21,13,0,873.0,144.0,3.4,16.6,959.0,973.08,737.87
2018,5,21,13,15,870.5,142.0,3.5,16.45,942.5,983.14,746.21
2018,5,21,13,30,868.0,140.0,3.6,16.3,926.0,990.23,752.69
2018,5,21,13,45,864.0,137.5,3.75,16.15,903.0,992.35,756.27
2018,5,21,14,0,860.0,135.0,3.9,16.0,880.0,991.44,757.9
2018,5,21,14,15,852.5,132.5,4.0,15.8,849.5,984.08,755.03
2018,5,21,14,30,845.0,130.0,4.1,15.6,819.0,973.76,750.25
2018,5,21,14,45,835.5,127.5,4.15,15.4,783.0,967.3,747.96
2018,5,21,15,0,826.0,125.0,4.2,15.2,747.0,949.45,737.74
2018,5,21,15,15,812.5,122.0,4.2,15.2,706.0,924.59,721.84
2018,5,21,15,30,799.0,119.0,4.2,15.2,665.0,897.33,704.25
2018,5,21,15,45,782.5,115.5,4.3,14.75,620.0,864.53,684.39
2018,5,21,16,0,766.0,112.0,4.4,14.3,575.0,829.83,663.03
2018,5,21,16,15,742.5,108.0,4.4,14.0,526.0,786.81,634.07
2018,5,21,16,30,719.0,104.0,4.4,13.7,477.0,747.1,607.17
2018,5,21,16,45,590.0,117.0,4.4,13.45,402.5,637.9,525.97
2018,5,21,17,0,461.0,130.0,4.4,13.2,328.0,529.09,440.64
2018,5,21,17,15,451.0,114.5,4.35,12.9,287.5,488.08,409.38
2018,5,21,17,30,441.0,99.0,4.3,12.6,247.0,446.53,376.39
2018,5,21,17,45,410.5,86.0,4.3,12.3,205.5,394.33,333.22
2018,5,21,18,0,380.0,73.0,4.3,12.0,164.0,343.81,289.91
2018,5,21,18,15,321.0,60.5,4.25,11.8,125.0,279.71,233.35
2018,5,21,18,30,262.0,48.0,4.2,11.6,86.0,220.71,179.67
2018,5,21,18,45,166.0,33.5,4.15,11.4,54.5,146.89,109.54
2018,5,21,19,0,70.0,19.0,4.1,11.2,23.0,61.13,0.0
2018,5,21,19,15,35.0,9.5,4.05,11.05,11.5,22.58,0.0
2018,5,21,19,30,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.95,10.8,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.9,10.65,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.85,10.55,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.75,10.45,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.65,10.4,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.55,10.35,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.45,10.3,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.35,10.3,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.3,10.25,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.25,10.2,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.95,10.2,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.9,10.25,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,22,4,45,11.0,3.5,2.9,10.35,3.5,0.0,0.0
2018,5,22,5,0,22.0,7.0,2.9,10.4,7.0,6.67,0.0
2018,5,22,5,15,31.5,11.0,2.9,10.5,13.0,9.42,0.0
2018,5,22,5,30,41.0,15.0,2.9,10.6,19.0,12.75,4.91
2018,5,22,5,45,91.5,26.0,2.9,10.7,41.5,21.68,13.53
2018,5,22,6,0,142.0,37.0,2.9,10.8,64.0,27.12,18.75
2018,5,22,6,15,95.5,43.0,2.9,10.95,63.5,34.68,25.77
2018,5,22,6,30,49.0,49.0,2.9,11.1,63.0,42.6,33.0
2018,5,22,6,45,24.5,67.5,2.85,11.25,74.5,60.97,49.5
2018,5,22,7,0,0.0,86.0,2.8,11.4,86.0,78.9,65.39
2018,5,22,7,15,0.5,108.0,2.8,11.5,108.0,97.77,78.07
2018,5,22,7,30,1.0,130.0,2.8,11.6,130.0,116.89,93.81
2018,5,22,7,45,2.5,143.5,2.8,11.7,144.5,129.38,103.78
2018,5,22,8,0,4.0,157.0,2.8,11.8,159.0,142.06,113.83
2018,5,22,8,15,3.5,163.5,2.8,11.95,165.5,148.63,118.84
2018,5,22,8,30,3.0,170.0,2.8,12.1,172.0,155.07,123.73
2018,5,22,8,45,4.5,181.0,2.8,12.25,184.0,165.9,132.15
2018,5,22,9,0,6.0,192.0,2.8,12.4,196.0,176.92,140.69
2018,5,22,9,15,8.5,210.0,2.85,12.55,216.5,194.62,154.6
2018,5,22,9,30,11.0,228.0,2.9,12.7,237.0,212.67,168.71
2018,5,22,9,45,14.5,257.5,2.9,12.85,269.5,241.62,191.4
2018,5,22,10,0,18.0,287.0,2.9,13.0,302.0,271.09,214.27
2018,5,22,10,15,21.0,306.5,2.95,13.1,324.5,292.02,230.35
2018,5,22,10,30,24.0,326.0,3.0,13.2,347.0,309.17,243.46
2018,5,22,10,45,21.5,318.0,3.05,13.3,337.5,306.75,241.27
2018,5,22,11,0,19.0,310.0,3.1,13.4,328.0,299.67,235.55
2018,5,22,11,15,17.0,295.0,3.15,13.5,311.0,286.18,224.89
2018,5,22,11,30,15.0,280.0,3.2,13.6,294.0,272.25,213.9
2018,5,22,11,45,15.0,278.5,3.25,13.75,292.5,272.12,213.71
2018,5,22,12,0,15.0,277.0,3.3,13.9,291.0,271.91,213.46
2018,5,22,12,15,15.0,280.5,3.3,13.9,294.5,276.32,216.92
2018,5,22,12,30,15.0,284.0,3.3,13.9,298.0,280.71,220.38
2018,5,22,12,45,16.0,288.0,3.3,13.95,303.0,286.49,224.96
2018,5,22,13,0,17.0,292.0,3.3,14.0,308.0,292.3,229.58
2018,5,22,13,15,16.5,281.5,3.35,13.95,297.0,282.7,222.32
2018,5,22,13,30,16.0,271.0,3.4,13.9,286.0,272.93,214.95
2018,5,22,13,45,104.0,240.0,3.4,13.9,330.5,346.18,276.43
2018,5,22,14,0,192.0,209.0,3.4,13.9,375.0,411.72,330.95
2018,5,22,14,15,220.5,200.5,3.4,13.8,385.0,432.99,348.76
2018,5,22,14,30,249.0,192.0,3.4,13.7,395.0,466.51,375.96
2018,5,22,14,45,244.5,176.0,3.45,13.65,368.0,445.34,360.38
2018,5,22,15,0,240.0,160.0,3.5,13.6,341.0,422.86,343.94
2018,5,22,15,15,121.0,159.5,3.5,13.6,250.5,294.3,239.31
2018,5,22,15,30,2.0,159.0,3.5,13.6,160.0,153.1,121.17
2018,5,22,15,45,57.5,157.0,3.5,13.35,192.0,209.95,170.75
2018,5,22,16,0,113.0,155.0,3.5,13.1,224.0,268.24,220.73
2018,5,22,16,15,62.0,161.0,3.5,12.9,198.5,217.87,178.29
2018,5,22,16,30,11.0,167.0,3.5,12.7,173.0,172.4,139.51
2018,5,22,16,45,42.5,166.0,3.55,12.5,185.0,208.76,171.45
2018,5,22,17,0,74.0,165.0,3.6,12.3,197.0,234.28,194.16
2018,5,22,17,15,141.5,144.5,3.55,12.05,195.5,271.83,227.75
2018,5,22,17,30,209.0,124.0,3.5,11.8,194.0,303.42,255.69
2018,5,22,17,45,208.5,105.0,3.5,11.55,165.0,273.84,231.01
2018,5,22,18,0,208.0,86.0,3.5,11.3,136.0,243.61,204.98
2018,5,22,18,15,163.5,68.5,3.45,11.15,102.0,189.68,157.38
2018,5,22,18,30,119.0,51.0,3.4,11.0,68.0,139.18,112.05
2018,5,22,18,45,73.0,35.0,3.3,10.8,44.0,85.29,62.25
2018,5,22,19,0,27.0,19.0,3.2,10.6,20.0,37.39,0.0
2018,5,22,19,15,13.5,9.5,3.2,10.55,10.0,14.29,0.0
2018,5,22,19,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.15,10.45,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.05,10.4,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.95,10.4,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.85,10.4,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.8,10.45,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.35,10.6,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,23,4,45,2.0,1.0,2.3,10.65,1.0,0.0,0.0
2018,5,23,5,0,4.0,2.0,2.3,10.7,2.0,1.91,0.0
2018,5,23,5,15,2.0,6.5,2.35,10.8,6.5,6.1,0.0
2018,5,23,5,30,0.0,11.0,2.4,10.9,11.0,10.19,2.83
2018,5,23,5,45,0.0,18.0,2.45,11.0,18.0,16.68,9.12
2018,5,23,6,0,0.0,25.0,2.5,11.1,25.0,23.18,15.21
2018,5,23,6,15,0.0,31.0,2.55,11.2,31.0,28.76,20.41
2018,5,23,6,30,0.0,37.0,2.6,11.3,37.0,34.35,25.52
2018,5,23,6,45,0.0,48.0,2.6,11.4,48.0,44.6,34.75
2018,5,23,7,0,0.0,59.0,2.6,11.5,59.0,54.86,43.87
2018,5,23,7,15,0.5,79.0,2.65,11.6,79.0,73.53,57.49
2018,5,23,7,30,1.0,99.0,2.7,11.7,99.0,91.19,72.16
2018,5,23,7,45,10.5,138.0,2.75,11.85,143.5,125.83,100.44
2018,5,23,8,0,20.0,177.0,2.8,12.0,188.0,161.15,128.81
2018,5,23,8,15,21.5,198.0,2.85,12.15,211.0,181.16,144.71
2018,5,23,8,30,23.0,219.0,2.9,12.3,234.0,201.46,160.78
2018,5,23,8,45,20.5,228.5,3.0,12.5,242.5,211.23,168.34
2018,5,23,9,0,18.0,238.0,3.1,12.7,251.0,220.68,175.61
2018,5,23,9,15,22.5,255.5,3.15,12.85,272.5,239.61,190.35
2018,5,23,9,30,27.0,273.0,3.2,13.0,294.0,252.78,200.45
2018,5,23,9,45,58.0,315.5,3.25,13.2,363.5,307.42,243.31
2018,5,23,10,0,89.0,358.0,3.3,13.4,433.0,365.47,288.31
2018,5,23,10,15,114.5,378.5,3.35,13.45,478.0,400.66,315.54
2018,5,23,10,30,140.0,399.0,3.4,13.5,523.0,443.46,348.53
2018,5,23,10,45,111.5,399.5,3.45,13.55,500.0,434.29,340.88
2018,5,23,11,0,83.0,400.0,3.5,13.6,477.0,424.36,332.67
2018,5,23,11,15,175.0,376.5,3.5,13.65,541.0,479.68,377.31
2018,5,23,11,30,267.0,353.0,3.5,13.7,605.0,541.67,426.41
2018,5,23,11,45,375.5,317.0,3.5,13.7,674.0,614.24,483.44
2018,5,23,12,0,484.0,281.0,3.5,13.7,743.0,690.53,542.41
2018,5,23,12,15,477.5,266.5,3.5,13.7,721.5,688.62,541.13
2018,5,23,12,30,471.0,252.0,3.5,13.7,700.0,685.31,539.31
2018,5,23,12,45,447.5,260.5,3.45,13.7,683.0,685.05,538.66
2018,5,23,13,0,424.0,269.0,3.4,13.7,666.0,683.52,537.04
2018,5,23,13,15,310.0,335.0,3.45,13.7,622.5,641.93,503.04
2018,5,23,13,30,196.0,401.0,3.5,13.7,579.0,596.8,466.14
2018,5,23,13,45,375.0,316.0,3.5,13.65,645.5,710.68,557.03
2018,5,23,14,0,554.0,231.0,3.5,13.6,712.0,807.42,633.05
2018,5,23,14,15,598.5,197.0,3.55,13.5,700.5,819.09,643.19
2018,5,23,14,30,643.0,163.0,3.6,13.4,689.0,826.74,650.09
2018,5,23,14,45,578.5,173.5,3.65,13.3,631.0,774.58,613.65
2018,5,23,15,0,514.0,184.0,3.7,13.2,573.0,721.29,575.76
2018,5,23,15,15,683.0,140.5,3.7,13.2,627.5,828.33,656.72
2018,5,23,15,30,852.0,97.0,3.7,13.2,682.0,914.71,719.85
2018,5,23,15,45,810.5,101.0,3.75,12.9,627.0,874.64,693.24
2018,5,23,16,0,769.0,105.0,3.8,12.6,572.0,825.86,660.86
2018,5,23,16,15,582.0,134.5,3.75,12.4,471.5,684.96,557.77
2018,5,23,16,30,395.0,164.0,3.7,12.2,371.0,541.11,445.89
2018,5,23,16,45,348.0,161.0,3.7,12.0,329.5,474.76,394.91
