Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,13,0,935.0,108.0,2.1,23.9,991.0,1002.02,724.0
2018,6,2,13,15,932.0,107.0,2.2,23.8,975.0,1012.91,732.65
2018,6,2,13,30,929.0,106.0,2.3,23.7,959.0,1020.69,739.48
2018,6,2,13,45,918.0,109.0,2.4,23.6,934.0,1021.65,742.08
2018,6,2,14,0,907.0,112.0,2.5,23.5,909.0,1019.53,742.85
2018,6,2,14,15,889.0,116.5,2.55,23.35,876.0,1009.1,738.0
2018,6,2,14,30,871.0,121.0,2.6,23.2,843.0,995.84,731.46
2018,6,2,14,45,873.0,113.0,2.7,23.0,810.5,985.93,727.8
2018,6,2,15,0,875.0,105.0,2.8,22.8,778.0,972.81,722.02
2018,6,2,15,15,852.5,107.0,2.8,22.8,734.0,944.39,704.67
2018,6,2,15,30,830.0,109.0,2.8,22.8,690.0,922.14,691.56
2018,6,2,15,45,806.5,108.0,2.85,22.3,642.5,885.44,670.2
2018,6,2,16,0,783.0,107.0,2.9,21.8,595.0,847.09,647.46
2018,6,2,16,15,767.5,101.5,2.9,21.4,548.0,809.12,624.03
2018,6,2,16,30,752.0,96.0,2.9,21.0,501.0,769.59,599.08
2018,6,2,16,45,740.5,88.5,2.9,20.6,455.0,729.63,573.36
2018,6,2,17,0,729.0,81.0,2.9,20.2,409.0,688.28,546.04
2018,6,2,17,15,699.5,76.5,2.85,19.6,360.0,635.85,509.89
2018,6,2,17,30,670.0,72.0,2.8,19.0,311.0,587.66,475.88
2018,6,2,17,45,624.0,66.0,2.7,18.4,261.5,523.69,427.12
2018,6,2,18,0,578.0,60.0,2.6,17.8,212.0,462.15,377.99
2018,6,2,18,15,507.5,53.5,2.5,17.2,166.0,388.35,316.91
2018,6,2,18,30,437.0,47.0,2.4,16.6,120.0,319.74,257.81
2018,6,2,18,45,330.0,37.5,2.35,16.05,82.5,235.24,183.58
2018,6,2,19,0,223.0,28.0,2.3,15.5,45.0,156.88,94.65
2018,6,2,19,15,120.0,15.5,2.25,15.2,24.0,63.18,0.0
2018,6,2,19,30,17.0,3.0,2.2,14.9,3.0,0.0,0.0
2018,6,2,19,45,8.5,1.5,2.2,14.6,1.5,0.0,0.0
2018,6,2,20,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,6,3,4,45,39.5,6.0,1.95,12.45,7.0,0.0,0.0
2018,6,3,5,0,79.0,12.0,2.0,12.5,14.0,11.44,0.0
2018,6,3,5,15,202.0,24.0,1.95,12.75,43.0,19.74,4.93
2018,6,3,5,30,325.0,36.0,1.9,13.0,72.0,28.91,19.0
2018,6,3,5,45,415.5,44.0,1.85,13.25,114.0,33.8,24.18
2018,6,3,6,0,506.0,52.0,1.8,13.5,156.0,38.52,28.76
2018,6,3,6,15,566.0,58.0,1.75,13.85,204.0,41.28,31.4
2018,6,3,6,30,626.0,64.0,1.7,14.2,252.0,43.94,33.79
2018,6,3,6,45,667.5,68.5,1.65,14.55,302.5,45.26,34.88
2018,6,3,7,0,709.0,73.0,1.6,14.9,353.0,51.36,40.14
2018,6,3,7,15,739.0,76.5,1.65,15.3,403.5,72.47,41.86
2018,6,3,7,30,769.0,80.0,1.7,15.7,454.0,115.41,61.91
2018,6,3,7,45,791.5,83.0,1.7,16.1,503.5,160.48,92.75
2018,6,3,8,0,814.0,86.0,1.7,16.5,553.0,208.14,130.86
2018,6,3,8,15,831.0,89.0,1.75,16.85,600.0,263.83,178.19
2018,6,3,8,30,848.0,92.0,1.8,17.2,647.0,314.1,222.07
2018,6,3,8,45,861.0,94.0,1.8,17.55,690.0,363.7,265.38
2018,6,3,9,0,874.0,96.0,1.8,17.9,733.0,414.13,308.57
2018,6,3,9,15,884.5,98.0,1.85,18.15,772.0,464.13,350.66
2018,6,3,9,30,895.0,100.0,1.9,18.4,811.0,514.33,391.76
2018,6,3,9,45,902.0,101.5,1.95,18.7,843.5,562.28,430.02
2018,6,3,10,0,909.0,103.0,2.0,19.0,876.0,609.69,466.81
2018,6,3,10,15,905.5,110.5,2.05,19.2,901.0,655.02,501.14
2018,6,3,10,30,902.0,118.0,2.1,19.4,926.0,698.61,533.36
2018,6,3,10,45,916.5,112.0,2.15,19.6,949.0,741.29,564.61
2018,6,3,11,0,931.0,106.0,2.2,19.8,972.0,783.11,592.76
2018,6,3,11,15,934.0,106.5,2.25,19.9,986.0,820.79,618.04
2018,6,3,11,30,937.0,107.0,2.3,20.0,1000.0,856.55,641.91
2018,6,3,11,45,914.5,122.5,2.4,20.1,998.5,882.51,659.5
2018,6,3,12,0,892.0,138.0,2.5,20.2,997.0,905.04,674.88
2018,6,3,12,15,914.0,123.5,2.55,20.15,1002.5,936.46,696.24
2018,6,3,12,30,936.0,109.0,2.6,20.1,1008.0,965.84,716.13
2018,6,3,12,45,932.5,110.0,2.7,20.1,998.5,984.13,729.07
2018,6,3,13,0,929.0,111.0,2.8,20.1,989.0,999.51,740.28
2018,6,3,13,15,927.0,110.0,2.9,19.95,974.0,1011.35,749.72
2018,6,3,13,30,925.0,109.0,3.0,19.8,959.0,1020.13,757.3
2018,6,3,13,45,910.5,115.0,3.05,19.7,934.0,1020.79,759.07
2018,6,3,14,0,896.0,121.0,3.1,19.6,909.0,1018.41,759.03
2018,6,3,14,15,876.5,127.0,3.2,19.45,876.5,1008.18,754.45
2018,6,3,14,30,857.0,133.0,3.3,19.3,844.0,995.18,748.13
2018,6,3,14,45,852.5,126.5,3.35,19.2,808.5,980.91,740.49
2018,6,3,15,0,848.0,120.0,3.4,19.1,773.0,963.67,730.88
2018,6,3,15,15,838.0,115.5,3.4,19.1,732.0,948.92,722.43
2018,6,3,15,30,828.0,111.0,3.4,19.1,691.0,923.08,706.37
2018,6,3,15,45,810.5,106.5,3.5,18.7,644.0,887.89,685.47
2018,6,3,16,0,793.0,102.0,3.6,18.3,597.0,850.78,662.91
2018,6,3,16,15,772.0,98.5,3.6,18.1,549.0,810.1,636.4
2018,6,3,16,30,751.0,95.0,3.6,17.9,501.0,768.16,608.6
2018,6,3,16,45,746.0,85.5,3.6,17.65,456.0,731.18,584.11
2018,6,3,17,0,741.0,76.0,3.6,17.4,411.0,692.31,557.7
2018,6,3,17,15,716.5,72.5,3.55,17.05,364.0,644.49,523.88
2018,6,3,17,30,692.0,69.0,3.5,16.7,317.0,596.62,489.1
2018,6,3,17,45,646.5,64.0,3.5,16.3,267.5,536.9,443.19
2018,6,3,18,0,601.0,59.0,3.5,15.9,218.0,476.05,393.79
2018,6,3,18,15,532.5,52.5,3.45,15.45,171.5,402.42,331.94
2018,6,3,18,30,464.0,46.0,3.4,15.0,125.0,333.84,271.98
2018,6,3,18,45,358.5,37.5,3.35,14.5,86.5,249.91,197.23
2018,6,3,19,0,253.0,29.0,3.3,14.0,48.0,171.0,107.64
2018,6,3,19,15,139.5,16.5,3.35,13.8,26.0,72.19,0.0
2018,6,3,19,30,26.0,4.0,3.4,13.6,4.0,0.0,0.0
2018,6,3,19,45,13.0,2.0,3.4,13.35,2.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,3.5,12.05,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,3.55,11.95,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,3.65,11.85,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,3.75,11.8,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,3.8,11.75,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,3.85,11.7,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,3.9,11.65,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,4,4,45,45.0,6.5,4.15,11.85,7.5,0.0,0.0
2018,6,4,5,0,90.0,13.0,4.2,11.9,15.0,12.39,0.0
2018,6,4,5,15,219.0,24.5,4.3,12.15,45.0,20.21,5.54
2018,6,4,5,30,348.0,36.0,4.4,12.4,75.0,28.89,19.03
2018,6,4,5,45,439.0,43.0,4.5,12.65,117.5,32.89,23.41
2018,6,4,6,0,530.0,50.0,4.6,12.9,160.0,36.8,27.27
2018,6,4,6,15,589.0,55.5,4.65,13.25,208.5,39.26,29.63
2018,6,4,6,30,648.0,61.0,4.7,13.6,257.0,41.63,31.77
2018,6,4,6,45,688.0,66.0,4.75,13.9,308.0,47.82,37.22
2018,6,4,7,0,728.0,71.0,4.8,14.2,359.0,49.79,38.83
2018,6,4,7,15,757.5,74.5,4.8,14.45,410.0,71.97,40.96
2018,6,4,7,30,787.0,78.0,4.8,14.7,461.0,115.78,61.79
2018,6,4,7,45,809.0,81.0,4.8,14.9,511.0,161.65,93.76
2018,6,4,8,0,831.0,84.0,4.8,15.1,561.0,210.07,133.3
2018,6,4,8,15,848.0,86.5,4.8,15.3,608.5,266.21,182.13
2018,6,4,8,30,865.0,89.0,4.8,15.5,656.0,316.89,227.63
2018,6,4,8,45,867.0,95.5,4.75,15.7,696.0,367.23,273.22
2018,6,4,9,0,869.0,102.0,4.7,15.9,736.0,417.38,317.87
2018,6,4,9,15,876.0,106.5,4.7,15.95,774.5,467.69,361.82
2018,6,4,9,30,883.0,111.0,4.7,16.0,813.0,517.9,404.63
2018,6,4,9,45,897.5,110.0,4.7,16.1,849.0,567.22,445.7
2018,6,4,10,0,912.0,109.0,4.7,16.2,885.0,616.67,485.88
2018,6,4,10,15,918.5,110.5,4.75,16.25,913.0,663.21,523.18
2018,6,4,10,30,925.0,112.0,4.8,16.3,941.0,708.78,558.99
2018,6,4,10,45,930.0,112.0,4.8,16.35,961.5,750.87,591.27
2018,6,4,11,0,935.0,112.0,4.8,16.4,982.0,791.48,620.16
2018,6,4,11,15,938.0,112.0,4.85,16.4,995.5,828.91,646.95
2018,6,4,11,30,941.0,112.0,4.9,16.4,1009.0,864.41,672.26
2018,6,4,11,45,914.5,131.5,4.95,16.35,1007.5,890.72,691.09
2018,6,4,12,0,888.0,151.0,5.0,16.3,1006.0,913.34,707.38
2018,6,4,12,15,822.0,196.0,5.05,16.35,986.5,927.7,717.61
2018,6,4,12,30,756.0,241.0,5.1,16.4,967.0,937.4,724.69
2018,6,4,12,45,780.5,223.0,5.1,16.4,967.0,962.92,742.85
2018,6,4,13,0,805.0,205.0,5.1,16.4,967.0,981.04,755.75
2018,6,4,13,15,837.0,179.5,5.1,16.4,960.0,1001.84,770.65
2018,6,4,13,30,869.0,154.0,5.1,16.4,953.0,1010.71,777.28
2018,6,4,13,45,873.0,146.0,5.1,16.4,931.5,1015.68,781.4
2018,6,4,14,0,877.0,138.0,5.1,16.4,910.0,1017.49,783.48
2018,6,4,14,15,868.0,136.5,5.15,16.35,879.5,1010.02,779.77
2018,6,4,14,30,859.0,135.0,5.2,16.3,849.0,999.6,774.16
2018,6,4,14,45,859.0,127.5,5.2,16.25,815.5,988.72,767.96
2018,6,4,15,0,859.0,120.0,5.2,16.2,782.0,974.75,759.67
2018,6,4,15,15,856.0,113.5,5.2,16.2,744.0,955.96,747.91
2018,6,4,15,30,853.0,107.0,5.2,16.2,706.0,934.31,734.17
2018,6,4,15,45,848.0,101.0,5.25,15.9,664.0,916.57,724.48
2018,6,4,16,0,843.0,95.0,5.3,15.6,622.0,888.09,706.88
2018,6,4,16,15,825.0,92.5,5.3,15.35,574.5,850.01,681.63
2018,6,4,16,30,807.0,90.0,5.3,15.1,527.0,810.4,654.95
2018,6,4,16,45,782.0,86.0,5.3,14.9,476.0,761.93,621.01
2018,6,4,17,0,757.0,82.0,5.3,14.7,425.0,712.86,585.97
2018,6,4,17,15,723.0,78.0,5.25,14.35,373.5,656.67,544.68
2018,6,4,17,30,689.0,74.0,5.2,14.0,322.0,605.14,505.99
2018,6,4,17,45,640.5,68.5,5.15,13.7,271.5,539.32,453.4
2018,6,4,18,0,592.0,63.0,5.1,13.4,221.0,476.06,400.54
2018,6,4,18,15,519.5,56.5,5.0,13.05,174.0,400.25,335.3
2018,6,4,18,30,447.0,50.0,4.9,12.7,127.0,329.63,272.38
2018,6,4,18,45,337.0,40.0,4.8,12.4,87.5,242.13,193.59
2018,6,4,19,0,227.0,30.0,4.7,12.1,48.0,163.3,106.36
2018,6,4,19,15,124.0,17.0,4.6,11.9,26.0,66.56,0.0
2018,6,4,19,30,21.0,4.0,4.5,11.7,4.0,0.0,0.0
2018,6,4,19,45,10.5,2.0,4.45,11.5,2.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.35,11.2,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.25,10.85,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,4.15,10.75,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,4.1,10.65,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,4.1,10.55,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,4.1,10.45,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,4.1,10.35,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,4.05,10.25,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,4.05,10.2,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,4.1,10.15,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,4.15,10.1,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,4.15,10.05,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,4.15,10.05,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,6,5,4,45,22.5,6.0,4.25,10.2,6.5,0.0,0.0
2018,6,5,5,0,45.0,12.0,4.3,10.3,13.0,11.44,0.0
2018,6,5,5,15,143.5,27.0,4.35,10.5,41.0,21.39,6.58
2018,6,5,5,30,242.0,42.0,4.4,10.7,69.0,32.76,22.52
2018,6,5,5,45,343.0,52.5,4.4,10.95,112.0,40.08,29.97
2018,6,5,6,0,444.0,63.0,4.4,11.2,155.0,48.24,37.73
2018,6,5,6,15,507.0,71.0,4.4,11.5,203.0,52.19,41.49
2018,6,5,6,30,570.0,79.0,4.4,11.8,251.0,55.96,44.9
2018,6,5,6,45,615.0,85.0,4.35,12.1,301.5,57.83,46.48
2018,6,5,7,0,660.0,91.0,4.3,12.4,352.0,59.57,47.87
2018,6,5,7,15,693.0,95.5,4.2,12.65,403.0,81.01,49.92
2018,6,5,7,30,726.0,100.0,4.1,12.9,454.0,122.94,70.46
2018,6,5,7,45,751.5,103.5,4.0,13.2,503.5,172.59,105.85
2018,6,5,8,0,777.0,107.0,3.9,13.5,553.0,219.1,143.53
2018,6,5,8,15,797.0,109.5,3.8,13.7,600.5,266.32,184.71
2018,6,5,8,30,817.0,112.0,3.7,13.9,648.0,315.6,228.59
2018,6,5,8,45,833.0,114.5,3.55,14.15,692.0,365.41,272.92
2018,6,5,9,0,849.0,117.0,3.4,14.4,736.0,416.5,317.55
2018,6,5,9,15,866.0,115.5,3.35,14.6,776.0,470.87,363.86
2018,6,5,9,30,883.0,114.0,3.3,14.8,816.0,520.55,405.52
2018,6,5,9,45,899.0,110.5,3.2,15.0,851.0,568.6,444.79
2018,6,5,10,0,915.0,107.0,3.1,15.2,886.0,616.86,483.11
2018,6,5,10,15,921.0,108.5,3.1,15.3,913.5,663.19,519.36
2018,6,5,10,30,927.0,110.0,3.1,15.4,941.0,708.52,554.0
2018,6,5,10,45,931.5,110.5,3.1,15.55,962.0,750.74,585.4
2018,6,5,11,0,936.0,111.0,3.1,15.7,983.0,791.45,613.44
2018,6,5,11,15,938.5,111.5,3.15,15.75,996.0,828.96,639.49
2018,6,5,11,30,941.0,112.0,3.2,15.8,1009.0,864.51,664.04
2018,6,5,11,45,942.0,112.0,3.3,15.85,1015.0,896.27,686.18
2018,6,5,12,0,943.0,112.0,3.4,15.9,1021.0,925.73,706.74
2018,6,5,12,15,940.0,114.0,3.45,15.85,1019.0,951.06,724.4
2018,6,5,12,30,937.0,116.0,3.5,15.8,1017.0,973.71,740.31
2018,6,5,12,45,932.0,117.5,3.6,15.8,1007.0,991.24,753.01
2018,6,5,13,0,927.0,119.0,3.7,15.8,997.0,1005.83,763.85
2018,6,5,13,15,924.5,118.0,3.75,15.75,981.0,1017.35,772.52
2018,6,5,13,30,922.0,117.0,3.8,15.7,965.0,1025.81,779.27
2018,6,5,13,45,918.0,115.5,3.85,15.65,942.5,1029.19,782.71
2018,6,5,14,0,914.0,114.0,3.9,15.6,920.0,1029.44,784.19
2018,6,5,14,15,907.5,112.5,3.95,15.55,890.5,1024.11,782.01
2018,6,5,14,30,901.0,111.0,4.0,15.5,861.0,1015.71,777.89
2018,6,5,14,45,893.0,109.0,4.0,15.4,825.5,1002.31,770.27
2018,6,5,15,0,885.0,107.0,4.0,15.3,790.0,986.03,760.77
2018,6,5,15,15,873.5,104.5,4.0,15.3,749.0,963.07,746.4
2018,6,5,15,30,862.0,102.0,4.0,15.3,708.0,937.57,730.3
2018,6,5,15,45,847.0,100.0,4.05,15.1,663.5,907.04,711.41
2018,6,5,16,0,832.0,98.0,4.1,14.9,619.0,882.31,696.57
2018,6,5,16,15,813.0,95.0,4.1,14.75,571.0,843.06,670.62
2018,6,5,16,30,794.0,92.0,4.1,14.6,523.0,802.35,643.36
2018,6,5,16,45,768.5,88.0,4.1,14.45,472.5,753.89,609.85
2018,6,5,17,0,743.0,84.0,4.1,14.3,422.0,704.87,575.29
2018,6,5,17,15,707.5,80.0,4.1,14.0,370.5,651.83,537.09
2018,6,5,17,30,672.0,76.0,4.1,13.7,319.0,596.18,495.74
2018,6,5,17,45,623.0,70.5,4.1,13.45,269.0,530.66,443.88
2018,6,5,18,0,574.0,65.0,4.1,13.2,219.0,467.73,391.9
2018,6,5,18,15,503.5,58.0,4.05,12.85,172.5,393.15,328.36
2018,6,5,18,30,433.0,51.0,4.0,12.5,126.0,323.62,266.92
2018,6,5,18,45,328.5,40.5,3.9,12.15,87.0,238.84,191.01
2018,6,5,19,0,224.0,30.0,3.8,11.8,48.0,162.65,108.26
2018,6,5,19,15,123.0,17.0,3.75,11.6,26.0,66.31,0.0
2018,6,5,19,30,22.0,4.0,3.7,11.4,4.0,3.81,0.0
2018,6,5,19,45,11.0,2.0,3.65,11.2,2.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.6,10.55,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.55,10.4,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.5,10.35,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.55,10.25,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.55,10.2,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.5,10.25,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.5,10.35,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.35,10.6,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,6,6,4,45,3.5,4.0,3.4,10.75,4.0,0.0,0.0
2018,6,6,5,0,7.0,8.0,3.4,10.8,8.0,7.63,0.0
2018,6,6,5,15,68.0,24.5,3.45,10.95,32.0,20.29,6.18
2018,6,6,5,30,129.0,41.0,3.5,11.1,56.0,33.28,22.96
2018,6,6,5,45,220.0,54.5,3.6,11.25,94.5,41.48,31.18
2018,6,6,6,0,311.0,68.0,3.7,11.4,133.0,50.75,39.95
2018,6,6,6,15,248.5,87.5,3.7,11.6,148.0,67.83,55.51
2018,6,6,6,30,186.0,107.0,3.7,11.8,163.0,81.07,67.39
2018,6,6,6,45,221.0,127.0,3.75,11.95,205.5,94.34,79.1
2018,6,6,7,0,256.0,147.0,3.8,12.1,248.0,107.06,90.11
2018,6,6,7,15,404.0,142.5,3.8,12.35,327.5,108.64,78.85
2018,6,6,7,30,552.0,138.0,3.8,12.6,407.0,139.88,91.32
2018,6,6,7,45,631.5,131.5,3.8,12.8,470.5,173.13,111.69
2018,6,6,8,0,711.0,125.0,3.8,13.0,534.0,215.94,143.98
2018,6,6,8,15,742.5,125.5,3.8,13.25,584.0,261.39,183.04
2018,6,6,8,30,774.0,126.0,3.8,13.5,634.0,315.21,229.92
2018,6,6,8,45,790.5,128.5,3.8,13.8,677.0,363.03,272.48
2018,6,6,9,0,807.0,131.0,3.8,14.1,720.0,412.22,315.59
2018,6,6,9,15,819.5,133.0,3.85,14.3,758.5,460.42,357.33
2018,6,6,9,30,832.0,135.0,3.9,14.5,797.0,509.19,398.55
2018,6,6,9,45,842.0,136.5,3.95,14.7,830.5,556.59,437.74
2018,6,6,10,0,852.0,138.0,4.0,14.9,864.0,606.64,477.91
2018,6,6,10,15,859.5,139.0,4.05,15.05,891.0,650.95,513.03
2018,6,6,10,30,867.0,140.0,4.1,15.2,918.0,694.48,546.84
2018,6,6,10,45,838.0,157.5,4.2,15.3,923.5,725.73,570.57
2018,6,6,11,0,809.0,175.0,4.3,15.4,929.0,754.56,592.23
2018,6,6,11,15,613.0,265.5,4.35,15.5,841.5,716.19,560.58
2018,6,6,11,30,417.0,356.0,4.4,15.6,754.0,666.61,519.91
2018,6,6,11,45,285.0,417.5,4.45,15.65,690.5,630.06,489.78
2018,6,6,12,0,153.0,479.0,4.5,15.7,627.0,585.04,452.59
2018,6,6,12,15,256.0,441.0,4.55,15.7,687.5,653.95,507.31
2018,6,6,12,30,359.0,403.0,4.6,15.7,748.0,724.1,561.94
2018,6,6,12,45,585.0,294.0,4.6,15.75,850.5,848.47,658.48
2018,6,6,13,0,811.0,185.0,4.6,15.8,953.0,967.59,744.89
2018,6,6,13,15,805.0,183.5,4.65,15.75,935.5,975.16,750.32
2018,6,6,13,30,799.0,182.0,4.7,15.7,918.0,979.85,754.66
2018,6,6,13,45,807.5,174.0,4.7,15.7,902.0,989.31,761.92
2018,6,6,14,0,816.0,166.0,4.7,15.7,886.0,995.84,767.23
2018,6,6,14,15,815.0,161.0,4.7,15.55,860.0,993.12,766.69
2018,6,6,14,30,814.0,156.0,4.7,15.4,834.0,987.44,764.27
2018,6,6,14,45,802.5,154.0,4.75,15.3,799.0,971.76,755.22
2018,6,6,15,0,791.0,152.0,4.8,15.2,764.0,953.43,744.4
2018,6,6,15,15,776.5,149.0,4.8,15.2,723.5,928.6,728.3
2018,6,6,15,30,762.0,146.0,4.8,15.2,683.0,906.83,714.43
2018,6,6,15,45,742.0,143.0,4.85,14.8,638.0,872.75,692.99
2018,6,6,16,0,722.0,140.0,4.9,14.4,593.0,837.02,670.12
2018,6,6,16,15,694.5,136.0,4.9,14.15,544.0,792.11,639.39
2018,6,6,16,30,667.0,132.0,4.9,13.9,495.0,746.4,607.62
2018,6,6,16,45,635.5,127.5,4.95,13.6,446.5,696.3,572.23
2018,6,6,17,0,604.0,123.0,5.0,13.3,398.0,646.19,535.99
2018,6,6,17,15,562.5,116.5,4.9,13.0,348.5,586.55,489.84
2018,6,6,17,30,521.0,110.0,4.8,12.7,299.0,524.38,440.63
2018,6,6,17,45,449.5,101.5,4.75,12.45,247.0,446.76,377.05
2018,6,6,18,0,378.0,93.0,4.7,12.2,195.0,374.09,315.81
2018,6,6,18,15,255.0,77.5,4.65,12.0,140.0,256.28,215.11
2018,6,6,18,30,132.0,62.0,4.6,11.8,85.0,160.83,131.67
2018,6,6,18,45,106.0,46.5,4.5,11.6,61.5,125.1,98.63
2018,6,6,19,0,80.0,31.0,4.4,11.4,38.0,90.09,59.16
2018,6,6,19,15,42.5,17.0,4.35,11.3,20.5,33.57,0.0
2018,6,6,19,30,5.0,3.0,4.3,11.2,3.0,2.86,0.0
2018,6,6,19,45,2.5,1.5,4.2,11.15,1.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,4.1,11.05,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,4.15,10.95,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,4.15,10.9,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,4.05,10.9,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.95,10.9,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.85,10.85,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.8,10.75,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.75,10.65,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.7,10.55,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.65,10.45,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.6,10.35,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.55,10.3,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.5,10.25,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.55,10.3,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,6,7,4,45,6.5,5.0,3.65,10.45,5.0,0.0,0.0
2018,6,7,5,0,13.0,10.0,3.7,10.5,10.0,9.53,0.0
2018,6,7,5,15,80.5,27.0,3.8,10.75,35.5,22.22,7.53
2018,6,7,5,30,148.0,44.0,3.9,11.0,61.0,35.54,24.93
2018,6,7,5,45,208.0,58.5,3.95,11.25,95.0,46.69,35.79
2018,6,7,6,0,268.0,73.0,4.0,11.5,129.0,54.57,43.34
2018,6,7,6,15,251.0,90.5,4.05,11.7,154.0,69.96,57.38
2018,6,7,6,30,234.0,108.0,4.1,11.9,179.0,81.89,68.1
2018,6,7,6,45,252.0,127.5,4.15,12.15,216.5,94.77,79.43
2018,6,7,7,0,270.0,147.0,4.2,12.4,254.0,107.1,90.06
2018,6,7,7,15,348.5,155.5,4.15,12.65,313.0,124.27,92.95
2018,6,7,7,30,427.0,164.0,4.1,12.9,372.0,148.78,103.4
2018,6,7,7,45,469.5,172.5,4.05,13.15,423.5,184.56,128.12
2018,6,7,8,0,512.0,181.0,4.0,13.4,475.0,224.86,159.41
2018,6,7,8,15,612.5,166.0,3.95,13.65,547.0,263.54,189.19
2018,6,7,8,30,713.0,151.0,3.9,13.9,619.0,312.66,229.32
2018,6,7,8,45,757.5,145.0,3.85,14.1,671.5,360.53,270.92
2018,6,7,9,0,802.0,139.0,3.8,14.3,724.0,417.06,319.14
2018,6,7,9,15,820.5,138.0,3.9,14.5,764.5,465.11,360.66
2018,6,7,9,30,839.0,137.0,4.0,14.7,805.0,514.29,402.22
2018,6,7,9,45,855.5,135.0,4.1,14.85,840.5,562.47,442.23
2018,6,7,10,0,872.0,133.0,4.2,15.0,876.0,614.02,483.87
2018,6,7,10,15,881.0,133.0,4.25,15.1,904.0,659.25,519.9
2018,6,7,10,30,890.0,133.0,4.3,15.2,932.0,703.78,554.7
2018,6,7,10,45,898.5,132.0,4.35,15.35,954.0,746.22,587.22
2018,6,7,11,0,907.0,131.0,4.4,15.5,976.0,787.52,617.18
2018,6,7,11,15,913.0,130.5,4.4,15.55,991.5,826.01,644.22
2018,6,7,11,30,919.0,130.0,4.4,15.6,1007.0,862.85,669.91
2018,6,7,11,45,924.0,128.0,4.4,15.7,1014.5,895.71,692.5
2018,6,7,12,0,929.0,126.0,4.4,15.8,1022.0,926.52,713.57
2018,6,7,12,15,927.0,127.0,4.45,15.85,1020.0,951.66,731.19
2018,6,7,12,30,925.0,128.0,4.5,15.9,1018.0,974.2,747.08
2018,6,7,12,45,921.0,129.0,4.5,15.9,1008.5,992.16,759.58
2018,6,7,13,0,917.0,130.0,4.5,15.9,999.0,1007.25,770.2
2018,6,7,13,15,915.0,128.5,4.5,15.95,983.5,1018.86,778.39
2018,6,7,13,30,913.0,127.0,4.5,16.0,968.0,1027.45,784.63
2018,6,7,13,45,910.0,124.5,4.5,16.0,945.5,1030.96,787.68
2018,6,7,14,0,907.0,122.0,4.5,16.0,923.0,1031.34,788.76
2018,6,7,14,15,901.5,119.5,4.5,15.95,893.5,1026.14,786.31
2018,6,7,14,30,896.0,117.0,4.5,15.9,864.0,1017.85,781.89
2018,6,7,14,45,888.5,114.5,4.5,15.85,829.0,1004.6,774.17
2018,6,7,15,0,881.0,112.0,4.5,15.8,794.0,988.45,764.56
2018,6,7,15,15,869.0,109.5,4.5,15.8,753.0,965.21,749.9
2018,6,7,15,30,857.0,107.0,4.5,15.8,712.0,939.45,733.52
2018,6,7,15,45,842.5,104.5,4.45,15.55,667.5,917.1,719.87
2018,6,7,16,0,828.0,102.0,4.4,15.3,623.0,884.49,698.77
2018,6,7,16,15,808.5,98.5,4.4,15.1,574.5,844.38,672.33
2018,6,7,16,30,789.0,95.0,4.4,14.9,526.0,802.83,644.51
2018,6,7,16,45,762.5,91.5,4.4,14.7,475.0,754.33,611.01
2018,6,7,17,0,736.0,88.0,4.4,14.5,424.0,705.32,576.46
2018,6,7,17,15,700.0,83.5,4.35,14.2,372.5,651.86,537.63
2018,6,7,17,30,664.0,79.0,4.3,13.9,321.0,595.47,495.45
2018,6,7,17,45,614.5,73.5,4.25,13.6,271.0,529.85,443.33
2018,6,7,18,0,565.0,68.0,4.2,13.3,221.0,466.82,391.25
2018,6,7,18,15,490.5,60.5,4.05,12.95,173.5,389.45,325.34
2018,6,7,18,30,416.0,53.0,3.9,12.6,126.0,317.46,262.03
2018,6,7,18,45,317.5,42.5,3.8,12.3,88.0,236.09,189.24
2018,6,7,19,0,219.0,32.0,3.7,12.0,50.0,164.9,113.56
2018,6,7,19,15,120.0,18.5,3.65,11.8,27.5,66.81,0.0
2018,6,7,19,30,21.0,5.0,3.6,11.6,5.0,4.77,0.0
2018,6,7,19,45,10.5,2.5,3.55,11.45,2.5,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.45,11.2,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.35,10.9,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.25,10.9,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.15,10.8,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,3.05,10.65,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.95,10.6,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,6,8,4,45,33.0,6.0,2.95,10.8,7.0,0.0,0.0
2018,6,8,5,0,66.0,12.0,3.0,10.9,14.0,11.44,0.0
2018,6,8,5,15,170.0,26.0,3.05,11.2,42.5,20.54,6.69
2018,6,8,5,30,274.0,40.0,3.1,11.5,71.0,31.12,21.11
2018,6,8,5,45,359.5,50.0,3.1,11.8,112.0,39.17,29.09
2018,6,8,6,0,445.0,60.0,3.1,12.1,153.0,45.39,35.07
2018,6,8,6,15,506.0,67.5,3.05,12.45,200.0,49.05,38.54
2018,6,8,6,30,567.0,75.0,3.0,12.8,247.0,52.54,41.67
2018,6,8,6,45,611.5,81.0,3.0,13.15,297.0,54.57,43.39
2018,6,8,7,0,656.0,87.0,3.0,13.5,347.0,56.47,44.9
2018,6,8,7,15,688.5,91.0,3.0,13.9,397.0,78.45,47.11
2018,6,8,7,30,721.0,95.0,3.0,14.3,447.0,119.68,67.32
2018,6,8,7,45,746.5,98.0,3.05,14.75,496.0,168.21,101.71
2018,6,8,8,0,772.0,101.0,3.1,15.2,545.0,214.01,138.57
2018,6,8,8,15,791.0,103.5,3.1,15.55,591.0,260.67,178.94
2018,6,8,8,30,810.0,106.0,3.1,15.9,637.0,309.28,221.84
2018,6,8,8,45,826.5,107.5,3.1,16.3,680.5,358.0,264.82
2018,6,8,9,0,843.0,109.0,3.1,16.7,724.0,413.7,312.48
2018,6,8,9,15,855.0,110.0,3.15,16.95,762.5,462.02,353.84
2018,6,8,9,30,867.0,111.0,3.2,17.2,801.0,510.69,394.48
2018,6,8,9,45,876.5,111.5,3.2,17.45,834.0,557.81,432.8
2018,6,8,10,0,886.0,112.0,3.2,17.7,867.0,604.64,469.88
2018,6,8,10,15,893.5,112.5,3.25,17.9,894.5,649.78,505.01
2018,6,8,10,30,901.0,113.0,3.3,18.1,922.0,694.07,538.72
2018,6,8,10,45,907.5,112.5,3.35,18.3,943.0,735.77,569.87
2018,6,8,11,0,914.0,112.0,3.4,18.5,964.0,776.17,597.77
2018,6,8,11,15,917.5,112.0,3.45,18.6,977.5,813.22,623.31
2018,6,8,11,30,921.0,112.0,3.5,18.7,991.0,848.43,647.44
2018,6,8,11,45,922.5,111.5,3.55,18.8,997.0,879.54,668.62
2018,6,8,12,0,924.0,111.0,3.6,18.9,1003.0,908.43,688.24
2018,6,8,12,15,921.5,112.5,3.7,18.9,1001.0,933.27,705.65
2018,6,8,12,30,919.0,114.0,3.8,18.9,999.0,955.51,721.36
2018,6,8,12,45,914.5,115.5,3.9,18.9,989.5,973.17,734.04
2018,6,8,13,0,910.0,117.0,4.0,18.9,980.0,987.98,744.91
2018,6,8,13,15,908.0,116.0,4.05,18.85,965.0,999.79,753.71
2018,6,8,13,30,906.0,115.0,4.1,18.8,950.0,1008.62,760.62
2018,6,8,13,45,864.0,130.0,4.2,18.7,910.5,991.42,750.41
2018,6,8,14,0,822.0,145.0,4.3,18.6,871.0,980.01,744.38
2018,6,8,14,15,856.0,125.5,4.3,18.5,860.0,987.66,750.94
2018,6,8,14,30,890.0,106.0,4.3,18.4,849.0,1000.32,760.95
2018,6,8,14,45,884.0,102.5,4.35,18.3,814.5,987.32,753.71
2018,6,8,15,0,878.0,99.0,4.4,18.2,780.0,971.4,744.82
2018,6,8,15,15,866.5,97.5,4.4,18.2,740.0,949.64,731.29
2018,6,8,15,30,855.0,96.0,4.4,18.2,700.0,925.39,716.07
2018,6,8,15,45,844.0,92.0,4.4,17.8,656.5,896.38,698.55
2018,6,8,16,0,833.0,88.0,4.4,17.4,613.0,865.14,679.31
2018,6,8,16,15,819.5,84.0,4.35,17.15,567.0,829.66,656.07
2018,6,8,16,30,806.0,80.0,4.3,16.9,521.0,799.66,636.65
2018,6,8,16,45,786.0,76.0,4.2,16.6,472.0,755.4,606.31
2018,6,8,17,0,766.0,72.0,4.1,16.3,423.0,710.25,574.91
2018,6,8,17,15,737.5,67.5,4.05,15.95,373.0,657.41,537.18
2018,6,8,17,30,709.0,63.0,4.0,15.6,323.0,604.82,498.63
2018,6,8,17,45,669.0,59.0,3.9,15.25,274.5,545.59,453.29
2018,6,8,18,0,629.0,55.0,3.8,14.9,226.0,488.06,406.17
2018,6,8,18,15,564.5,49.0,3.65,14.5,179.0,419.73,348.21
2018,6,8,18,30,500.0,43.0,3.5,14.1,132.0,352.56,289.21
2018,6,8,18,45,400.5,35.5,3.35,13.75,93.0,271.03,216.4
2018,6,8,19,0,301.0,28.0,3.2,13.4,54.0,197.74,137.84
2018,6,8,19,15,171.5,16.5,3.15,13.2,29.5,86.21,0.0
2018,6,8,19,30,42.0,5.0,3.1,13.0,5.0,20.17,0.0
2018,6,8,19,45,21.0,2.5,3.1,12.8,2.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.75,12.05,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.85,11.55,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,9,4,45,19.5,5.5,3.15,11.7,6.0,0.0,0.0
2018,6,9,5,0,39.0,11.0,3.3,11.8,12.0,10.48,0.0
2018,6,9,5,15,102.0,25.0,3.45,11.85,35.0,20.7,6.87
2018,6,9,5,30,165.0,39.0,3.6,11.9,58.0,30.19,20.28
2018,6,9,5,45,211.5,54.0,3.7,11.95,90.5,41.03,30.72
2018,6,9,6,0,258.0,69.0,3.8,12.0,123.0,51.4,40.44
2018,6,9,6,15,291.0,84.5,3.85,12.1,160.5,61.63,49.85
2018,6,9,6,30,324.0,100.0,3.9,12.2,198.0,71.34,58.6
2018,6,9,6,45,347.0,116.5,3.95,12.25,239.0,81.23,67.35
2018,6,9,7,0,370.0,133.0,4.0,12.3,280.0,90.56,75.45
2018,6,9,7,15,417.0,143.5,4.05,12.4,330.0,110.24,79.72
2018,6,9,7,30,464.0,154.0,4.1,12.5,380.0,144.78,98.77
2018,6,9,7,45,540.5,148.0,4.1,12.6,438.5,176.14,118.31
2018,6,9,8,0,617.0,142.0,4.1,12.7,497.0,212.68,145.53
2018,6,9,8,15,554.5,173.5,4.15,12.9,512.5,257.73,187.28
2018,6,9,8,30,492.0,205.0,4.2,13.1,528.0,294.67,222.1
2018,6,9,8,45,488.0,230.0,4.25,13.3,568.0,340.19,261.43
2018,6,9,9,0,484.0,255.0,4.3,13.5,608.0,385.58,299.95
2018,6,9,9,15,558.0,243.0,4.35,13.8,671.0,435.01,340.38
2018,6,9,9,30,632.0,231.0,4.4,14.1,734.0,488.98,384.33
2018,6,9,9,45,671.5,224.0,4.45,14.35,778.5,536.55,423.11
2018,6,9,10,0,711.0,217.0,4.5,14.6,823.0,587.02,463.55
2018,6,9,10,15,723.0,219.5,4.6,14.85,852.5,631.18,498.45
2018,6,9,10,30,735.0,222.0,4.7,15.1,882.0,675.36,532.78
2018,6,9,10,45,700.0,251.0,4.8,15.35,891.0,709.46,558.04
2018,6,9,11,0,665.0,280.0,4.9,15.6,900.0,740.0,580.16
2018,6,9,11,15,579.0,320.0,5.0,15.7,865.5,739.99,578.86
2018,6,9,11,30,493.0,360.0,5.1,15.8,831.0,731.24,570.94
2018,6,9,11,45,436.5,394.5,5.2,15.85,813.5,736.41,573.68
2018,6,9,12,0,380.0,429.0,5.3,15.9,796.0,737.02,572.84
2018,6,9,12,15,523.5,361.0,5.35,15.9,866.0,820.62,638.51
2018,6,9,12,30,667.0,293.0,5.4,15.9,936.0,904.99,703.65
2018,6,9,12,45,695.0,271.5,5.45,15.9,936.0,930.0,722.8
2018,6,9,13,0,723.0,250.0,5.5,15.9,936.0,952.99,740.24
2018,6,9,13,15,711.0,253.0,5.55,15.85,918.5,959.35,745.53
2018,6,9,13,30,699.0,256.0,5.6,15.8,901.0,962.97,749.09
2018,6,9,13,45,595.0,298.0,5.65,15.8,837.5,911.8,710.69
2018,6,9,14,0,491.0,340.0,5.7,15.8,774.0,857.9,669.83
2018,6,9,14,15,574.0,288.5,5.75,15.7,780.0,891.31,698.76
2018,6,9,14,30,657.0,237.0,5.8,15.6,786.0,925.18,727.48
2018,6,9,14,45,615.0,240.5,5.8,15.55,737.5,886.96,699.96
2018,6,9,15,0,573.0,244.0,5.8,15.5,689.0,842.96,668.41
2018,6,9,15,15,560.0,232.5,5.8,15.5,648.5,813.66,648.25
2018,6,9,15,30,547.0,221.0,5.8,15.5,608.0,782.59,626.57
2018,6,9,15,45,536.0,208.0,5.85,15.25,567.0,750.07,604.51
2018,6,9,16,0,525.0,195.0,5.9,15.0,526.0,716.02,581.02
2018,6,9,16,15,530.0,176.5,5.85,14.8,488.5,688.34,562.15
2018,6,9,16,30,535.0,158.0,5.8,14.6,451.0,658.43,541.31
2018,6,9,16,45,480.0,154.0,5.75,14.4,398.0,594.24,491.73
2018,6,9,17,0,425.0,150.0,5.7,14.2,345.0,532.14,442.97
2018,6,9,17,15,392.5,136.0,5.65,13.95,299.5,477.71,400.17
2018,6,9,17,30,360.0,122.0,5.6,13.7,254.0,424.54,357.38
2018,6,9,17,45,317.5,108.0,5.5,13.45,211.5,366.15,309.01
2018,6,9,18,0,275.0,94.0,5.4,13.2,169.0,298.41,251.89
2018,6,9,18,15,219.0,78.5,5.25,13.0,130.5,236.53,198.03
2018,6,9,18,30,163.0,63.0,5.1,12.8,92.0,179.19,147.19
2018,6,9,18,45,128.0,46.5,4.95,12.55,65.0,135.67,107.55
2018,6,9,19,0,93.0,30.0,4.8,12.3,38.0,94.61,64.9
2018,6,9,19,15,51.5,17.0,4.7,12.2,21.0,37.43,0.0
2018,6,9,19,30,10.0,4.0,4.6,12.1,4.0,7.49,0.0
2018,6,9,19,45,5.0,2.0,4.55,12.0,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,4.35,11.85,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,4.1,11.75,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.85,11.55,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.55,11.25,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,3.15,10.7,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,2.95,10.35,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.85,10.15,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.75,9.85,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.75,9.4,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.8,9.25,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.85,9.15,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.9,9.05,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.9,9.15,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,6,10,4,45,18.0,5.5,2.9,9.5,6.0,0.0,0.0
2018,6,10,5,0,36.0,11.0,2.9,9.7,12.0,10.48,0.0
2018,6,10,5,15,119.5,25.0,2.9,10.05,37.0,19.67,6.43
2018,6,10,5,30,203.0,39.0,2.9,10.4,62.0,30.22,20.46
2018,6,10,5,45,284.5,50.0,2.85,10.75,99.5,37.97,28.17
2018,6,10,6,0,366.0,61.0,2.8,11.1,137.0,45.41,35.23
2018,6,10,6,15,411.0,72.0,2.8,11.55,179.0,52.45,41.73
2018,6,10,6,30,456.0,83.0,2.8,12.0,221.0,59.14,47.73
2018,6,10,6,45,498.0,92.0,2.75,12.5,268.0,63.06,51.09
2018,6,10,7,0,540.0,101.0,2.7,13.0,315.0,66.87,54.24
2018,6,10,7,15,575.5,107.5,2.65,13.35,363.5,87.59,57.08
2018,6,10,7,30,611.0,114.0,2.6,13.7,412.0,125.32,76.35
2018,6,10,7,45,649.0,118.5,2.55,14.1,465.0,165.85,104.21
2018,6,10,8,0,687.0,123.0,2.5,14.5,518.0,210.55,139.51
2018,6,10,8,15,756.5,113.0,2.45,14.85,581.5,260.49,180.19
2018,6,10,8,30,826.0,103.0,2.4,15.2,645.0,311.41,223.09
2018,6,10,8,45,840.5,105.5,2.3,15.55,688.5,361.02,266.68
2018,6,10,9,0,855.0,108.0,2.2,15.9,732.0,417.44,314.6
2018,6,10,9,15,867.0,108.5,2.2,16.2,770.5,465.89,355.63
2018,6,10,9,30,879.0,109.0,2.2,16.5,809.0,514.68,395.84
2018,6,10,9,45,889.5,109.0,2.2,16.8,842.5,562.42,434.13
2018,6,10,10,0,900.0,109.0,2.2,17.1,876.0,609.96,471.17
2018,6,10,10,15,907.0,108.5,2.25,17.25,902.5,654.51,505.58
2018,6,10,10,30,914.0,108.0,2.3,17.4,929.0,698.14,538.53
2018,6,10,10,45,919.5,107.5,2.4,17.6,949.5,739.62,569.27
2018,6,10,11,0,925.0,107.0,2.5,17.8,970.0,779.7,596.89
2018,6,10,11,15,928.5,107.0,2.65,17.85,983.5,817.1,623.15
2018,6,10,11,30,932.0,107.0,2.8,17.9,997.0,852.64,648.07
2018,6,10,11,45,935.0,105.0,2.95,17.9,1003.0,883.94,670.15
2018,6,10,12,0,938.0,103.0,3.1,17.9,1009.0,913.04,690.75
2018,6,10,12,15,936.5,103.5,3.25,17.9,1007.0,938.12,708.66
2018,6,10,12,30,935.0,104.0,3.4,17.9,1005.0,960.57,724.87
2018,6,10,12,45,932.5,104.0,3.55,17.85,996.0,978.87,738.49
2018,6,10,13,0,930.0,104.0,3.7,17.8,987.0,994.28,750.29
2018,6,10,13,15,927.0,102.5,3.8,17.7,970.5,1004.74,758.65
2018,6,10,13,30,924.0,101.0,3.9,17.6,954.0,1012.11,765.08
2018,6,10,13,45,920.5,99.5,4.0,17.55,932.0,1015.88,769.08
2018,6,10,14,0,917.0,98.0,4.1,17.5,910.0,1016.53,771.1
2018,6,10,14,15,911.5,96.0,4.2,17.35,881.0,1011.56,769.72
2018,6,10,14,30,906.0,94.0,4.3,17.2,852.0,1003.51,766.36
2018,6,10,14,45,899.0,91.5,4.4,17.05,817.0,990.41,759.81
2018,6,10,15,0,892.0,89.0,4.5,16.9,782.0,974.39,751.47
2018,6,10,15,15,881.0,88.0,4.5,16.9,742.5,953.43,738.41
2018,6,10,15,30,870.0,87.0,4.5,16.9,703.0,929.95,723.62
2018,6,10,15,45,858.0,84.0,4.6,16.5,659.5,900.83,706.66
2018,6,10,16,0,846.0,81.0,4.7,16.1,616.0,869.51,687.88
2018,6,10,16,15,830.5,78.0,4.7,15.9,569.5,833.1,663.92
2018,6,10,16,30,815.0,75.0,4.7,15.7,523.0,795.09,638.5
2018,6,10,16,45,793.5,71.5,4.7,15.45,473.5,757.04,612.81
2018,6,10,17,0,772.0,68.0,4.7,15.2,424.0,711.11,580.63
2018,6,10,17,15,742.0,65.0,4.65,14.95,374.5,658.86,542.63
2018,6,10,17,30,712.0,62.0,4.6,14.7,325.0,606.96,503.96
2018,6,10,17,45,670.5,58.0,4.55,14.45,276.0,546.61,457.32
2018,6,10,18,0,629.0,54.0,4.5,14.2,227.0,488.1,408.92
2018,6,10,18,15,567.0,48.5,4.3,13.9,180.5,421.63,351.76
2018,6,10,18,30,505.0,43.0,4.1,13.6,134.0,356.31,293.72
2018,6,10,18,45,407.5,36.0,3.95,13.3,95.0,276.0,221.64
2018,6,10,19,0,310.0,29.0,3.8,13.0,56.0,204.34,146.05
2018,6,10,19,15,177.0,17.5,3.7,12.8,31.0,106.97,0.0
2018,6,10,19,30,44.0,6.0,3.6,12.6,6.0,21.95,0.0
2018,6,10,19,45,22.0,3.0,3.55,12.45,3.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,3.3,11.45,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,3.05,11.1,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.95,11.05,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,6,11,4,45,50.0,6.0,2.8,11.3,7.5,0.0,0.0
2018,6,11,5,0,100.0,12.0,2.8,11.4,15.0,11.44,0.0
2018,6,11,5,15,228.0,23.0,2.7,11.7,45.0,18.57,5.73
2018,6,11,5,30,356.0,34.0,2.6,12.0,75.0,26.82,17.41
2018,6,11,5,45,440.5,41.0,2.55,12.25,116.5,30.97,21.81
2018,6,11,6,0,525.0,48.0,2.5,12.5,158.0,34.98,25.73
2018,6,11,6,15,581.0,54.0,2.4,12.95,205.5,37.94,28.52
2018,6,11,6,30,637.0,60.0,2.3,13.4,253.0,40.75,31.04
2018,6,11,6,45,676.5,64.0,2.25,13.85,302.5,46.05,35.68
2018,6,11,7,0,716.0,68.0,2.2,14.3,352.0,47.3,36.63
2018,6,11,7,15,745.0,71.0,2.15,14.8,402.0,70.68,39.08
2018,6,11,7,30,774.0,74.0,2.1,15.3,452.0,113.26,59.6
2018,6,11,7,45,795.5,77.0,2.05,15.8,501.0,158.22,90.84
2018,6,11,8,0,817.0,80.0,2.0,16.3,550.0,212.74,134.79
2018,6,11,8,15,833.5,82.5,1.9,16.75,596.5,260.75,176.03
2018,6,11,8,30,850.0,85.0,1.8,17.2,643.0,310.33,219.29
2018,6,11,8,45,863.0,87.5,1.75,17.65,686.5,360.14,262.63
2018,6,11,9,0,876.0,90.0,1.7,18.1,730.0,410.82,305.74
2018,6,11,9,15,879.0,95.5,1.7,18.4,766.5,460.34,347.21
2018,6,11,9,30,882.0,101.0,1.7,18.7,803.0,509.4,387.05
2018,6,11,9,45,881.5,108.0,1.65,19.05,834.5,557.24,424.39
2018,6,11,10,0,881.0,115.0,1.6,19.4,866.0,603.97,459.62
2018,6,11,10,15,887.5,116.0,1.65,19.65,893.0,648.7,493.25
2018,6,11,10,30,894.0,117.0,1.7,19.9,920.0,692.52,525.43
2018,6,11,10,45,899.0,118.0,1.75,20.15,941.0,734.22,555.4
2018,6,11,11,0,904.0,119.0,1.8,20.4,962.0,774.56,582.39
2018,6,11,11,15,885.0,134.5,1.95,20.5,969.5,807.47,605.13
2018,6,11,11,30,866.0,150.0,2.1,20.6,977.0,837.21,625.73
2018,6,11,11,45,832.0,169.5,2.2,20.7,968.5,859.47,640.88
2018,6,11,12,0,798.0,189.0,2.3,20.8,960.0,875.21,651.74
2018,6,11,12,15,859.0,152.5,2.4,20.85,981.5,914.03,678.29
2018,6,11,12,30,920.0,116.0,2.5,20.9,1003.0,958.21,708.08
2018,6,11,12,45,922.0,113.5,2.6,20.95,996.0,978.23,721.82
2018,6,11,13,0,924.0,111.0,2.7,21.0,989.0,995.48,734.06
2018,6,11,13,15,921.0,111.0,2.85,20.95,974.0,1007.51,743.73
2018,6,11,13,30,918.0,111.0,3.0,20.9,959.0,1016.53,751.58
2018,6,11,13,45,913.5,110.0,3.1,20.9,936.5,1020.01,755.31
2018,6,11,14,0,909.0,109.0,3.2,20.9,914.0,1020.39,757.17
2018,6,11,14,15,891.5,114.0,3.3,20.75,882.0,1011.21,753.25
2018,6,11,14,30,874.0,119.0,3.4,20.6,850.0,999.22,747.58
2018,6,11,14,45,876.0,111.5,3.45,20.5,818.5,990.16,743.45
2018,6,11,15,0,878.0,104.0,3.5,20.4,787.0,977.93,737.24
2018,6,11,15,15,866.5,102.0,3.5,20.4,747.0,955.79,723.75
2018,6,11,15,30,855.0,100.0,3.5,20.4,707.0,931.15,708.64
2018,6,11,15,45,841.5,98.0,3.55,20.0,663.5,902.32,691.98
2018,6,11,16,0,828.0,96.0,3.6,19.6,620.0,879.21,679.19
2018,6,11,16,15,809.5,93.5,3.6,19.3,573.0,841.28,655.19
2018,6,11,16,30,791.0,91.0,3.6,19.0,526.0,801.88,629.88
2018,6,11,16,45,766.5,87.0,3.6,18.75,476.0,754.47,598.17
2018,6,11,17,0,742.0,83.0,3.6,18.5,426.0,706.45,565.39
2018,6,11,17,15,709.5,78.5,3.6,18.0,375.5,651.42,527.0
2018,6,11,17,30,677.0,74.0,3.6,17.5,325.0,600.73,490.81
2018,6,11,17,45,631.5,69.0,3.6,17.05,275.5,537.99,442.97
2018,6,11,18,0,586.0,64.0,3.6,16.6,226.0,477.54,394.44
2018,6,11,18,15,520.0,57.0,3.5,16.1,179.5,404.94,334.01
2018,6,11,18,30,454.0,50.0,3.4,15.6,133.0,337.11,275.34
2018,6,11,18,45,354.5,41.0,3.3,15.05,94.0,255.1,203.32
2018,6,11,19,0,255.0,32.0,3.2,14.5,55.0,181.77,129.87
2018,6,11,19,15,143.5,19.0,3.15,14.25,30.5,95.38,0.0
2018,6,11,19,30,32.0,6.0,3.1,14.0,6.0,17.55,0.0
2018,6,11,19,45,16.0,3.0,3.05,13.75,3.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,6,12,4,45,58.0,6.5,1.75,12.25,8.0,0.0,0.0
2018,6,12,5,0,116.0,13.0,1.7,12.5,16.0,12.39,0.0
2018,6,12,5,15,253.0,23.5,1.7,12.9,47.5,19.07,6.02
2018,6,12,5,30,390.0,34.0,1.7,13.3,79.0,26.86,17.35
2018,6,12,5,45,476.0,40.5,1.7,13.75,121.5,30.58,21.34
2018,6,12,6,0,562.0,47.0,1.7,14.2,164.0,34.21,24.87
2018,6,12,6,15,617.5,52.0,1.7,14.55,212.5,39.89,30.07
2018,6,12,6,30,673.0,57.0,1.7,14.9,261.0,42.28,32.21
2018,6,12,6,45,711.5,60.5,1.7,15.3,311.5,43.31,33.04
2018,6,12,7,0,750.0,64.0,1.7,15.7,362.0,44.31,33.78
2018,6,12,7,15,777.0,67.5,1.75,16.15,412.5,69.04,36.84
2018,6,12,7,30,804.0,71.0,1.8,16.6,463.0,113.37,58.22
2018,6,12,7,45,824.5,73.5,1.85,17.1,512.5,166.49,95.83
2018,6,12,8,0,845.0,76.0,1.9,17.6,562.0,214.63,134.4
2018,6,12,8,15,860.0,78.5,2.0,18.0,608.5,263.63,176.57
2018,6,12,8,30,875.0,81.0,2.1,18.4,655.0,314.05,220.79
2018,6,12,8,45,886.5,83.0,2.15,18.8,698.0,364.15,264.68
2018,6,12,9,0,898.0,85.0,2.2,19.2,741.0,414.96,308.35
2018,6,12,9,15,907.5,87.0,2.3,19.4,780.0,465.41,351.11
2018,6,12,9,30,917.0,89.0,2.4,19.6,819.0,515.97,392.87
2018,6,12,9,45,924.0,91.0,2.45,19.8,852.5,565.13,432.34
