Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,10,0,931.0,93.0,2.5,20.0,886.0,613.76,470.35
2018,6,12,10,15,936.5,94.0,2.6,20.05,913.5,659.89,506.1
2018,6,12,10,30,942.0,95.0,2.7,20.1,941.0,704.94,540.32
2018,6,12,10,45,945.5,96.0,2.75,20.2,961.5,747.35,571.05
2018,6,12,11,0,949.0,97.0,2.8,20.3,982.0,788.18,598.91
2018,6,12,11,15,951.0,97.5,2.9,20.3,995.5,825.65,624.79
2018,6,12,11,30,953.0,98.0,3.0,20.3,1009.0,861.12,649.22
2018,6,12,11,45,954.0,98.5,3.05,20.3,1015.5,893.61,671.24
2018,6,12,12,0,955.0,99.0,3.1,20.3,1022.0,923.79,691.66
2018,6,12,12,15,955.0,99.5,3.2,20.25,1021.5,950.64,710.33
2018,6,12,12,30,955.0,100.0,3.3,20.2,1021.0,974.89,727.33
2018,6,12,12,45,953.5,100.0,3.4,20.15,1013.0,994.52,741.33
2018,6,12,13,0,952.0,100.0,3.5,20.1,1005.0,1011.24,753.52
2018,6,12,13,15,949.0,100.0,3.55,20.0,989.5,1023.51,762.66
2018,6,12,13,30,946.0,100.0,3.6,19.9,974.0,1032.69,769.89
2018,6,12,13,45,943.0,99.0,3.7,19.8,952.5,1037.71,774.87
2018,6,12,14,0,940.0,98.0,3.8,19.7,931.0,1039.55,777.91
2018,6,12,14,15,934.5,97.0,3.85,19.55,902.5,1035.76,777.11
2018,6,12,14,30,929.0,96.0,3.9,19.4,874.0,1028.86,774.38
2018,6,12,14,45,917.5,96.5,3.9,19.25,838.0,1014.66,766.5
2018,6,12,15,0,906.0,97.0,3.9,19.1,802.0,997.64,756.84
2018,6,12,15,15,892.0,96.0,3.9,19.1,760.5,973.83,742.17
2018,6,12,15,30,878.0,95.0,3.9,19.1,719.0,947.54,725.83
2018,6,12,15,45,874.0,89.5,3.9,18.8,677.5,922.98,711.5
2018,6,12,16,0,870.0,84.0,3.9,18.5,636.0,895.77,695.22
2018,6,12,16,15,854.5,81.5,3.9,18.3,589.0,859.5,672.1
2018,6,12,16,30,839.0,79.0,3.9,18.1,542.0,821.57,647.56
2018,6,12,16,45,816.0,76.5,3.9,17.85,491.5,783.01,622.32
2018,6,12,17,0,793.0,74.0,3.9,17.6,441.0,736.48,590.67
2018,6,12,17,15,761.5,71.0,3.85,17.25,390.0,682.35,552.6
2018,6,12,17,30,730.0,68.0,3.8,16.9,339.0,628.57,513.77
2018,6,12,17,45,686.0,63.5,3.8,16.55,288.0,565.07,466.06
2018,6,12,18,0,642.0,59.0,3.8,16.2,237.0,507.6,419.67
2018,6,12,18,15,577.0,53.0,3.75,15.7,189.0,434.56,358.95
2018,6,12,18,30,512.0,47.0,3.7,15.2,141.0,366.19,299.71
2018,6,12,18,45,409.5,39.0,3.6,14.7,100.0,281.34,224.97
2018,6,12,19,0,307.0,31.0,3.5,14.2,59.0,205.44,148.52
2018,6,12,19,15,179.5,19.5,3.55,13.95,33.5,110.81,0.0
2018,6,12,19,30,52.0,8.0,3.6,13.7,8.0,26.9,0.0
2018,6,12,19,45,26.0,4.0,3.6,13.45,4.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,3.6,13.05,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,3.6,12.45,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.55,12.2,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.35,11.4,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,3.05,10.95,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,13,4,45,50.0,6.5,3.2,11.5,8.0,0.0,0.0
2018,6,13,5,0,100.0,13.0,3.2,11.7,16.0,12.39,0.0
2018,6,13,5,15,234.5,24.5,3.2,12.05,47.5,20.04,6.64
2018,6,13,5,30,369.0,36.0,3.2,12.4,79.0,28.75,19.02
2018,6,13,5,45,460.0,43.5,3.2,12.75,122.5,33.24,23.76
2018,6,13,6,0,551.0,51.0,3.2,13.1,166.0,37.59,27.98
2018,6,13,6,15,609.5,55.5,3.15,13.5,214.5,39.23,29.59
2018,6,13,6,30,668.0,60.0,3.1,13.9,263.0,44.85,34.62
2018,6,13,6,45,708.5,64.5,3.05,14.3,314.5,46.58,36.07
2018,6,13,7,0,749.0,69.0,3.0,14.7,366.0,48.22,37.37
2018,6,13,7,15,777.0,71.5,3.05,15.25,416.5,72.03,39.53
2018,6,13,7,30,805.0,74.0,3.1,15.8,467.0,115.66,60.34
2018,6,13,7,45,826.0,77.0,3.1,16.35,517.0,162.03,92.58
2018,6,13,8,0,847.0,80.0,3.1,16.9,567.0,217.93,137.74
2018,6,13,8,15,863.0,82.5,3.1,17.45,614.0,267.29,180.32
2018,6,13,8,30,879.0,85.0,3.1,18.0,661.0,318.17,225.03
2018,6,13,8,45,891.0,86.5,3.1,18.5,704.0,368.26,269.14
2018,6,13,9,0,903.0,88.0,3.1,19.0,747.0,419.09,313.04
2018,6,13,9,15,909.5,91.0,3.15,19.4,785.0,469.33,355.67
2018,6,13,9,30,916.0,94.0,3.2,19.8,823.0,519.41,396.98
2018,6,13,9,45,920.0,97.5,3.25,20.15,855.5,568.24,436.25
2018,6,13,10,0,924.0,101.0,3.3,20.5,888.0,616.29,473.82
2018,6,13,10,15,929.5,101.0,3.35,20.7,914.5,661.32,508.56
2018,6,13,10,30,935.0,101.0,3.4,20.9,941.0,705.28,541.71
2018,6,13,10,45,938.5,102.0,3.45,21.1,961.5,747.47,572.47
2018,6,13,11,0,942.0,103.0,3.5,21.3,982.0,788.09,600.15
2018,6,13,11,15,944.0,104.0,3.6,21.35,995.5,825.82,626.2
2018,6,13,11,30,946.0,105.0,3.7,21.4,1009.0,861.59,650.8
2018,6,13,11,45,947.0,104.5,3.75,21.45,1014.5,893.05,672.1
2018,6,13,12,0,948.0,104.0,3.8,21.5,1020.0,922.2,691.8
2018,6,13,12,15,943.5,106.5,3.9,21.4,1017.5,946.83,709.14
2018,6,13,12,30,939.0,109.0,4.0,21.3,1015.0,968.73,724.73
2018,6,13,12,45,932.5,112.0,4.1,21.25,1005.0,986.44,737.45
2018,6,13,13,0,926.0,115.0,4.2,21.2,995.0,1001.22,748.32
2018,6,13,13,15,923.0,114.0,4.35,21.0,979.5,1012.42,757.65
2018,6,13,13,30,920.0,113.0,4.5,20.8,964.0,1020.57,765.27
2018,6,13,13,45,915.5,112.5,4.6,20.65,942.0,1024.69,770.05
2018,6,13,14,0,911.0,112.0,4.7,20.5,920.0,1025.72,772.9
2018,6,13,14,15,905.5,110.5,4.75,20.25,891.5,1021.64,772.27
2018,6,13,14,30,900.0,109.0,4.8,20.0,863.0,1014.52,769.71
2018,6,13,14,45,893.0,106.5,4.9,19.75,828.5,1001.84,763.85
2018,6,13,15,0,886.0,104.0,5.0,19.5,794.0,986.25,756.04
2018,6,13,15,15,874.5,102.0,5.0,19.5,754.0,964.09,742.16
2018,6,13,15,30,863.0,100.0,5.0,19.5,714.0,939.41,726.56
2018,6,13,15,45,850.5,97.5,5.05,18.9,670.5,910.86,710.21
2018,6,13,16,0,838.0,95.0,5.1,18.3,627.0,887.91,697.73
2018,6,13,16,15,821.0,92.0,5.1,18.0,580.0,850.52,673.45
2018,6,13,16,30,804.0,89.0,5.1,17.7,533.0,811.55,647.75
2018,6,13,16,45,781.0,85.0,5.05,17.35,483.0,765.05,615.89
2018,6,13,17,0,758.0,81.0,5.0,17.0,433.0,717.8,582.9
2018,6,13,17,15,726.0,77.0,4.95,16.6,382.5,663.24,543.64
2018,6,13,17,30,694.0,73.0,4.9,16.2,332.0,612.78,506.57
2018,6,13,17,45,649.5,68.0,4.9,15.75,282.0,550.05,458.17
2018,6,13,18,0,605.0,63.0,4.9,15.3,232.0,489.5,408.81
2018,6,13,18,15,539.0,57.0,4.75,14.9,185.0,417.29,347.56
2018,6,13,18,30,473.0,51.0,4.6,14.5,138.0,349.71,288.15
2018,6,13,18,45,373.0,42.0,4.5,14.05,98.0,266.34,214.2
2018,6,13,19,0,273.0,33.0,4.4,13.6,58.0,191.58,139.81
2018,6,13,19,15,158.0,20.5,4.4,13.35,33.0,104.39,0.0
2018,6,13,19,30,43.0,8.0,4.4,13.1,8.0,23.61,0.0
2018,6,13,19,45,21.5,4.0,4.4,12.85,4.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,4.35,12.45,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.3,12.15,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.3,11.95,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.25,11.85,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.2,11.75,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.15,11.65,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.0,10.85,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.95,10.65,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.85,10.55,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.8,10.45,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.75,10.4,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,6,14,4,45,19.5,5.5,3.85,10.7,6.0,0.0,0.0
2018,6,14,5,0,39.0,11.0,3.9,10.8,12.0,10.48,0.0
2018,6,14,5,15,157.0,26.0,3.8,11.0,42.5,20.52,6.95
2018,6,14,5,30,275.0,41.0,3.7,11.2,73.0,31.92,21.84
2018,6,14,5,45,373.0,50.5,3.65,11.45,115.5,39.64,29.55
2018,6,14,6,0,471.0,60.0,3.6,11.7,158.0,45.43,35.15
2018,6,14,6,15,533.0,67.0,3.45,12.0,206.0,48.68,38.27
2018,6,14,6,30,595.0,74.0,3.3,12.3,254.0,51.79,41.09
2018,6,14,6,45,639.0,79.0,3.1,12.6,304.5,53.1,42.17
2018,6,14,7,0,683.0,84.0,2.9,12.9,355.0,54.34,43.11
2018,6,14,7,15,715.5,87.5,2.8,13.2,405.5,76.93,45.33
2018,6,14,7,30,748.0,91.0,2.7,13.5,456.0,124.3,70.34
2018,6,14,7,45,773.0,94.5,2.55,13.8,506.0,168.71,101.26
2018,6,14,8,0,798.0,98.0,2.4,14.1,556.0,216.0,139.44
2018,6,14,8,15,816.5,100.5,2.35,14.4,603.0,263.71,180.78
2018,6,14,8,30,835.0,103.0,2.3,14.7,650.0,313.31,224.55
2018,6,14,8,45,850.0,105.0,2.2,15.0,694.0,369.16,273.04
2018,6,14,9,0,865.0,107.0,2.1,15.3,738.0,419.68,316.52
2018,6,14,9,15,880.5,106.0,2.15,15.5,778.0,468.84,358.44
2018,6,14,9,30,896.0,105.0,2.2,15.7,818.0,518.65,399.85
2018,6,14,9,45,910.5,103.0,2.2,15.9,853.5,567.55,439.34
2018,6,14,10,0,925.0,101.0,2.2,16.1,889.0,616.55,477.82
2018,6,14,10,15,931.0,102.0,2.3,16.25,916.5,662.79,513.81
2018,6,14,10,30,937.0,103.0,2.4,16.4,944.0,708.02,548.28
2018,6,14,10,45,941.5,103.5,2.5,16.5,965.0,750.57,579.93
2018,6,14,11,0,946.0,104.0,2.6,16.6,986.0,791.63,608.53
2018,6,14,11,15,948.5,104.0,2.7,16.65,999.5,829.03,634.53
2018,6,14,11,30,951.0,104.0,2.8,16.7,1013.0,864.47,659.08
2018,6,14,11,45,952.0,104.5,2.9,16.75,1019.5,897.01,681.58
2018,6,14,12,0,953.0,105.0,3.0,16.8,1026.0,927.25,702.5
2018,6,14,12,15,952.0,105.5,3.05,16.85,1025.0,953.29,720.19
2018,6,14,12,30,951.0,106.0,3.1,16.9,1024.0,976.7,736.16
2018,6,14,12,45,948.0,106.5,3.2,16.9,1015.0,995.5,749.62
2018,6,14,13,0,945.0,107.0,3.3,16.9,1006.0,1011.37,761.25
2018,6,14,13,15,942.0,106.0,3.35,16.9,990.0,1022.73,769.58
2018,6,14,13,30,939.0,105.0,3.4,16.9,974.0,1030.99,775.98
2018,6,14,13,45,933.5,104.5,3.45,16.9,951.0,1034.17,779.13
2018,6,14,14,0,928.0,104.0,3.5,16.9,928.0,1034.2,780.33
2018,6,14,14,15,921.0,103.5,3.55,16.85,899.0,1029.64,778.74
2018,6,14,14,30,914.0,103.0,3.6,16.8,870.0,1022.01,775.22
2018,6,14,14,45,904.5,102.0,3.6,16.75,834.5,1008.39,767.39
2018,6,14,15,0,895.0,101.0,3.6,16.7,799.0,991.91,757.74
2018,6,14,15,15,884.0,99.0,3.6,16.7,759.0,970.12,744.37
2018,6,14,15,30,873.0,97.0,3.6,16.7,719.0,945.77,729.28
2018,6,14,15,45,857.5,95.0,3.6,16.5,674.0,914.82,710.09
2018,6,14,16,0,842.0,93.0,3.6,16.3,629.0,881.83,689.36
2018,6,14,16,15,822.0,91.0,3.65,16.1,581.0,850.62,670.0
2018,6,14,16,30,802.0,89.0,3.7,15.9,533.0,810.29,643.71
2018,6,14,16,45,776.5,87.0,3.7,15.75,483.5,764.22,612.44
2018,6,14,17,0,751.0,85.0,3.7,15.6,434.0,717.54,580.13
2018,6,14,17,15,717.0,81.0,3.7,15.3,383.0,665.36,543.19
2018,6,14,17,30,683.0,77.0,3.7,15.0,332.0,610.47,503.12
2018,6,14,17,45,635.5,71.5,3.7,14.7,281.5,545.43,452.93
2018,6,14,18,0,588.0,66.0,3.7,14.4,231.0,482.81,402.15
2018,6,14,18,15,518.5,60.5,3.6,14.05,184.5,409.66,340.65
2018,6,14,18,30,449.0,55.0,3.5,13.7,138.0,341.18,280.95
2018,6,14,18,45,344.5,45.5,3.45,13.35,98.0,255.54,205.57
2018,6,14,19,0,240.0,36.0,3.4,13.0,58.0,182.3,133.71
2018,6,14,19,15,136.5,22.0,3.4,12.75,33.0,97.96,0.0
2018,6,14,19,30,33.0,8.0,3.4,12.5,8.0,19.92,0.0
2018,6,14,19,45,16.5,4.0,3.4,12.25,4.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.2,11.25,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.2,11.15,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.2,10.95,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,15,4,45,20.5,6.0,3.35,11.0,6.5,0.0,0.0
2018,6,15,5,0,41.0,12.0,3.4,11.1,13.0,11.44,0.0
2018,6,15,5,15,120.5,26.5,3.45,11.3,38.5,20.92,7.12
2018,6,15,5,30,200.0,41.0,3.5,11.5,64.0,31.85,21.74
2018,6,15,5,45,291.0,50.5,3.55,11.7,102.0,38.38,28.4
2018,6,15,6,0,382.0,60.0,3.6,11.9,140.0,44.68,34.45
2018,6,15,6,15,204.0,72.5,3.6,12.1,116.5,56.94,45.66
2018,6,15,6,30,26.0,85.0,3.6,12.3,93.0,74.1,61.05
2018,6,15,6,45,15.0,96.0,3.6,12.5,101.0,86.47,71.94
2018,6,15,7,0,4.0,107.0,3.6,12.7,109.0,96.23,80.34
2018,6,15,7,15,26.0,136.5,3.65,12.85,149.0,116.14,92.52
2018,6,15,7,30,48.0,166.0,3.7,13.0,189.0,142.97,113.16
2018,6,15,7,45,90.0,190.5,3.7,13.15,240.0,171.36,133.98
2018,6,15,8,0,132.0,215.0,3.7,13.3,291.0,196.98,152.72
2018,6,15,8,15,119.5,245.0,3.7,13.5,318.0,225.78,176.6
2018,6,15,8,30,107.0,275.0,3.7,13.7,345.0,253.78,199.6
2018,6,15,8,45,124.0,299.5,3.7,13.9,386.0,286.68,225.51
2018,6,15,9,0,141.0,324.0,3.7,14.1,427.0,321.61,252.94
2018,6,15,9,15,211.0,325.5,3.65,14.25,488.5,363.67,285.57
2018,6,15,9,30,281.0,327.0,3.6,14.4,550.0,404.96,318.0
2018,6,15,9,45,337.0,314.0,3.6,14.6,593.0,440.94,346.61
2018,6,15,10,0,393.0,301.0,3.6,14.8,636.0,476.44,374.98
2018,6,15,10,15,353.0,350.0,3.6,14.85,658.0,518.38,406.43
2018,6,15,10,30,313.0,399.0,3.6,14.9,680.0,552.53,431.25
2018,6,15,10,45,465.5,327.0,3.6,15.0,755.5,612.3,479.2
2018,6,15,11,0,618.0,255.0,3.6,15.1,831.0,682.57,534.53
2018,6,15,11,15,602.0,263.5,3.65,15.15,831.5,704.62,550.56
2018,6,15,11,30,586.0,272.0,3.7,15.2,832.0,724.54,565.1
2018,6,15,11,45,577.5,280.5,3.75,15.2,835.5,748.65,582.71
2018,6,15,12,0,569.0,289.0,3.8,15.2,839.0,771.13,598.96
2018,6,15,12,15,660.0,248.0,3.85,15.2,885.5,834.85,647.37
2018,6,15,12,30,751.0,207.0,3.9,15.2,932.0,895.13,690.61
2018,6,15,12,45,830.0,164.0,4.0,15.15,959.0,946.98,727.32
2018,6,15,13,0,909.0,121.0,4.1,15.1,986.0,990.68,758.26
2018,6,15,13,15,907.5,119.0,4.15,15.05,971.0,1002.28,766.8
2018,6,15,13,30,906.0,117.0,4.2,15.0,956.0,1010.89,773.65
2018,6,15,13,45,903.5,115.0,4.3,14.95,934.5,1015.47,778.18
2018,6,15,14,0,901.0,113.0,4.4,14.9,913.0,1016.99,781.14
2018,6,15,14,15,895.5,111.0,4.45,14.8,884.5,1012.46,779.73
2018,6,15,14,30,890.0,109.0,4.5,14.7,856.0,1004.91,776.37
2018,6,15,14,45,882.5,107.0,4.5,14.6,822.0,992.43,769.22
2018,6,15,15,0,875.0,105.0,4.5,14.5,788.0,977.09,760.2
2018,6,15,15,15,864.0,102.5,4.5,14.5,748.0,955.08,746.25
2018,6,15,15,30,853.0,100.0,4.5,14.5,708.0,930.54,730.56
2018,6,15,15,45,838.5,98.0,4.5,14.25,664.5,900.97,711.92
2018,6,15,16,0,824.0,96.0,4.5,14.0,621.0,877.15,697.39
2018,6,15,16,15,804.0,94.5,4.5,13.85,574.5,839.32,672.16
2018,6,15,16,30,784.0,93.0,4.5,13.7,528.0,800.1,645.68
2018,6,15,16,45,755.5,91.0,4.45,13.5,478.0,752.07,611.98
2018,6,15,17,0,727.0,89.0,4.4,13.3,428.0,703.63,577.43
2018,6,15,17,15,684.0,87.0,4.35,13.05,376.5,648.31,536.89
2018,6,15,17,30,641.0,85.0,4.3,12.8,325.0,590.53,493.38
2018,6,15,17,45,582.0,80.5,4.3,12.55,274.0,520.31,437.27
2018,6,15,18,0,523.0,76.0,4.3,12.3,223.0,453.27,381.87
2018,6,15,18,15,436.0,68.5,4.2,12.05,174.5,369.46,310.53
2018,6,15,18,30,349.0,61.0,4.1,11.8,126.0,291.21,242.09
2018,6,15,18,45,253.5,48.5,4.0,11.55,88.5,212.97,172.45
2018,6,15,19,0,158.0,36.0,3.9,11.3,51.0,144.15,106.25
2018,6,15,19,15,87.0,21.5,3.8,11.2,29.0,71.3,0.0
2018,6,15,19,30,16.0,7.0,3.7,11.1,7.0,12.65,0.0
2018,6,15,19,45,8.0,3.5,3.65,11.0,3.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.25,10.9,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,6,16,4,45,22.0,6.5,1.1,11.45,7.0,0.0,0.0
2018,6,16,5,0,44.0,13.0,1.1,11.5,14.0,12.39,0.0
2018,6,16,5,15,142.5,28.5,1.15,11.65,43.0,22.6,8.06
2018,6,16,5,30,241.0,44.0,1.2,11.8,72.0,34.35,23.9
2018,6,16,5,45,298.5,53.0,1.25,12.0,104.0,40.38,30.17
2018,6,16,6,0,356.0,62.0,1.3,12.2,136.0,46.18,35.78
2018,6,16,6,15,178.0,71.5,1.3,12.4,108.5,56.15,44.92
2018,6,16,6,30,0.0,81.0,1.3,12.6,81.0,73.35,60.3
2018,6,16,6,45,5.5,101.5,1.3,12.8,103.5,90.77,75.59
2018,6,16,7,0,11.0,122.0,1.3,13.0,126.0,107.96,90.42
2018,6,16,7,15,11.0,141.0,1.3,13.3,145.5,124.61,99.49
2018,6,16,7,30,11.0,160.0,1.3,13.6,165.0,141.95,113.1
2018,6,16,7,45,16.5,181.5,1.3,13.85,190.5,162.11,128.72
2018,6,16,8,0,22.0,203.0,1.3,14.1,216.0,182.98,144.77
2018,6,16,8,15,20.5,215.0,1.35,14.4,227.5,195.31,154.19
2018,6,16,8,30,19.0,227.0,1.4,14.7,239.0,207.46,163.42
2018,6,16,8,45,27.0,255.0,1.45,14.95,274.0,228.0,179.02
2018,6,16,9,0,35.0,283.0,1.5,15.2,309.0,256.88,201.1
2018,6,16,9,15,41.0,307.0,1.6,15.5,338.5,282.9,220.8
2018,6,16,9,30,47.0,331.0,1.7,15.8,368.0,309.8,241.05
2018,6,16,9,45,47.0,344.5,1.75,16.1,383.0,325.91,252.86
2018,6,16,10,0,47.0,358.0,1.8,16.4,398.0,342.12,264.69
2018,6,16,10,15,48.5,371.5,1.95,16.55,414.0,359.38,277.59
2018,6,16,10,30,50.0,385.0,2.1,16.7,430.0,376.9,290.64
2018,6,16,10,45,74.0,364.5,2.2,16.85,432.5,380.86,294.11
2018,6,16,11,0,98.0,344.0,2.3,17.0,435.0,384.44,297.55
2018,6,16,11,15,124.5,326.5,2.45,17.05,444.0,396.24,307.52
2018,6,16,11,30,151.0,309.0,2.6,17.1,453.0,409.16,318.39
2018,6,16,11,45,123.0,332.5,2.7,17.2,450.5,415.25,322.02
2018,6,16,12,0,95.0,356.0,2.8,17.3,448.0,419.94,324.54
2018,6,16,12,15,186.5,313.0,3.0,17.25,493.0,469.84,365.7
2018,6,16,12,30,278.0,270.0,3.2,17.2,538.0,526.47,411.46
2018,6,16,12,45,147.5,286.5,3.35,17.15,428.5,424.17,331.21
2018,6,16,13,0,17.0,303.0,3.5,17.1,319.0,302.75,234.47
2018,6,16,13,15,17.0,296.0,3.6,17.0,312.0,297.05,230.75
2018,6,16,13,30,17.0,289.0,3.7,16.9,305.0,291.23,226.62
2018,6,16,13,45,111.0,259.0,3.8,16.75,358.0,372.7,294.01
2018,6,16,14,0,205.0,229.0,3.9,16.6,411.0,446.61,354.59
2018,6,16,14,15,141.5,239.0,4.0,16.45,363.0,397.19,314.82
2018,6,16,14,30,78.0,249.0,4.1,16.3,315.0,336.16,265.95
2018,6,16,14,45,76.5,237.0,4.15,16.15,299.5,323.43,256.87
2018,6,16,15,0,75.0,225.0,4.2,16.0,284.0,310.24,247.24
2018,6,16,15,15,41.0,209.5,4.2,16.0,241.5,249.69,198.58
2018,6,16,15,30,7.0,194.0,4.2,16.0,199.0,192.54,151.96
2018,6,16,15,45,129.0,186.5,4.35,15.65,269.0,320.05,259.84
2018,6,16,16,0,251.0,179.0,4.5,15.3,339.0,434.33,354.93
2018,6,16,16,15,209.0,200.5,4.6,15.05,327.0,418.41,341.54
2018,6,16,16,30,167.0,222.0,4.7,14.8,315.0,391.12,319.67
2018,6,16,16,45,272.0,188.5,4.75,14.55,323.0,450.05,371.17
2018,6,16,17,0,377.0,155.0,4.8,14.3,331.0,501.62,416.02
2018,6,16,17,15,435.0,131.0,4.8,14.0,311.5,505.84,421.96
2018,6,16,17,30,493.0,107.0,4.8,13.7,292.0,504.19,422.9
2018,6,16,17,45,531.5,90.0,4.85,13.35,263.0,497.1,418.23
2018,6,16,18,0,570.0,73.0,4.9,13.0,234.0,480.55,404.83
2018,6,16,18,15,499.5,66.0,4.8,12.7,187.0,405.38,340.55
2018,6,16,18,30,429.0,59.0,4.7,12.4,140.0,334.95,278.48
2018,6,16,18,45,320.5,49.0,4.6,12.05,99.5,248.16,201.4
2018,6,16,19,0,212.0,39.0,4.5,11.7,59.0,173.76,129.37
2018,6,16,19,15,118.5,23.5,4.45,11.55,33.5,93.23,0.0
2018,6,16,19,30,25.0,8.0,4.4,11.4,8.0,16.98,0.0
2018,6,16,19,45,12.5,4.0,4.4,11.25,4.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.35,11.05,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.2,10.95,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.1,10.95,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.1,11.05,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.05,11.15,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.7,11.25,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.45,11.3,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,6,17,4,45,7.5,4.0,1.8,11.95,4.0,0.0,0.0
2018,6,17,5,0,15.0,8.0,1.8,12.0,8.0,7.63,0.0
2018,6,17,5,15,26.5,14.5,1.8,12.1,16.5,13.17,2.24
2018,6,17,5,30,38.0,21.0,1.8,12.2,25.0,18.96,10.64
2018,6,17,5,45,31.0,27.5,1.85,12.3,32.0,24.63,16.21
2018,6,17,6,0,24.0,34.0,1.9,12.4,39.0,31.92,23.02
2018,6,17,6,15,12.0,41.0,1.9,12.55,43.5,38.24,28.84
2018,6,17,6,30,0.0,48.0,1.9,12.7,48.0,44.6,34.59
2018,6,17,6,45,0.0,61.0,1.95,12.8,61.0,56.72,45.39
2018,6,17,7,0,0.0,74.0,2.0,12.9,74.0,68.87,56.05
2018,6,17,7,15,1.0,101.5,1.95,13.1,102.0,92.74,73.26
2018,6,17,7,30,2.0,129.0,1.9,13.3,130.0,116.51,92.7
2018,6,17,7,45,5.0,151.5,1.9,13.45,154.5,136.6,108.75
2018,6,17,8,0,8.0,174.0,1.9,13.6,179.0,157.12,124.96
2018,6,17,8,15,17.0,205.0,1.85,13.85,216.0,186.39,147.81
2018,6,17,8,30,26.0,236.0,1.8,14.1,253.0,209.1,165.18
2018,6,17,8,45,29.5,253.0,1.8,14.35,273.5,227.23,179.05
2018,6,17,9,0,33.0,270.0,1.8,14.6,294.0,245.86,193.24
2018,6,17,9,15,31.0,273.5,1.75,14.9,297.0,251.78,197.38
2018,6,17,9,30,29.0,277.0,1.7,15.2,300.0,257.32,201.23
2018,6,17,9,45,54.5,318.0,1.65,15.5,363.5,308.07,240.01
2018,6,17,10,0,80.0,359.0,1.6,15.8,427.0,361.65,280.2
2018,6,17,10,15,172.5,384.5,1.55,16.05,537.5,441.42,340.29
2018,6,17,10,30,265.0,410.0,1.5,16.3,648.0,529.87,405.36
2018,6,17,10,45,235.0,431.0,1.45,16.6,645.5,542.77,412.82
2018,6,17,11,0,205.0,452.0,1.4,16.9,643.0,556.7,421.26
2018,6,17,11,15,203.5,464.5,1.4,17.1,656.5,579.02,436.62
2018,6,17,11,30,202.0,477.0,1.4,17.3,670.0,601.18,451.64
2018,6,17,11,45,265.5,456.5,1.35,17.55,712.0,647.82,485.14
2018,6,17,12,0,329.0,436.0,1.3,17.8,754.0,698.15,520.46
2018,6,17,12,15,493.5,347.5,1.35,17.9,824.0,780.01,581.14
2018,6,17,12,30,658.0,259.0,1.4,18.0,894.0,863.61,641.69
2018,6,17,12,45,778.5,192.0,1.45,18.15,937.5,925.51,682.71
2018,6,17,13,0,899.0,125.0,1.5,18.3,981.0,984.76,720.99
2018,6,17,13,15,855.5,146.0,1.55,18.3,950.0,978.24,717.18
2018,6,17,13,30,812.0,167.0,1.6,18.3,919.0,977.52,718.03
2018,6,17,13,45,836.5,149.5,1.65,18.3,908.0,993.07,729.44
2018,6,17,14,0,861.0,132.0,1.7,18.3,897.0,997.1,733.33
2018,6,17,14,15,866.0,125.0,1.75,18.25,873.5,998.12,735.67
2018,6,17,14,30,871.0,118.0,1.8,18.2,850.0,995.99,736.12
2018,6,17,14,45,862.0,116.0,1.85,18.1,815.5,982.36,729.33
2018,6,17,15,0,853.0,114.0,1.9,18.0,781.0,965.96,720.89
2018,6,17,15,15,841.5,112.0,1.9,18.0,742.0,944.51,708.25
2018,6,17,15,30,830.0,110.0,1.9,18.0,703.0,928.88,699.59
2018,6,17,15,45,814.5,107.5,2.05,17.7,659.0,898.32,683.2
2018,6,17,16,0,799.0,105.0,2.2,17.4,615.0,865.76,665.13
2018,6,17,16,15,779.0,102.0,2.3,17.1,568.0,826.82,641.71
2018,6,17,16,30,759.0,99.0,2.4,16.8,521.0,786.53,616.82
2018,6,17,16,45,733.5,95.5,2.45,16.55,472.0,739.96,586.33
2018,6,17,17,0,708.0,92.0,2.5,16.3,423.0,696.86,557.71
2018,6,17,17,15,673.0,88.0,2.55,15.9,373.5,642.02,519.73
2018,6,17,17,30,638.0,84.0,2.6,15.5,324.0,587.97,481.19
2018,6,17,17,45,590.5,77.5,2.65,15.1,274.5,523.35,431.74
2018,6,17,18,0,543.0,71.0,2.7,14.7,225.0,461.16,382.18
2018,6,17,18,15,478.0,63.5,2.7,14.3,179.5,389.98,323.15
2018,6,17,18,30,413.0,56.0,2.7,13.9,134.0,323.33,265.73
2018,6,17,18,45,310.5,45.5,2.65,13.5,94.5,238.18,191.49
2018,6,17,19,0,208.0,35.0,2.6,13.1,55.0,165.94,122.89
2018,6,17,19,15,122.0,21.5,2.5,12.95,31.5,92.11,0.0
2018,6,17,19,30,36.0,8.0,2.4,12.8,8.0,21.13,0.0
2018,6,17,19,45,18.0,4.0,2.3,12.6,4.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,6,18,4,45,0.0,1.5,1.55,11.3,1.5,0.0,0.0
2018,6,18,5,0,0.0,3.0,1.6,11.5,3.0,2.86,0.0
2018,6,18,5,15,0.0,8.5,1.65,11.8,8.5,7.87,0.0
2018,6,18,5,30,0.0,14.0,1.7,12.1,14.0,12.97,5.5
2018,6,18,5,45,0.0,21.5,1.75,12.4,21.5,19.93,12.04
2018,6,18,6,0,0.0,29.0,1.8,12.7,29.0,26.9,18.5
2018,6,18,6,15,0.0,35.5,1.75,12.95,35.5,32.95,24.06
2018,6,18,6,30,0.0,42.0,1.7,13.2,42.0,39.0,29.51
2018,6,18,6,45,0.0,53.0,1.7,13.45,53.0,49.26,38.62
2018,6,18,7,0,0.0,64.0,1.7,13.7,64.0,59.53,47.6
2018,6,18,7,15,0.0,84.5,1.65,14.0,84.5,78.34,60.95
2018,6,18,7,30,0.0,105.0,1.6,14.3,105.0,96.35,75.67
2018,6,18,7,45,0.0,121.0,1.55,14.6,121.0,110.57,87.05
2018,6,18,8,0,0.0,137.0,1.5,14.9,137.0,124.84,98.33
2018,6,18,8,15,1.5,153.0,1.5,15.2,154.0,139.51,109.75
2018,6,18,8,30,3.0,169.0,1.5,15.5,171.0,154.41,121.26
2018,6,18,8,45,7.0,197.0,1.5,15.8,202.0,180.61,141.63
2018,6,18,9,0,11.0,225.0,1.5,16.1,233.0,207.32,162.16
2018,6,18,9,15,20.5,265.0,1.5,16.4,281.0,247.12,192.62
2018,6,18,9,30,30.0,305.0,1.5,16.7,329.0,280.64,217.81
2018,6,18,9,45,56.0,348.5,1.55,17.0,395.5,333.75,257.81
2018,6,18,10,0,82.0,392.0,1.6,17.3,462.0,389.84,299.42
2018,6,18,10,15,89.5,410.0,1.65,17.45,488.5,416.51,318.8
2018,6,18,10,30,97.0,428.0,1.7,17.6,515.0,444.0,338.84
2018,6,18,10,45,144.0,410.0,1.75,17.8,542.5,465.61,355.52
2018,6,18,11,0,191.0,392.0,1.8,18.0,570.0,494.44,377.6
2018,6,18,11,15,333.0,350.0,1.85,18.1,666.0,575.72,439.91
2018,6,18,11,30,475.0,308.0,1.9,18.2,762.0,668.7,509.06
2018,6,18,11,45,303.5,395.0,2.0,18.3,686.0,623.56,472.21
2018,6,18,12,0,132.0,482.0,2.1,18.4,610.0,568.51,428.27
2018,6,18,12,15,134.0,479.5,2.2,18.4,609.0,577.12,435.38
2018,6,18,12,30,136.0,477.0,2.3,18.4,608.0,585.31,441.8
2018,6,18,12,45,147.5,467.0,2.4,18.4,608.0,594.64,449.47
2018,6,18,13,0,159.0,457.0,2.5,18.4,608.0,603.52,456.88
2018,6,18,13,15,131.5,434.0,2.55,18.3,557.5,561.14,426.45
2018,6,18,13,30,104.0,411.0,2.6,18.2,507.0,516.87,394.54
2018,6,18,13,45,67.0,367.0,2.65,18.15,428.5,429.29,329.94
2018,6,18,14,0,30.0,323.0,2.7,18.1,350.0,350.19,270.21
2018,6,18,14,15,216.5,281.0,2.75,17.95,464.0,516.33,402.97
2018,6,18,14,30,403.0,239.0,2.8,17.8,578.0,671.93,522.39
2018,6,18,14,45,630.0,174.5,2.85,17.7,679.5,831.93,640.52
2018,6,18,15,0,857.0,110.0,2.9,17.6,781.0,965.6,733.35
2018,6,18,15,15,846.0,107.5,2.9,17.6,741.5,944.0,718.8
2018,6,18,15,30,835.0,105.0,2.9,17.6,702.0,919.92,704.02
2018,6,18,15,45,822.0,102.5,3.0,17.3,659.5,899.68,693.43
2018,6,18,16,0,809.0,100.0,3.1,17.0,617.0,869.25,675.52
2018,6,18,16,15,792.0,96.5,3.1,16.8,570.5,832.15,651.78
2018,6,18,16,30,775.0,93.0,3.1,16.6,524.0,793.51,626.68
2018,6,18,16,45,751.5,89.5,3.15,16.4,475.5,748.18,596.51
2018,6,18,17,0,728.0,86.0,3.2,16.2,427.0,702.17,565.21
2018,6,18,17,15,696.5,81.5,3.2,15.95,377.5,652.12,529.97
2018,6,18,17,30,665.0,77.0,3.2,15.7,328.0,599.19,491.54
2018,6,18,17,45,623.0,71.0,3.2,15.4,279.0,537.98,444.73
2018,6,18,18,0,581.0,65.0,3.2,15.1,230.0,478.78,397.13
2018,6,18,18,15,519.0,58.0,3.1,14.75,184.0,408.58,338.57
2018,6,18,18,30,457.0,51.0,3.0,14.4,138.0,342.77,281.57
2018,6,18,18,45,364.5,42.5,2.9,14.1,99.0,264.26,212.39
2018,6,18,19,0,272.0,34.0,2.8,13.8,60.0,193.55,144.03
2018,6,18,19,15,160.0,21.0,2.8,13.55,34.5,107.64,0.0
2018,6,18,19,30,48.0,8.0,2.8,13.3,9.0,25.67,0.0
2018,6,18,19,45,24.0,4.0,2.75,13.1,4.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,6,19,4,45,35.5,5.0,2.25,11.55,6.0,0.0,0.0
2018,6,19,5,0,71.0,10.0,2.3,11.7,12.0,9.53,0.0
2018,6,19,5,15,130.0,16.0,2.3,11.9,28.0,12.41,1.58
2018,6,19,5,30,189.0,22.0,2.3,12.1,44.0,16.06,8.13
2018,6,19,5,45,234.5,30.5,2.3,12.25,70.5,21.8,13.69
2018,6,19,6,0,280.0,39.0,2.3,12.4,97.0,27.21,18.78
2018,6,19,6,15,140.0,34.0,2.3,12.55,63.0,24.02,16.04
2018,6,19,6,30,0.0,29.0,2.3,12.7,29.0,26.9,18.67
2018,6,19,6,45,0.0,35.5,2.3,12.85,35.5,32.95,24.08
2018,6,19,7,0,0.0,42.0,2.3,13.0,42.0,39.01,29.43
2018,6,19,7,15,1.0,77.5,2.25,13.2,78.0,72.17,55.94
2018,6,19,7,30,2.0,113.0,2.2,13.4,114.0,103.25,81.67
2018,6,19,7,45,1.0,123.5,2.15,13.55,124.0,112.81,89.27
2018,6,19,8,0,0.0,134.0,2.1,13.7,134.0,122.27,96.76
2018,6,19,8,15,0.5,139.5,2.1,14.05,140.0,127.7,100.74
2018,6,19,8,30,1.0,145.0,2.1,14.4,146.0,133.14,104.73
2018,6,19,8,45,2.0,157.0,2.05,14.7,158.5,144.45,113.46
2018,6,19,9,0,3.0,169.0,2.0,15.0,171.0,155.9,122.25
2018,6,19,9,15,7.5,202.5,2.05,15.35,208.5,187.83,147.3
2018,6,19,9,30,12.0,236.0,2.1,15.7,246.0,220.26,172.41
2018,6,19,9,45,16.5,267.0,2.1,16.05,281.0,251.1,195.95
2018,6,19,10,0,21.0,298.0,2.1,16.4,316.0,282.54,219.7
2018,6,19,10,15,19.5,298.5,2.1,16.65,315.5,284.17,220.41
2018,6,19,10,30,18.0,299.0,2.1,16.9,315.0,285.55,221.04
2018,6,19,10,45,28.5,326.5,2.15,17.2,352.5,315.82,243.97
2018,6,19,11,0,39.0,354.0,2.2,17.5,390.0,351.24,270.5
2018,6,19,11,15,63.0,388.0,2.3,17.6,447.5,404.15,310.48
2018,6,19,11,30,87.0,422.0,2.4,17.7,505.0,459.38,351.67
2018,6,19,11,45,139.5,415.0,2.45,17.8,549.5,504.32,385.98
2018,6,19,12,0,192.0,408.0,2.5,17.9,594.0,551.9,422.03
2018,6,19,12,15,549.5,263.0,2.65,17.9,794.0,749.39,574.31
2018,6,19,12,30,907.0,118.0,2.8,17.9,994.0,946.7,712.61
2018,6,19,12,45,916.0,114.0,2.9,17.85,992.5,971.86,728.84
2018,6,19,13,0,925.0,110.0,3.0,17.8,991.0,994.49,745.06
2018,6,19,13,15,922.0,109.5,3.15,17.7,976.0,1006.32,754.73
2018,6,19,13,30,919.0,109.0,3.3,17.6,961.0,1015.14,762.58
2018,6,19,13,45,868.5,130.5,3.4,17.45,920.5,996.61,751.87
2018,6,19,14,0,818.0,152.0,3.5,17.3,880.0,984.01,745.41
2018,6,19,14,15,859.0,128.0,3.6,17.15,870.5,994.35,754.61
2018,6,19,14,30,900.0,104.0,3.7,17.0,861.0,1009.73,767.21
2018,6,19,14,45,892.0,102.0,3.75,16.8,826.5,996.79,760.35
2018,6,19,15,0,884.0,100.0,3.8,16.6,792.0,980.97,751.82
2018,6,19,15,15,873.0,98.5,3.8,16.6,753.0,960.07,738.94
2018,6,19,15,30,862.0,97.0,3.8,16.6,714.0,936.63,724.35
2018,6,19,15,45,849.0,94.0,3.85,16.25,670.0,907.23,706.78
2018,6,19,16,0,836.0,91.0,3.9,15.9,626.0,875.67,687.53
2018,6,19,16,15,819.5,88.0,3.9,15.65,579.5,846.57,669.34
2018,6,19,16,30,803.0,85.0,3.9,15.4,533.0,808.23,644.18
2018,6,19,16,45,781.0,82.5,3.9,15.15,484.5,764.57,614.74
2018,6,19,17,0,759.0,80.0,3.9,14.9,436.0,720.09,584.14
2018,6,19,17,15,729.0,76.0,3.85,14.65,386.0,667.11,546.17
2018,6,19,17,30,699.0,72.0,3.8,14.4,336.0,614.41,507.47
2018,6,19,17,45,657.0,67.0,3.8,14.15,286.5,556.62,463.34
2018,6,19,18,0,615.0,62.0,3.8,13.9,237.0,497.36,415.2
2018,6,19,18,15,554.0,55.5,3.7,13.6,190.0,426.99,356.01
2018,6,19,18,30,493.0,49.0,3.6,13.3,143.0,360.92,298.26
2018,6,19,18,45,400.0,41.0,3.5,13.05,103.0,281.22,227.44
2018,6,19,19,0,307.0,33.0,3.4,12.8,63.0,209.44,157.32
2018,6,19,19,15,183.5,20.5,3.35,12.6,36.0,117.06,0.0
2018,6,19,19,30,60.0,8.0,3.3,12.4,9.0,30.22,0.0
2018,6,19,19,45,30.0,4.0,3.3,12.25,4.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.95,11.05,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.8,10.55,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.8,10.45,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.75,10.3,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,20,4,45,44.5,5.5,2.95,10.65,6.5,0.0,0.0
2018,6,20,5,0,89.0,11.0,3.0,10.8,13.0,10.48,0.0
2018,6,20,5,15,107.5,14.0,3.1,11.05,22.0,10.81,0.55
2018,6,20,5,30,126.0,17.0,3.2,11.3,31.0,12.83,5.38
2018,6,20,5,45,63.0,18.5,3.25,11.6,25.5,15.55,8.17
2018,6,20,6,0,0.0,20.0,3.3,11.9,20.0,18.54,11.02
2018,6,20,6,15,0.0,21.5,3.35,12.15,21.5,19.93,12.37
2018,6,20,6,30,0.0,23.0,3.4,12.4,23.0,21.33,13.65
2018,6,20,6,45,0.0,27.0,3.4,12.7,27.0,25.05,16.97
2018,6,20,7,0,0.0,31.0,3.4,13.0,31.0,28.78,20.24
2018,6,20,7,15,0.0,56.0,3.35,13.2,56.0,52.07,38.9
2018,6,20,7,30,0.0,81.0,3.3,13.4,81.0,75.42,58.45
2018,6,20,7,45,0.0,107.5,3.3,13.65,107.5,99.0,77.9
2018,6,20,8,0,0.0,134.0,3.3,13.9,134.0,122.27,96.81
2018,6,20,8,15,1.5,151.0,3.25,14.15,152.0,137.79,109.07
2018,6,20,8,30,3.0,168.0,3.2,14.4,170.0,153.53,121.43
2018,6,20,8,45,5.0,183.5,3.2,14.65,187.0,168.38,132.96
2018,6,20,9,0,7.0,199.0,3.2,14.9,204.0,183.49,144.66
2018,6,20,9,15,12.5,233.5,3.25,15.1,243.0,216.78,170.78
2018,6,20,9,30,18.0,268.0,3.3,15.3,282.0,250.73,197.15
2018,6,20,9,45,25.0,292.0,3.3,15.45,312.5,270.98,212.62
2018,6,20,10,0,32.0,316.0,3.3,15.6,343.0,298.37,233.63
2018,6,20,10,15,31.0,332.0,3.4,15.75,359.0,315.06,246.17
2018,6,20,10,30,30.0,348.0,3.5,15.9,375.0,331.9,258.79
2018,6,20,10,45,33.0,362.5,3.6,16.05,393.0,350.37,272.72
2018,6,20,11,0,36.0,377.0,3.7,16.2,411.0,369.31,286.96
2018,6,20,11,15,74.5,413.0,3.8,16.25,484.0,435.25,337.77
2018,6,20,11,30,113.0,449.0,3.9,16.3,557.0,504.28,390.12
2018,6,20,11,45,372.5,362.0,3.95,16.35,721.5,651.71,506.44
2018,6,20,12,0,632.0,275.0,4.0,16.4,886.0,811.56,627.86
2018,6,20,12,15,729.0,226.5,4.1,16.4,931.0,874.78,674.28
2018,6,20,12,30,826.0,178.0,4.2,16.4,976.0,935.16,716.75
2018,6,20,12,45,827.5,175.5,4.25,16.35,969.5,954.74,730.49
2018,6,20,13,0,829.0,173.0,4.3,16.3,963.0,971.76,742.79
2018,6,20,13,15,835.0,166.5,4.35,16.25,951.5,986.46,753.83
2018,6,20,13,30,841.0,160.0,4.4,16.2,940.0,998.36,763.07
2018,6,20,13,45,890.0,131.0,4.45,16.2,939.0,1018.21,777.79
2018,6,20,14,0,939.0,102.0,4.5,16.2,938.0,1043.0,795.96
2018,6,20,14,15,933.0,100.5,4.5,16.1,909.0,1038.59,794.0
2018,6,20,14,30,927.0,99.0,4.5,16.0,880.0,1031.05,790.25
2018,6,20,14,45,919.5,97.0,4.5,15.9,845.0,1018.42,783.12
2018,6,20,15,0,912.0,95.0,4.5,15.8,810.0,1002.82,774.06
2018,6,20,15,15,901.5,93.5,4.5,15.8,770.0,982.04,761.16
2018,6,20,15,30,891.0,92.0,4.5,15.8,730.0,958.62,746.48
2018,6,20,15,45,869.0,92.5,4.45,15.55,683.0,924.35,724.37
2018,6,20,16,0,847.0,93.0,4.4,15.3,636.0,888.32,700.92
2018,6,20,16,15,767.5,107.0,4.35,15.15,570.5,823.39,655.86
2018,6,20,16,30,688.0,121.0,4.3,15.0,505.0,756.78,608.91
2018,6,20,16,45,705.0,105.0,4.25,14.85,467.0,732.79,593.29
2018,6,20,17,0,722.0,89.0,4.2,14.7,429.0,701.65,571.79
2018,6,20,17,15,727.0,79.0,4.15,14.45,387.5,669.57,549.5
2018,6,20,17,30,732.0,69.0,4.1,14.2,346.0,635.21,524.87
2018,6,20,17,45,677.5,65.5,4.05,13.9,293.0,565.56,471.64
2018,6,20,18,0,623.0,62.0,4.0,13.6,240.0,502.92,420.52
2018,6,20,18,15,562.5,55.0,3.9,13.35,192.0,431.85,360.64
2018,6,20,18,30,502.0,48.0,3.8,13.1,144.0,365.08,302.18
2018,6,20,18,45,420.5,40.5,3.7,12.8,105.0,291.52,236.24
2018,6,20,19,0,339.0,33.0,3.6,12.5,66.0,224.74,169.66
2018,6,20,19,15,204.5,21.0,3.6,12.3,38.0,126.73,0.0
2018,6,20,19,30,70.0,9.0,3.6,12.1,10.0,34.99,0.0
2018,6,20,19,45,35.0,4.5,3.55,11.95,5.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.5,11.05,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.5,10.75,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.5,10.65,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.45,10.55,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.4,10.45,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.35,10.3,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,3.25,10.15,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,3.15,10.1,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,6,21,4,45,40.0,5.5,3.2,10.3,6.5,0.0,0.0
2018,6,21,5,0,80.0,11.0,3.2,10.4,13.0,10.48,0.0
2018,6,21,5,15,207.0,23.5,3.2,10.7,43.5,19.19,5.12
2018,6,21,5,30,334.0,36.0,3.2,11.0,74.0,28.89,19.16
2018,6,21,5,45,391.5,42.5,3.2,11.25,107.5,32.41,23.14
2018,6,21,6,0,449.0,49.0,3.2,11.5,141.0,35.84,26.58
2018,6,21,6,15,237.5,60.0,3.2,11.9,110.0,43.18,33.34
2018,6,21,6,30,26.0,71.0,3.2,12.3,79.0,63.35,51.44
2018,6,21,6,45,59.0,95.5,3.15,12.65,117.5,82.98,68.81
2018,6,21,7,0,92.0,120.0,3.1,13.0,156.0,95.83,79.9
2018,6,21,7,15,121.5,152.5,3.05,13.35,207.0,122.73,96.11
2018,6,21,7,30,151.0,185.0,3.0,13.7,258.0,156.45,120.08
2018,6,21,7,45,219.0,198.5,2.95,14.05,317.0,177.44,132.7
2018,6,21,8,0,287.0,212.0,2.9,14.4,376.0,213.4,158.61
2018,6,21,8,15,418.5,202.0,2.85,14.75,463.5,245.69,180.47
2018,6,21,8,30,550.0,192.0,2.8,15.1,551.0,298.36,220.59
2018,6,21,8,45,725.5,142.0,2.75,15.45,649.0,344.07,256.02
2018,6,21,9,0,901.0,92.0,2.7,15.8,747.0,417.82,314.88
2018,6,21,9,15,913.0,92.5,2.6,16.15,787.0,468.26,357.68
2018,6,21,9,30,925.0,93.0,2.5,16.5,827.0,519.05,399.54
2018,6,21,9,45,935.0,93.0,2.45,16.85,861.5,568.52,439.25
2018,6,21,10,0,945.0,93.0,2.4,17.2,896.0,617.71,477.51
2018,6,21,10,15,951.0,93.5,2.4,17.45,924.0,664.4,513.2
2018,6,21,10,30,957.0,94.0,2.4,17.7,952.0,710.07,547.19
2018,6,21,10,45,961.5,95.0,2.35,17.95,974.0,753.91,578.22
2018,6,21,11,0,966.0,96.0,2.3,18.2,996.0,796.23,606.04
2018,6,21,11,15,968.5,96.0,2.4,18.3,1010.0,834.44,632.17
2018,6,21,11,30,971.0,96.0,2.5,18.4,1024.0,870.64,656.83
2018,6,21,11,45,972.5,96.0,2.6,18.5,1031.0,903.87,679.41
2018,6,21,12,0,974.0,96.0,2.7,18.6,1038.0,934.78,700.39
2018,6,21,12,15,970.5,98.5,2.85,18.6,1036.5,961.14,719.03
2018,6,21,12,30,967.0,101.0,3.0,18.6,1035.0,984.76,735.92
2018,6,21,12,45,961.0,104.0,3.15,18.6,1026.0,1003.69,749.77
2018,6,21,13,0,955.0,107.0,3.3,18.6,1017.0,1019.63,761.75
2018,6,21,13,15,952.5,106.0,3.4,18.55,1001.5,1031.91,771.16
2018,6,21,13,30,950.0,105.0,3.5,18.5,986.0,1041.07,778.65
2018,6,21,13,45,946.5,103.5,3.55,18.45,964.0,1045.58,782.79
2018,6,21,14,0,943.0,102.0,3.6,18.4,942.0,1046.89,784.97
2018,6,21,14,15,937.0,101.5,3.6,18.35,913.5,1043.61,783.85
2018,6,21,14,30,931.0,101.0,3.6,18.3,885.0,1037.21,780.81
2018,6,21,14,45,915.0,102.5,3.6,18.25,847.0,1020.13,770.71
2018,6,21,15,0,899.0,104.0,3.6,18.2,809.0,1000.3,758.89
2018,6,21,15,15,897.5,98.5,3.6,18.2,772.0,984.01,749.42
2018,6,21,15,30,896.0,93.0,3.6,18.2,735.0,964.71,737.93
2018,6,21,15,45,879.5,92.0,3.55,18.1,689.5,933.78,718.36
2018,6,21,16,0,863.0,91.0,3.5,18.0,644.0,900.79,697.35
2018,6,21,16,15,849.5,87.5,3.55,17.85,597.5,865.67,675.4
2018,6,21,16,30,836.0,84.0,3.6,17.7,551.0,836.05,657.13
2018,6,21,16,45,813.5,80.5,3.6,17.6,500.5,789.8,626.08
2018,6,21,17,0,791.0,77.0,3.6,17.5,450.0,742.71,593.94
2018,6,21,17,15,760.5,74.0,3.55,17.15,399.0,689.52,556.84
2018,6,21,17,30,730.0,71.0,3.5,16.8,348.0,636.55,518.92
2018,6,21,17,45,687.0,66.5,3.45,16.5,297.0,573.67,471.96
2018,6,21,18,0,644.0,62.0,3.4,16.2,246.0,516.9,426.43
2018,6,21,18,15,580.5,56.0,3.25,15.7,197.5,444.37,366.55
2018,6,21,18,30,517.0,50.0,3.1,15.2,149.0,376.26,308.03
2018,6,21,18,45,419.0,41.5,2.9,14.75,107.0,292.15,234.52
2018,6,21,19,0,321.0,33.0,2.7,14.3,65.0,216.54,162.32
2018,6,21,19,15,191.0,21.0,2.7,14.0,37.5,121.39,3.37
2018,6,21,19,30,61.0,9.0,2.7,13.7,10.0,31.63,0.0
2018,6,21,19,45,30.5,4.5,2.7,13.45,5.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,2.75,11.65,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.5,11.05,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
