Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,4,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,6,22,4,45,42.0,6.0,2.05,11.65,7.0,0.0,0.0
2018,6,22,5,0,84.0,12.0,2.0,11.9,14.0,11.44,0.0
2018,6,22,5,15,210.0,24.0,2.0,12.4,44.0,19.73,5.05
2018,6,22,5,30,336.0,36.0,2.0,12.9,74.0,28.94,19.02
2018,6,22,5,45,426.5,44.5,1.95,13.35,116.5,34.33,24.62
2018,6,22,6,0,517.0,53.0,1.9,13.8,159.0,39.48,29.57
2018,6,22,6,15,577.5,59.0,1.85,14.2,207.5,42.23,32.18
2018,6,22,6,30,638.0,65.0,1.8,14.6,256.0,44.86,34.55
2018,6,22,6,45,680.0,69.5,1.75,15.0,306.5,46.16,35.61
2018,6,22,7,0,722.0,74.0,1.7,15.4,357.0,52.35,40.94
2018,6,22,7,15,752.0,78.0,1.65,16.0,408.5,73.07,42.6
2018,6,22,7,30,782.0,82.0,1.6,16.6,460.0,116.5,62.47
2018,6,22,7,45,805.0,85.0,1.55,17.15,510.0,161.77,92.89
2018,6,22,8,0,828.0,88.0,1.5,17.7,560.0,209.71,130.66
2018,6,22,8,15,836.5,93.5,1.45,18.25,605.0,258.87,172.54
2018,6,22,8,30,845.0,99.0,1.4,18.8,650.0,308.96,215.86
2018,6,22,8,45,867.5,97.5,1.4,19.4,696.5,364.98,263.04
2018,6,22,9,0,890.0,96.0,1.4,20.0,743.0,416.22,305.82
2018,6,22,9,15,899.0,99.0,1.4,20.35,782.5,466.94,347.61
2018,6,22,9,30,908.0,102.0,1.4,20.7,822.0,517.77,388.19
2018,6,22,9,45,914.5,104.0,1.4,21.1,855.5,566.38,425.83
2018,6,22,10,0,921.0,106.0,1.4,21.5,889.0,614.45,461.88
2018,6,22,10,15,927.0,107.0,1.5,21.7,916.5,660.64,496.63
2018,6,22,10,30,933.0,108.0,1.6,21.9,944.0,705.86,529.91
2018,6,22,10,45,936.5,109.0,1.7,22.1,965.0,748.17,560.51
2018,6,22,11,0,940.0,110.0,1.8,22.3,986.0,788.95,587.82
2018,6,22,11,15,943.0,110.0,1.9,22.35,1000.0,826.77,613.27
2018,6,22,11,30,946.0,110.0,2.0,22.4,1014.0,862.69,637.38
2018,6,22,11,45,947.0,110.5,2.1,22.4,1021.0,895.36,659.41
2018,6,22,12,0,948.0,111.0,2.2,22.4,1028.0,925.78,679.95
2018,6,22,12,15,947.0,111.5,2.35,22.35,1027.0,952.04,698.42
2018,6,22,12,30,946.0,112.0,2.5,22.3,1026.0,975.7,715.29
2018,6,22,12,45,943.0,112.5,2.65,22.25,1017.5,994.79,729.25
2018,6,22,13,0,940.0,113.0,2.8,22.2,1009.0,1010.98,741.46
2018,6,22,13,15,937.0,113.0,2.9,22.15,994.0,1023.71,751.07
2018,6,22,13,30,934.0,113.0,3.0,22.1,979.0,1033.39,758.84
2018,6,22,13,45,929.5,112.0,3.1,22.05,957.0,1037.49,763.1
2018,6,22,14,0,925.0,111.0,3.2,22.0,935.0,1038.44,765.48
2018,6,22,14,15,919.0,109.5,3.25,21.95,906.0,1034.26,764.21
2018,6,22,14,30,913.0,108.0,3.3,21.9,877.0,1026.99,761.06
2018,6,22,14,45,904.5,106.5,3.35,21.8,842.5,1014.23,754.54
2018,6,22,15,0,896.0,105.0,3.4,21.7,808.0,998.57,746.21
2018,6,22,15,15,885.0,103.0,3.4,21.7,768.0,977.15,733.41
2018,6,22,15,30,874.0,101.0,3.4,21.7,728.0,953.15,718.93
2018,6,22,15,45,861.0,98.5,3.4,21.5,684.0,924.28,701.66
2018,6,22,16,0,848.0,96.0,3.4,21.3,640.0,893.23,682.81
2018,6,22,16,15,826.0,93.5,3.4,21.05,590.5,859.84,662.3
2018,6,22,16,30,804.0,91.0,3.4,20.8,541.0,817.3,635.05
2018,6,22,16,45,784.0,87.5,3.4,20.55,492.5,774.12,606.93
2018,6,22,17,0,764.0,84.0,3.4,20.3,444.0,729.96,577.55
2018,6,22,17,15,731.0,80.5,3.4,19.85,393.0,675.11,539.92
2018,6,22,17,30,698.0,77.0,3.4,19.4,342.0,624.66,504.57
2018,6,22,17,45,652.5,71.5,3.35,18.9,291.0,560.38,456.74
2018,6,22,18,0,607.0,66.0,3.3,18.4,240.0,498.29,407.89
2018,6,22,18,15,541.0,60.0,3.2,17.85,192.5,425.66,348.55
2018,6,22,18,30,475.0,54.0,3.1,17.3,145.0,357.55,290.65
2018,6,22,18,45,375.0,45.0,3.0,16.75,104.0,273.34,217.94
2018,6,22,19,0,275.0,36.0,2.9,16.2,63.0,199.2,148.42
2018,6,22,19,15,160.5,22.0,2.9,15.9,36.0,110.32,5.56
2018,6,22,19,30,46.0,8.0,2.9,15.6,9.0,25.03,0.0
2018,6,22,19,45,23.0,4.0,2.9,15.3,4.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,6,23,4,45,44.0,6.0,2.15,14.1,7.0,0.0,0.0
2018,6,23,5,0,88.0,12.0,2.1,14.3,14.0,11.44,0.0
2018,6,23,5,15,216.5,23.5,2.1,14.75,43.5,19.28,4.37
2018,6,23,5,30,345.0,35.0,2.1,15.2,73.0,28.03,18.01
2018,6,23,5,45,436.5,42.5,2.15,15.6,115.5,32.55,22.81
2018,6,23,6,0,528.0,50.0,2.2,16.0,158.0,36.93,27.03
2018,6,23,6,15,587.5,55.5,2.15,16.35,206.0,39.4,29.38
2018,6,23,6,30,647.0,61.0,2.1,16.7,254.0,41.78,31.51
2018,6,23,6,45,688.5,65.0,2.05,17.05,304.5,47.16,36.19
2018,6,23,7,0,730.0,69.0,2.0,17.4,355.0,48.38,37.11
2018,6,23,7,15,760.0,72.5,2.0,17.95,406.0,68.33,38.54
2018,6,23,7,30,790.0,76.0,2.0,18.5,457.0,111.75,57.99
2018,6,23,7,45,812.5,78.0,2.0,19.05,506.5,156.55,87.8
2018,6,23,8,0,835.0,80.0,2.0,19.6,556.0,211.06,130.7
2018,6,23,8,15,852.0,82.5,2.0,20.15,603.5,259.89,171.9
2018,6,23,8,30,869.0,85.0,2.0,20.7,651.0,310.35,215.37
2018,6,23,8,45,882.5,86.5,2.0,21.3,694.5,360.34,258.4
2018,6,23,9,0,896.0,88.0,2.0,21.9,738.0,411.25,301.35
2018,6,23,9,15,906.0,89.5,2.0,22.4,777.5,461.4,342.77
2018,6,23,9,30,916.0,91.0,2.0,22.9,817.0,511.73,383.06
2018,6,23,9,45,924.0,92.0,2.0,23.4,851.0,560.58,421.02
2018,6,23,10,0,932.0,93.0,2.0,23.9,885.0,609.0,457.46
2018,6,23,10,15,938.5,94.0,2.0,24.2,913.5,655.9,492.07
2018,6,23,10,30,945.0,95.0,2.0,24.5,942.0,701.84,525.04
2018,6,23,10,45,949.0,96.0,2.0,24.8,963.5,744.9,554.82
2018,6,23,11,0,953.0,97.0,2.0,25.1,985.0,786.44,581.46
2018,6,23,11,15,956.0,97.5,2.1,25.2,999.5,825.08,607.14
2018,6,23,11,30,959.0,98.0,2.2,25.3,1014.0,861.79,631.43
2018,6,23,11,45,961.0,98.5,2.25,25.4,1022.0,895.61,653.31
2018,6,23,12,0,963.0,99.0,2.3,25.5,1030.0,927.18,673.66
2018,6,23,12,15,962.5,99.5,2.35,25.5,1029.5,954.15,691.27
2018,6,23,12,30,962.0,100.0,2.4,25.5,1029.0,978.5,707.25
2018,6,23,12,45,960.0,100.5,2.45,25.5,1021.5,998.7,720.64
2018,6,23,13,0,958.0,101.0,2.5,25.5,1014.0,1016.0,732.29
2018,6,23,13,15,956.0,100.5,2.55,25.5,999.5,1029.29,741.5
2018,6,23,13,30,954.0,100.0,2.6,25.5,985.0,1039.49,748.89
2018,6,23,13,45,950.0,99.0,2.65,25.45,963.0,1044.05,753.0
2018,6,23,14,0,946.0,98.0,2.7,25.4,941.0,1045.43,755.26
2018,6,23,14,15,940.5,97.0,2.7,25.3,912.5,1042.13,754.33
2018,6,23,14,30,935.0,96.0,2.7,25.2,884.0,1035.7,751.57
2018,6,23,14,45,927.5,94.5,2.75,25.1,849.5,1023.66,745.83
2018,6,23,15,0,920.0,93.0,2.8,25.0,815.0,1008.64,738.26
2018,6,23,15,15,905.5,93.5,2.8,25.0,774.0,986.28,725.23
2018,6,23,15,30,891.0,94.0,2.8,25.0,733.0,961.42,710.63
2018,6,23,15,45,878.0,91.5,2.75,24.7,688.5,932.17,693.51
2018,6,23,16,0,865.0,89.0,2.7,24.4,644.0,900.7,674.82
2018,6,23,16,15,849.0,86.0,2.65,24.1,596.5,863.93,652.39
2018,6,23,16,30,833.0,83.0,2.6,23.8,549.0,832.79,633.63
2018,6,23,16,45,805.5,81.0,2.6,23.45,497.5,784.37,602.91
2018,6,23,17,0,778.0,79.0,2.6,23.1,446.0,735.4,571.25
2018,6,23,17,15,739.0,76.5,2.5,22.45,393.5,676.76,531.81
2018,6,23,17,30,700.0,74.0,2.4,21.8,341.0,622.57,494.55
2018,6,23,17,45,644.0,71.0,2.3,21.1,289.0,554.17,444.83
2018,6,23,18,0,588.0,68.0,2.2,20.4,237.0,488.73,394.43
2018,6,23,18,15,513.0,62.0,2.15,19.65,188.5,411.34,332.8
2018,6,23,18,30,438.0,56.0,2.1,18.9,140.0,339.17,272.96
2018,6,23,18,45,334.5,45.5,2.0,18.15,99.0,253.09,200.05
2018,6,23,19,0,231.0,35.0,1.9,17.4,58.0,177.0,130.86
2018,6,23,19,15,135.5,21.0,1.9,17.05,33.0,98.35,6.57
2018,6,23,19,30,40.0,7.0,1.9,16.7,8.0,21.83,0.0
2018,6,23,19,45,20.0,3.5,1.85,16.35,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,24,4,45,17.5,4.0,2.15,12.9,4.5,0.0,0.0
2018,6,24,5,0,35.0,8.0,2.2,13.0,9.0,7.63,0.0
2018,6,24,5,15,95.0,20.5,2.25,13.25,29.5,16.05,2.41
2018,6,24,5,30,155.0,33.0,2.3,13.5,50.0,25.45,15.94
2018,6,24,5,45,189.0,42.5,2.35,13.75,73.5,32.06,22.56
2018,6,24,6,0,223.0,52.0,2.4,14.0,97.0,38.38,28.55
2018,6,24,6,15,111.5,46.5,2.45,14.3,69.0,37.34,27.8
2018,6,24,6,30,0.0,41.0,2.5,14.6,41.0,38.07,28.48
2018,6,24,6,45,0.0,47.0,2.55,14.95,47.0,43.66,33.4
2018,6,24,7,0,0.0,53.0,2.6,15.3,53.0,49.26,38.22
2018,6,24,7,15,0.0,79.5,2.6,15.55,79.5,74.0,56.97
2018,6,24,7,30,0.0,106.0,2.6,15.8,106.0,97.15,75.96
2018,6,24,7,45,0.0,119.0,2.65,16.1,119.0,108.81,85.21
2018,6,24,8,0,0.0,132.0,2.7,16.4,132.0,120.52,94.41
2018,6,24,8,15,2.0,154.0,2.75,16.6,155.5,140.4,110.12
2018,6,24,8,30,4.0,176.0,2.8,16.8,179.0,160.56,125.91
2018,6,24,8,45,6.0,189.5,2.85,17.0,194.0,173.78,136.01
2018,6,24,9,0,8.0,203.0,2.9,17.2,209.0,187.24,146.3
2018,6,24,9,15,8.5,209.0,2.95,17.3,215.5,193.82,151.18
2018,6,24,9,30,9.0,215.0,3.0,17.4,222.0,200.42,156.09
2018,6,24,9,45,10.5,229.0,3.05,17.5,237.5,214.62,166.97
2018,6,24,10,0,12.0,243.0,3.1,17.6,253.0,229.03,177.98
2018,6,24,10,15,15.0,271.0,3.15,17.65,284.0,257.0,199.52
2018,6,24,10,30,18.0,299.0,3.2,17.7,315.0,285.42,221.23
2018,6,24,10,45,128.0,285.0,3.2,17.75,404.0,345.97,270.15
2018,6,24,11,0,238.0,271.0,3.2,17.8,493.0,418.85,328.08
2018,6,24,11,15,192.5,292.5,3.2,17.8,473.5,415.32,324.1
2018,6,24,11,30,147.0,314.0,3.2,17.8,454.0,409.59,318.54
2018,6,24,11,45,196.5,313.0,3.15,17.8,502.0,458.03,356.36
2018,6,24,12,0,246.0,312.0,3.1,17.8,550.0,509.86,396.09
2018,6,24,12,15,165.0,317.5,3.1,17.8,477.0,453.98,352.16
2018,6,24,12,30,84.0,323.0,3.1,17.8,404.0,389.8,301.71
2018,6,24,12,45,146.0,297.0,3.05,17.8,436.5,427.32,332.73
2018,6,24,13,0,208.0,271.0,3.0,17.8,469.0,471.93,368.4
2018,6,24,13,15,175.0,267.0,3.0,17.8,432.0,442.58,345.52
2018,6,24,13,30,142.0,263.0,3.0,17.8,395.0,411.59,321.56
2018,6,24,13,45,172.0,256.5,3.0,17.8,412.5,438.73,343.58
2018,6,24,14,0,202.0,250.0,3.0,17.8,430.0,465.44,364.97
2018,6,24,14,15,429.5,207.0,3.0,17.75,574.0,666.33,520.22
2018,6,24,14,30,657.0,164.0,3.0,17.7,718.0,847.26,651.13
2018,6,24,14,45,634.0,163.0,3.0,17.65,680.0,823.11,633.82
2018,6,24,15,0,611.0,162.0,3.0,17.6,642.0,797.01,616.79
2018,6,24,15,15,558.0,160.0,3.0,17.6,581.5,739.12,576.73
2018,6,24,15,30,505.0,158.0,3.0,17.6,521.0,680.63,535.81
2018,6,24,15,45,452.0,158.0,3.1,17.3,467.5,624.34,495.97
2018,6,24,16,0,399.0,158.0,3.2,17.0,414.0,560.8,449.69
2018,6,24,16,15,390.0,155.0,3.25,16.8,389.5,541.84,436.94
2018,6,24,16,30,381.0,152.0,3.3,16.6,365.0,522.13,423.22
2018,6,24,16,45,366.5,149.5,3.3,16.35,339.0,497.83,405.58
2018,6,24,17,0,352.0,147.0,3.3,16.1,313.0,473.38,387.56
2018,6,24,17,15,374.5,133.5,3.25,15.8,292.0,464.11,382.09
2018,6,24,17,30,397.0,120.0,3.2,15.5,271.0,452.18,374.03
2018,6,24,17,45,362.5,107.0,3.2,15.2,229.5,398.78,331.45
2018,6,24,18,0,328.0,94.0,3.2,14.9,188.0,347.31,289.32
2018,6,24,18,15,279.0,79.5,3.05,14.55,148.5,287.36,238.7
2018,6,24,18,30,230.0,65.0,2.9,14.2,109.0,231.17,189.94
2018,6,24,18,45,170.0,50.0,2.8,13.9,77.5,162.18,129.8
2018,6,24,19,0,110.0,35.0,2.7,13.6,46.0,109.64,81.02
2018,6,24,19,15,61.0,21.0,2.65,13.4,26.5,60.05,3.28
2018,6,24,19,30,12.0,7.0,2.6,13.2,7.0,11.23,0.0
2018,6,24,19,45,6.0,3.5,2.55,13.0,3.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,25,4,45,7.0,2.5,3.15,12.15,2.5,0.0,0.0
2018,6,25,5,0,14.0,5.0,3.2,12.3,5.0,4.77,0.0
2018,6,25,5,15,51.5,13.0,3.2,12.5,18.0,11.1,0.0
2018,6,25,5,30,89.0,21.0,3.2,12.7,31.0,15.91,7.87
2018,6,25,5,45,222.0,34.5,3.25,12.9,75.5,25.92,17.22
2018,6,25,6,0,355.0,48.0,3.3,13.1,120.0,34.97,25.6
2018,6,25,6,15,177.5,41.5,3.2,13.3,77.5,29.56,20.94
2018,6,25,6,30,0.0,35.0,3.1,13.5,35.0,32.48,23.6
2018,6,25,6,45,0.0,52.0,3.05,13.75,52.0,48.33,37.73
2018,6,25,7,0,0.0,69.0,3.0,14.0,69.0,64.2,51.69
2018,6,25,7,15,6.5,108.0,2.95,14.2,111.0,98.11,77.43
2018,6,25,7,30,13.0,147.0,2.9,14.4,153.0,131.61,104.54
2018,6,25,7,45,13.5,167.5,2.8,14.65,174.5,150.33,119.31
2018,6,25,8,0,14.0,188.0,2.7,14.9,196.0,169.25,134.16
2018,6,25,8,15,15.5,204.5,2.75,15.1,214.0,185.35,146.64
2018,6,25,8,30,17.0,221.0,2.8,15.3,232.0,201.66,159.24
2018,6,25,8,45,18.5,236.5,2.8,15.55,249.0,217.37,171.25
2018,6,25,9,0,20.0,252.0,2.8,15.8,266.0,233.28,183.34
2018,6,25,9,15,29.0,283.0,2.85,16.0,305.0,258.12,202.37
2018,6,25,9,30,38.0,314.0,2.9,16.2,344.0,291.25,227.75
2018,6,25,9,45,37.5,329.5,2.95,16.4,360.0,308.1,240.34
2018,6,25,10,0,37.0,345.0,3.0,16.6,376.0,325.07,252.98
2018,6,25,10,15,112.5,352.0,3.0,16.8,451.5,376.77,293.26
2018,6,25,10,30,188.0,359.0,3.0,17.0,527.0,440.12,342.05
2018,6,25,10,45,433.5,279.5,3.05,17.15,679.5,546.39,426.33
2018,6,25,11,0,679.0,200.0,3.1,17.3,832.0,675.24,525.32
2018,6,25,11,15,483.5,276.5,3.15,17.4,730.0,623.74,483.61
2018,6,25,11,30,288.0,353.0,3.2,17.5,628.0,556.76,430.33
2018,6,25,11,45,314.5,339.0,3.25,17.6,641.5,580.01,448.79
2018,6,25,12,0,341.0,325.0,3.3,17.7,655.0,606.48,469.02
2018,6,25,12,15,280.5,349.0,3.4,17.75,620.5,586.35,452.81
2018,6,25,12,30,220.0,373.0,3.5,17.8,586.0,565.83,436.28
2018,6,25,12,45,325.0,326.5,3.55,17.85,638.0,634.61,490.37
2018,6,25,13,0,430.0,280.0,3.6,17.9,690.0,699.89,540.98
2018,6,25,13,15,229.0,316.0,3.7,17.9,534.0,544.18,422.12
2018,6,25,13,30,28.0,352.0,3.8,17.9,378.0,372.68,287.45
2018,6,25,13,45,153.0,294.5,3.85,17.85,431.5,450.01,352.32
2018,6,25,14,0,278.0,237.0,3.9,17.8,485.0,538.89,423.92
2018,6,25,14,15,600.0,167.0,3.95,17.75,680.0,792.03,616.51
2018,6,25,14,30,922.0,97.0,4.0,17.7,875.0,1023.83,778.41
2018,6,25,14,45,915.0,96.0,4.05,17.6,841.5,1013.01,770.95
2018,6,25,15,0,908.0,95.0,4.1,17.5,808.0,999.24,763.55
2018,6,25,15,15,898.0,93.0,4.1,17.5,768.5,978.62,750.89
2018,6,25,15,30,888.0,91.0,4.1,17.5,729.0,955.33,736.47
2018,6,25,15,45,875.5,89.0,4.2,17.2,685.5,927.21,720.02
2018,6,25,16,0,863.0,87.0,4.3,16.9,642.0,896.85,701.8
2018,6,25,16,15,847.0,84.5,4.3,16.65,595.0,860.76,678.72
2018,6,25,16,30,831.0,82.0,4.3,16.4,548.0,830.29,659.49
2018,6,25,16,45,809.5,79.0,4.35,16.15,498.5,785.73,629.87
2018,6,25,17,0,788.0,76.0,4.4,15.9,449.0,740.25,599.0
2018,6,25,17,15,756.5,73.0,4.4,15.55,398.0,686.46,560.97
2018,6,25,17,30,725.0,70.0,4.4,15.2,347.0,632.97,522.15
2018,6,25,17,45,681.5,65.5,4.45,14.85,296.0,569.97,474.68
2018,6,25,18,0,638.0,61.0,4.5,14.5,245.0,512.92,428.59
2018,6,25,18,15,575.5,56.0,4.4,14.15,197.5,442.48,369.25
2018,6,25,18,30,513.0,51.0,4.3,13.8,150.0,376.28,311.3
2018,6,25,18,45,415.0,42.5,4.2,13.5,108.0,292.11,236.82
2018,6,25,19,0,317.0,34.0,4.1,13.2,66.0,216.34,164.31
2018,6,25,19,15,189.0,21.5,4.05,13.0,38.0,122.03,14.23
2018,6,25,19,30,61.0,9.0,4.0,12.8,10.0,31.75,0.0
2018,6,25,19,45,30.5,4.5,3.95,12.6,5.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,3.85,12.25,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,3.7,11.85,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.5,11.35,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.45,11.2,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.35,10.9,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.3,10.75,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.25,10.6,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.85,10.25,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,6,26,4,45,23.5,5.5,2.85,10.65,6.0,0.0,0.0
2018,6,26,5,0,47.0,11.0,2.9,10.8,12.0,10.48,0.0
2018,6,26,5,15,95.0,22.5,2.9,11.1,30.5,18.71,2.87
2018,6,26,5,30,143.0,34.0,2.9,11.4,49.0,26.28,16.73
2018,6,26,5,45,240.5,48.5,2.9,11.75,90.0,36.91,27.01
2018,6,26,6,0,338.0,63.0,2.9,12.1,131.0,47.13,36.56
2018,6,26,6,15,241.5,79.0,2.85,12.4,134.5,61.77,49.89
2018,6,26,6,30,145.0,95.0,2.8,12.7,138.0,77.47,63.95
2018,6,26,6,45,202.5,115.0,2.75,13.0,187.0,86.22,71.58
2018,6,26,7,0,260.0,135.0,2.7,13.3,236.0,99.26,82.83
2018,6,26,7,15,313.0,151.0,2.65,13.6,289.5,117.41,88.88
2018,6,26,7,30,366.0,167.0,2.6,13.9,343.0,142.89,101.06
2018,6,26,7,45,362.5,187.5,2.6,14.15,377.5,186.04,133.47
2018,6,26,8,0,359.0,208.0,2.6,14.4,412.0,221.39,161.83
2018,6,26,8,15,382.5,223.0,2.6,14.7,457.0,251.41,186.03
2018,6,26,8,30,406.0,238.0,2.6,15.0,502.0,291.5,218.96
2018,6,26,8,45,429.0,250.5,2.6,15.25,546.0,332.02,252.4
2018,6,26,9,0,452.0,263.0,2.6,15.5,590.0,374.91,287.49
2018,6,26,9,15,625.0,208.0,2.6,15.75,687.0,427.79,329.01
2018,6,26,9,30,798.0,153.0,2.6,16.0,784.0,500.65,386.55
2018,6,26,9,45,844.5,138.5,2.65,16.25,831.5,551.87,427.84
2018,6,26,10,0,891.0,124.0,2.7,16.5,879.0,609.59,473.21
2018,6,26,10,15,899.0,124.5,2.75,16.65,907.5,655.5,508.9
2018,6,26,10,30,907.0,125.0,2.8,16.8,936.0,700.64,543.28
2018,6,26,10,45,913.5,125.0,2.85,16.95,958.5,743.38,575.21
2018,6,26,11,0,920.0,125.0,2.9,17.1,981.0,784.86,604.55
2018,6,26,11,15,925.0,124.0,2.95,17.15,996.0,822.89,630.75
2018,6,26,11,30,930.0,123.0,3.0,17.2,1011.0,859.2,655.63
2018,6,26,11,45,933.5,122.5,3.1,17.2,1019.0,892.85,679.03
2018,6,26,12,0,937.0,122.0,3.2,17.2,1027.0,924.42,700.98
2018,6,26,12,15,941.5,118.5,3.25,17.2,1028.0,951.88,719.79
2018,6,26,12,30,946.0,115.0,3.3,17.2,1029.0,976.92,737.0
2018,6,26,12,45,951.0,111.0,3.35,17.2,1023.5,999.36,752.5
2018,6,26,13,0,956.0,107.0,3.4,17.2,1018.0,1019.03,766.23
2018,6,26,13,15,954.5,105.5,3.5,17.15,1003.0,1032.01,776.11
2018,6,26,13,30,953.0,104.0,3.6,17.1,988.0,1041.88,784.09
2018,6,26,13,45,950.5,102.0,3.65,17.05,966.5,1047.09,788.71
2018,6,26,14,0,948.0,100.0,3.7,17.0,945.0,1049.08,791.34
2018,6,26,14,15,942.5,98.5,3.75,16.95,916.5,1045.42,790.32
2018,6,26,14,30,937.0,97.0,3.8,16.9,888.0,1038.6,787.32
2018,6,26,14,45,930.5,95.0,3.85,16.8,853.5,1027.13,781.46
2018,6,26,15,0,924.0,93.0,3.9,16.7,819.0,1012.63,773.64
2018,6,26,15,15,914.0,91.0,3.9,16.7,779.0,991.82,760.93
2018,6,26,15,30,904.0,89.0,3.9,16.7,739.0,968.3,746.43
2018,6,26,15,45,891.5,87.5,3.95,16.45,695.0,940.49,729.92
2018,6,26,16,0,879.0,86.0,4.0,16.2,651.0,910.41,711.69
2018,6,26,16,15,862.5,83.0,4.0,16.0,603.0,872.9,687.57
2018,6,26,16,30,846.0,80.0,4.0,15.8,555.0,833.71,661.97
2018,6,26,16,45,824.0,77.5,4.0,15.6,505.0,796.15,637.21
2018,6,26,17,0,802.0,75.0,4.0,15.4,455.0,750.46,605.92
2018,6,26,17,15,771.5,72.0,4.0,15.1,403.5,696.97,568.27
2018,6,26,17,30,741.0,69.0,4.0,14.8,352.0,643.69,529.77
2018,6,26,17,45,698.5,64.5,4.0,14.5,300.5,580.79,482.43
2018,6,26,18,0,656.0,60.0,4.0,14.2,249.0,523.57,436.42
2018,6,26,18,15,593.0,54.5,3.9,13.9,200.5,451.44,376.03
2018,6,26,18,30,530.0,49.0,3.8,13.6,152.0,383.68,317.02
2018,6,26,18,45,432.0,41.5,3.7,13.25,110.0,300.01,243.13
2018,6,26,19,0,334.0,34.0,3.6,12.9,68.0,224.53,170.77
2018,6,26,19,15,200.5,22.0,3.6,12.75,39.5,127.47,16.49
2018,6,26,19,30,67.0,10.0,3.6,12.6,11.0,35.01,0.0
2018,6,26,19,45,33.5,5.0,3.55,12.4,5.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.4,11.65,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.25,11.45,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.15,11.05,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,27,4,45,9.0,3.5,3.3,11.35,3.5,0.0,0.0
2018,6,27,5,0,18.0,7.0,3.4,11.5,7.0,6.67,0.0
2018,6,27,5,15,66.5,16.5,3.45,11.8,22.5,13.95,0.23
2018,6,27,5,30,115.0,26.0,3.5,12.1,38.0,19.88,11.21
2018,6,27,5,45,206.0,37.0,3.55,12.35,72.5,27.86,18.96
2018,6,27,6,0,297.0,48.0,3.6,12.6,107.0,35.55,26.16
2018,6,27,6,15,148.5,41.0,3.55,12.9,70.5,29.17,20.61
2018,6,27,6,30,0.0,34.0,3.5,13.2,34.0,31.55,22.79
2018,6,27,6,45,0.0,41.5,3.5,13.45,41.5,38.54,29.01
2018,6,27,7,0,0.0,49.0,3.5,13.7,49.0,45.53,35.15
2018,6,27,7,15,0.0,71.0,3.5,13.9,71.0,66.07,50.66
2018,6,27,7,30,0.0,93.0,3.5,14.1,93.0,86.02,67.2
2018,6,27,7,45,0.0,113.5,3.5,14.35,113.5,104.09,81.95
2018,6,27,8,0,0.0,134.0,3.5,14.6,134.0,122.18,96.53
2018,6,27,8,15,13.5,171.5,3.5,14.75,180.5,157.64,124.67
2018,6,27,8,30,27.0,209.0,3.5,14.9,227.0,187.89,148.34
2018,6,27,8,45,56.0,242.0,3.5,15.1,281.5,226.56,178.35
2018,6,27,9,0,85.0,275.0,3.5,15.3,336.0,268.45,210.91
2018,6,27,9,15,185.0,276.5,3.5,15.45,419.5,312.19,244.54
2018,6,27,9,30,285.0,278.0,3.5,15.6,503.0,364.98,285.99
2018,6,27,9,45,220.0,307.0,3.5,15.75,485.0,371.57,291.43
2018,6,27,10,0,155.0,336.0,3.5,15.9,467.0,378.66,296.5
2018,6,27,10,15,103.5,357.0,3.55,15.95,446.0,375.16,293.2
2018,6,27,10,30,52.0,378.0,3.6,16.0,425.0,371.39,289.23
2018,6,27,10,45,39.0,360.5,3.65,16.1,396.0,352.32,274.25
2018,6,27,11,0,26.0,343.0,3.7,16.2,367.0,331.53,257.91
2018,6,27,11,15,20.5,312.5,3.75,16.25,331.5,304.57,237.03
2018,6,27,11,30,15.0,282.0,3.8,16.3,296.0,273.88,213.16
2018,6,27,11,45,17.0,297.0,3.8,16.3,313.0,290.69,226.25
2018,6,27,12,0,19.0,312.0,3.8,16.3,330.0,307.74,239.39
2018,6,27,12,15,25.5,350.5,3.85,16.25,375.0,354.37,275.34
2018,6,27,12,30,32.0,389.0,3.9,16.2,420.0,400.27,310.34
2018,6,27,12,45,29.5,377.0,3.95,16.2,405.5,389.88,302.41
2018,6,27,13,0,27.0,365.0,4.0,16.2,391.0,378.95,294.27
2018,6,27,13,15,23.5,338.5,4.05,16.1,361.0,352.19,274.15
2018,6,27,13,30,20.0,312.0,4.1,16.0,331.0,316.33,246.93
2018,6,27,13,45,115.0,279.0,4.15,15.95,382.0,396.62,313.41
2018,6,27,14,0,210.0,246.0,4.2,15.9,433.0,468.94,372.69
2018,6,27,14,15,354.0,222.5,4.3,15.8,526.0,602.43,478.53
2018,6,27,14,30,498.0,199.0,4.4,15.7,619.0,728.02,575.93
2018,6,27,14,45,289.0,225.0,4.45,15.6,466.5,545.23,434.48
2018,6,27,15,0,80.0,251.0,4.5,15.5,314.0,342.99,272.99
2018,6,27,15,15,229.0,206.5,4.5,15.5,374.0,451.75,364.78
2018,6,27,15,30,378.0,162.0,4.5,15.5,434.0,556.66,450.83
2018,6,27,15,45,287.5,175.0,4.6,15.25,374.5,482.86,392.23
2018,6,27,16,0,197.0,188.0,4.7,15.0,315.0,395.94,322.91
2018,6,27,16,15,189.0,196.5,4.75,14.8,311.0,396.35,324.1
2018,6,27,16,30,181.0,205.0,4.8,14.6,307.0,383.3,314.51
2018,6,27,16,45,410.0,156.0,4.85,14.35,358.5,542.08,448.01
2018,6,27,17,0,639.0,107.0,4.9,14.1,410.0,662.81,547.09
2018,6,27,17,15,662.0,93.0,4.9,13.85,375.5,642.7,533.0
2018,6,27,17,30,685.0,79.0,4.9,13.6,341.0,619.02,516.37
2018,6,27,17,45,638.5,74.0,4.95,13.3,290.5,555.15,466.51
2018,6,27,18,0,592.0,69.0,5.0,13.0,240.0,493.52,415.97
2018,6,27,18,15,525.0,62.5,4.9,12.8,192.5,420.12,353.37
2018,6,27,18,30,458.0,56.0,4.8,12.6,145.0,351.29,292.68
2018,6,27,18,45,359.0,47.0,4.7,12.35,104.5,267.96,218.49
2018,6,27,19,0,260.0,38.0,4.6,12.1,64.0,195.56,149.21
2018,6,27,19,15,151.0,23.5,4.55,12.0,37.0,109.26,14.22
2018,6,27,19,30,42.0,9.0,4.5,11.9,10.0,24.56,0.0
2018,6,27,19,45,21.0,4.5,4.45,11.8,5.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.45,11.7,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.5,11.65,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.45,11.6,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.35,11.55,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.3,11.55,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,4.25,11.6,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,4.15,11.6,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,4.05,11.55,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,3.95,11.45,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.9,11.35,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.9,11.25,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.9,11.15,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,6,28,4,45,23.0,5.5,4.15,11.45,6.0,0.0,0.0
2018,6,28,5,0,46.0,11.0,4.2,11.6,12.0,10.48,0.0
2018,6,28,5,15,151.5,25.0,4.3,11.9,39.0,19.87,2.0
2018,6,28,5,30,257.0,39.0,4.4,12.2,66.0,30.51,20.11
2018,6,28,5,45,353.0,48.0,4.45,12.45,106.0,37.88,27.73
2018,6,28,6,0,449.0,57.0,4.5,12.7,146.0,43.29,33.02
2018,6,28,6,15,515.0,63.5,4.5,13.05,193.5,46.21,35.85
2018,6,28,6,30,581.0,70.0,4.5,13.4,241.0,49.04,38.43
2018,6,28,6,45,628.0,75.0,4.55,13.75,291.0,50.49,39.65
2018,6,28,7,0,675.0,80.0,4.6,14.1,341.0,51.87,40.72
2018,6,28,7,15,708.5,83.5,4.55,14.4,391.5,66.43,40.67
2018,6,28,7,30,742.0,87.0,4.5,14.7,442.0,112.88,62.73
2018,6,28,7,45,767.5,89.5,4.45,15.0,491.5,155.92,91.15
2018,6,28,8,0,793.0,92.0,4.4,15.3,541.0,201.91,127.6
2018,6,28,8,15,811.0,94.5,4.3,15.55,587.5,249.03,168.35
2018,6,28,8,30,829.0,97.0,4.2,15.8,634.0,298.02,211.9
2018,6,28,8,45,844.0,98.5,4.1,16.1,677.5,353.22,260.46
2018,6,28,9,0,859.0,100.0,4.0,16.4,721.0,402.93,304.16
2018,6,28,9,15,869.0,102.5,3.95,16.6,760.0,452.24,346.9
2018,6,28,9,30,879.0,105.0,3.9,16.8,799.0,501.8,388.74
2018,6,28,9,45,886.5,106.5,3.85,17.05,832.0,549.28,427.83
2018,6,28,10,0,894.0,108.0,3.8,17.3,865.0,596.36,465.53
2018,6,28,10,15,900.0,109.0,3.8,17.45,892.5,641.52,501.1
2018,6,28,10,30,906.0,110.0,3.8,17.6,920.0,685.76,535.15
2018,6,28,10,45,910.0,111.5,3.8,17.75,941.5,727.94,566.92
2018,6,28,11,0,914.0,113.0,3.8,17.9,963.0,768.71,595.65
2018,6,28,11,15,917.0,113.5,3.85,17.9,977.5,806.25,622.0
2018,6,28,11,30,920.0,114.0,3.9,17.9,992.0,841.98,646.95
2018,6,28,11,45,921.0,114.5,3.95,17.95,999.0,874.1,669.14
2018,6,28,12,0,922.0,115.0,4.0,18.0,1006.0,904.03,689.78
2018,6,28,12,15,924.5,113.5,4.1,17.95,1006.5,931.15,708.99
2018,6,28,12,30,927.0,112.0,4.2,17.9,1007.0,955.85,726.59
2018,6,28,12,45,928.5,110.0,4.25,17.85,1000.5,976.59,741.26
2018,6,28,13,0,930.0,108.0,4.3,17.8,994.0,994.57,754.15
2018,6,28,13,15,927.5,107.0,4.35,17.75,979.0,1006.81,763.17
2018,6,28,13,30,925.0,106.0,4.4,17.7,964.0,1016.02,770.52
2018,6,28,13,45,921.0,105.0,4.5,17.6,943.0,1020.68,775.55
2018,6,28,14,0,917.0,104.0,4.6,17.5,922.0,1022.24,778.6
2018,6,28,14,15,911.0,103.0,4.6,17.45,894.0,1018.72,777.25
2018,6,28,14,30,905.0,102.0,4.6,17.4,866.0,1012.16,773.96
2018,6,28,14,45,896.5,101.0,4.6,17.3,832.0,1000.14,767.19
2018,6,28,15,0,888.0,100.0,4.6,17.2,798.0,985.25,758.57
2018,6,28,15,15,877.5,98.5,4.6,17.2,759.0,965.13,746.07
2018,6,28,15,30,867.0,97.0,4.6,17.2,720.0,942.42,731.84
2018,6,28,15,45,853.5,94.5,4.65,16.95,676.5,913.34,714.15
2018,6,28,16,0,840.0,92.0,4.7,16.7,633.0,882.11,694.79
2018,6,28,16,15,823.0,89.5,4.7,16.5,586.0,853.37,676.58
2018,6,28,16,30,806.0,87.0,4.7,16.3,539.0,815.36,651.36
2018,6,28,16,45,783.0,83.5,4.7,16.1,489.5,769.73,620.13
2018,6,28,17,0,760.0,80.0,4.7,15.9,440.0,723.32,587.77
2018,6,28,17,15,730.0,76.5,4.7,15.55,390.5,671.02,550.48
2018,6,28,17,30,700.0,73.0,4.7,15.2,341.0,618.95,512.38
2018,6,28,17,45,658.0,68.0,4.7,14.9,291.0,561.15,468.19
2018,6,28,18,0,616.0,63.0,4.7,14.6,241.0,501.8,419.87
2018,6,28,18,15,552.5,57.0,4.6,14.25,193.5,430.33,359.6
2018,6,28,18,30,489.0,51.0,4.5,13.9,146.0,363.27,300.94
2018,6,28,18,45,392.5,43.0,4.45,13.55,105.5,281.44,228.43
2018,6,28,19,0,296.0,35.0,4.4,13.2,65.0,207.61,157.96
2018,6,28,19,15,175.0,22.0,4.3,12.95,37.5,117.3,15.82
2018,6,28,19,30,54.0,9.0,4.2,12.7,10.0,29.14,0.0
2018,6,28,19,45,27.0,4.5,4.1,12.45,5.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.95,11.9,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.85,11.7,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.75,11.55,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.6,11.45,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.45,11.35,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,6,29,4,45,42.5,5.0,1.25,11.9,6.0,0.0,0.0
2018,6,29,5,0,85.0,10.0,1.2,12.1,12.0,9.53,0.0
2018,6,29,5,15,213.5,21.0,1.25,12.55,40.0,17.12,0.22
2018,6,29,5,30,342.0,32.0,1.3,13.0,68.0,25.49,15.82
2018,6,29,5,45,435.0,39.0,1.4,13.45,109.5,29.7,20.48
2018,6,29,6,0,528.0,46.0,1.5,13.9,151.0,33.79,24.47
2018,6,29,6,15,588.5,51.5,1.5,14.25,199.0,36.42,26.99
2018,6,29,6,30,649.0,57.0,1.5,14.6,247.0,42.71,32.64
2018,6,29,6,45,691.0,61.0,1.55,15.0,297.5,44.12,33.81
2018,6,29,7,0,733.0,65.0,1.6,15.4,348.0,45.48,34.88
2018,6,29,7,15,762.5,68.0,1.65,15.85,398.5,59.97,34.9
2018,6,29,7,30,792.0,71.0,1.7,16.3,449.0,102.91,52.45
2018,6,29,7,45,814.5,73.5,1.75,16.8,499.0,155.32,87.78
2018,6,29,8,0,837.0,76.0,1.8,17.3,549.0,203.0,124.96
2018,6,29,8,15,853.5,78.0,1.85,17.7,596.0,251.34,166.07
2018,6,29,8,30,870.0,80.0,1.9,18.1,643.0,301.28,209.69
2018,6,29,8,45,882.5,82.0,1.95,18.5,686.5,351.38,253.6
2018,6,29,9,0,895.0,84.0,2.0,18.9,730.0,402.32,297.52
2018,6,29,9,15,902.5,87.5,2.05,19.15,769.0,453.06,340.51
2018,6,29,9,30,910.0,91.0,2.1,19.4,808.0,503.79,382.32
2018,6,29,9,45,914.5,94.0,2.15,19.65,841.0,552.36,421.37
2018,6,29,10,0,919.0,97.0,2.2,19.9,874.0,600.24,458.81
2018,6,29,10,15,924.5,98.0,2.25,20.05,902.0,646.14,494.05
2018,6,29,10,30,930.0,99.0,2.3,20.2,930.0,691.04,527.72
2018,6,29,10,45,933.0,100.0,2.35,20.35,950.5,733.03,558.58
2018,6,29,11,0,936.0,101.0,2.4,20.5,971.0,773.46,585.98
2018,6,29,11,15,938.5,102.0,2.5,20.55,985.5,811.8,612.27
2018,6,29,11,30,941.0,103.0,2.6,20.6,1000.0,848.24,637.15
2018,6,29,11,45,942.5,102.5,2.7,20.65,1007.0,880.45,659.09
2018,6,29,12,0,944.0,102.0,2.8,20.7,1014.0,910.41,679.52
2018,6,29,12,15,943.5,103.0,2.85,20.65,1014.0,937.65,698.0
2018,6,29,12,30,943.0,104.0,2.9,20.6,1014.0,962.33,714.83
2018,6,29,12,45,940.5,104.5,3.0,20.6,1006.5,982.0,728.67
2018,6,29,13,0,938.0,105.0,3.1,20.6,999.0,998.81,740.73
2018,6,29,13,15,936.0,104.0,3.2,20.55,984.5,1011.64,750.44
2018,6,29,13,30,934.0,103.0,3.3,20.5,970.0,1021.43,758.28
2018,6,29,13,45,930.5,102.0,3.35,20.45,948.5,1026.65,762.84
2018,6,29,14,0,927.0,101.0,3.4,20.4,927.0,1028.75,765.5
2018,6,29,14,15,921.5,99.0,3.45,20.35,898.5,1024.66,764.21
2018,6,29,14,30,916.0,97.0,3.5,20.3,870.0,1017.46,761.0
2018,6,29,14,45,904.0,98.0,3.55,20.2,835.0,1004.11,753.95
2018,6,29,15,0,892.0,99.0,3.6,20.1,800.0,987.98,745.12
2018,6,29,15,15,886.5,95.0,3.6,20.1,762.0,969.82,734.35
2018,6,29,15,30,881.0,91.0,3.6,20.1,724.0,948.83,721.72
2018,6,29,15,45,867.5,88.5,3.65,19.85,680.0,919.44,704.29
2018,6,29,16,0,854.0,86.0,3.7,19.6,636.0,887.86,685.22
2018,6,29,16,15,836.0,84.5,3.7,19.4,589.0,851.49,662.15
2018,6,29,16,30,818.0,83.0,3.7,19.2,542.0,820.91,643.01
2018,6,29,16,45,795.0,80.0,3.7,19.0,492.5,775.55,612.82
2018,6,29,17,0,772.0,77.0,3.7,18.8,443.0,729.4,581.57
2018,6,29,17,15,741.0,73.0,3.7,18.4,392.0,675.33,544.07
2018,6,29,17,30,710.0,69.0,3.7,18.0,341.0,621.59,505.76
2018,6,29,17,45,667.0,65.0,3.7,17.6,291.0,560.14,460.16
2018,6,29,18,0,624.0,61.0,3.7,17.2,241.0,504.58,415.94
2018,6,29,18,15,562.5,55.5,3.65,16.7,194.0,434.66,358.35
2018,6,29,18,30,501.0,50.0,3.6,16.2,147.0,368.99,302.01
2018,6,29,18,45,407.5,41.5,3.55,15.65,106.0,287.69,231.11
2018,6,29,19,0,314.0,33.0,3.5,15.1,65.0,214.53,161.86
2018,6,29,19,15,187.5,21.0,3.45,14.8,37.5,121.42,16.1
2018,6,29,19,30,61.0,9.0,3.4,14.5,10.0,31.82,0.0
2018,6,29,19,45,30.5,4.5,3.4,14.2,5.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,3.35,13.75,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.35,15.35,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,6,30,4,45,48.0,4.5,1.3,15.6,5.5,0.0,0.0
2018,6,30,5,0,96.0,9.0,1.3,15.7,11.0,8.58,0.0
2018,6,30,5,15,244.0,19.0,1.25,16.1,40.5,15.25,0.0
2018,6,30,5,30,392.0,29.0,1.2,16.5,70.0,22.77,13.24
2018,6,30,5,45,480.0,36.0,1.15,16.9,112.5,27.16,17.95
2018,6,30,6,0,568.0,43.0,1.1,17.3,155.0,34.28,24.53
2018,6,30,6,15,624.5,48.0,1.05,17.6,203.0,36.88,27.01
2018,6,30,6,30,681.0,53.0,1.0,17.9,251.0,39.42,29.29
2018,6,30,6,45,720.0,56.5,0.95,18.25,301.5,40.59,30.26
2018,6,30,7,0,759.0,60.0,0.9,18.6,352.0,41.73,31.14
2018,6,30,7,15,786.5,63.0,0.9,19.0,403.0,55.66,31.28
2018,6,30,7,30,814.0,66.0,0.9,19.4,454.0,106.89,54.54
2018,6,30,7,45,834.5,68.5,0.9,19.85,503.5,152.84,83.72
2018,6,30,8,0,855.0,71.0,0.9,20.3,553.0,201.1,120.71
2018,6,30,8,15,870.0,74.0,1.0,20.75,600.5,250.74,162.16
2018,6,30,8,30,885.0,77.0,1.1,21.2,648.0,301.87,205.96
2018,6,30,8,45,897.0,78.5,1.2,21.6,691.5,352.13,249.29
2018,6,30,9,0,909.0,80.0,1.3,22.0,735.0,403.18,292.59
2018,6,30,9,15,917.5,82.0,1.35,22.35,774.0,453.77,334.5
2018,6,30,9,30,926.0,84.0,1.4,22.7,813.0,504.42,375.24
2018,6,30,9,45,932.0,86.0,1.45,23.05,847.0,553.65,413.75
2018,6,30,10,0,938.0,88.0,1.5,23.4,881.0,602.29,450.69
2018,6,30,10,15,943.0,89.0,1.55,23.65,908.5,648.69,485.2
2018,6,30,10,30,948.0,90.0,1.6,23.9,936.0,694.02,518.08
2018,6,30,10,45,951.5,91.0,1.6,24.15,957.5,737.05,547.95
2018,6,30,11,0,955.0,92.0,1.6,24.4,979.0,778.53,574.48
2018,6,30,11,15,957.0,93.0,1.7,24.45,993.5,817.14,600.23
2018,6,30,11,30,959.0,94.0,1.8,24.5,1008.0,853.77,624.59
2018,6,30,11,45,959.0,94.5,1.85,24.6,1014.5,886.17,645.47
2018,6,30,12,0,959.0,95.0,1.9,24.7,1021.0,916.2,664.78
2018,6,30,12,15,956.0,97.0,1.95,24.65,1020.0,942.51,682.09
2018,6,30,12,30,953.0,99.0,2.0,24.6,1019.0,966.14,697.73
2018,6,30,12,45,948.0,101.0,2.1,24.55,1010.0,985.12,711.05
2018,6,30,13,0,943.0,103.0,2.2,24.5,1001.0,1001.16,722.63
2018,6,30,13,15,939.5,103.0,2.25,24.45,986.5,1013.64,731.51
2018,6,30,13,30,936.0,103.0,2.3,24.4,972.0,1023.05,738.58
2018,6,30,13,45,931.5,102.5,2.35,24.3,950.0,1027.87,743.03
2018,6,30,14,0,927.0,102.0,2.4,24.2,928.0,1029.56,745.65
2018,6,30,14,15,920.5,100.5,2.45,24.05,899.0,1025.08,744.61
2018,6,30,14,30,914.0,99.0,2.5,23.9,870.0,1017.5,741.75
2018,6,30,14,45,905.0,98.0,2.6,23.75,835.5,1004.98,736.29
2018,6,30,15,0,896.0,97.0,2.7,23.6,801.0,989.56,729.0
2018,6,30,15,15,879.0,97.5,2.7,23.6,759.5,965.36,714.61
2018,6,30,15,30,862.0,98.0,2.7,23.6,718.0,938.8,698.72
2018,6,30,15,45,818.5,106.0,2.8,23.05,665.5,902.11,678.18
2018,6,30,16,0,775.0,114.0,2.9,22.5,613.0,856.52,651.15
2018,6,30,16,15,731.5,116.5,2.9,22.05,559.0,808.18,620.75
2018,6,30,16,30,688.0,119.0,2.9,21.6,505.0,756.03,587.03
2018,6,30,16,45,692.0,106.0,2.9,21.2,464.0,725.09,567.87
2018,6,30,17,0,696.0,93.0,2.9,20.8,423.0,691.69,546.4
2018,6,30,17,15,676.5,87.0,2.95,20.15,377.5,646.77,516.57
2018,6,30,17,30,657.0,81.0,3.0,19.5,332.0,601.51,485.57
2018,6,30,17,45,602.5,76.5,3.0,18.85,281.0,533.77,434.95
2018,6,30,18,0,548.0,72.0,3.0,18.2,230.0,468.89,384.16
2018,6,30,18,15,479.5,64.5,2.95,17.6,183.5,395.11,324.06
2018,6,30,18,30,411.0,57.0,2.9,17.0,137.0,326.14,265.71
2018,6,30,18,45,318.0,45.5,2.85,16.4,97.0,243.64,194.72
2018,6,30,19,0,225.0,34.0,2.8,15.8,57.0,173.06,129.5
2018,6,30,19,15,130.0,20.0,2.75,15.5,32.0,95.0,10.84
2018,6,30,19,30,35.0,6.0,2.7,15.2,7.0,19.06,0.0
2018,6,30,19,45,17.5,3.0,2.7,14.9,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,1,4,45,25.0,4.0,2.3,13.05,4.5,0.0,0.0
2018,7,1,5,0,50.0,8.0,2.3,13.1,9.0,7.63,0.0
2018,7,1,5,15,158.5,21.5,2.3,13.35,35.5,17.03,0.0
2018,7,1,5,30,267.0,35.0,2.3,13.6,62.0,27.33,17.15
2018,7,1,5,45,358.0,44.5,2.3,13.85,102.0,34.8,24.84
2018,7,1,6,0,449.0,54.0,2.3,14.1,142.0,40.79,30.61
2018,7,1,6,15,494.5,62.5,2.25,14.35,185.0,45.52,35.06
2018,7,1,6,30,540.0,71.0,2.2,14.6,228.0,49.97,39.08
2018,7,1,6,45,545.5,83.0,2.2,14.85,267.0,56.81,45.1
2018,7,1,7,0,551.0,95.0,2.2,15.1,306.0,63.16,50.56
2018,7,1,7,15,534.0,111.5,2.15,15.4,340.0,81.59,57.2
2018,7,1,7,30,517.0,128.0,2.1,15.7,374.0,122.47,78.94
2018,7,1,7,45,483.0,141.5,2.05,16.0,391.0,156.29,103.24
2018,7,1,8,0,449.0,155.0,2.0,16.3,408.0,187.15,129.12
2018,7,1,8,15,382.0,187.5,2.0,16.6,415.5,222.02,160.99
2018,7,1,8,30,315.0,220.0,2.0,16.9,423.0,258.27,193.51
2018,7,1,8,45,411.5,213.5,2.0,17.15,498.0,295.22,221.81
2018,7,1,9,0,508.0,207.0,2.0,17.4,573.0,348.99,264.06
2018,7,1,9,15,466.5,228.0,2.05,17.65,578.0,376.18,287.66
2018,7,1,9,30,425.0,249.0,2.1,17.9,583.0,399.41,307.32
2018,7,1,9,45,404.5,270.5,2.15,18.1,599.5,429.86,331.56
2018,7,1,10,0,384.0,292.0,2.2,18.3,616.0,458.42,353.62
2018,7,1,10,15,472.0,277.5,2.25,18.45,689.0,520.62,401.32
2018,7,1,10,30,560.0,263.0,2.3,18.6,762.0,587.19,451.58
2018,7,1,10,45,538.5,264.5,2.4,18.75,754.0,600.76,461.87
2018,7,1,11,0,517.0,266.0,2.5,18.9,746.0,611.79,470.39
2018,7,1,11,15,468.0,283.5,2.6,18.9,723.0,615.62,473.0
2018,7,1,11,30,419.0,301.0,2.7,18.9,700.0,613.24,470.94
2018,7,1,11,45,422.0,309.5,2.8,18.9,714.0,642.12,492.32
2018,7,1,12,0,425.0,318.0,2.9,18.9,728.0,670.48,512.97
2018,7,1,12,15,435.5,325.5,2.95,18.85,745.5,703.9,537.15
2018,7,1,12,30,446.0,333.0,3.0,18.8,763.0,736.84,560.83
2018,7,1,12,45,403.0,332.5,3.05,18.75,719.0,711.63,542.58
2018,7,1,13,0,360.0,332.0,3.1,18.7,675.0,683.35,522.37
2018,7,1,13,15,196.5,349.5,3.15,18.6,536.5,545.83,419.41
2018,7,1,13,30,33.0,367.0,3.2,18.5,398.0,392.43,301.07
2018,7,1,13,45,92.0,342.5,3.2,18.4,425.5,438.76,339.31
2018,7,1,14,0,151.0,318.0,3.2,18.3,453.0,475.3,369.34
2018,7,1,14,15,370.5,259.5,3.2,18.15,576.0,658.05,511.43
2018,7,1,14,30,590.0,201.0,3.2,18.0,699.0,820.74,632.94
2018,7,1,14,45,643.0,182.0,3.2,17.85,704.5,852.59,655.44
2018,7,1,15,0,696.0,163.0,3.2,17.7,710.0,880.85,676.49
2018,7,1,15,15,629.5,168.5,3.2,17.7,644.5,817.65,633.08
2018,7,1,15,30,563.0,174.0,3.2,17.7,579.0,753.89,589.25
2018,7,1,15,45,487.5,178.5,3.2,17.3,513.5,673.6,532.39
2018,7,1,16,0,412.0,183.0,3.2,16.9,448.0,602.1,480.07
2018,7,1,16,15,405.5,172.5,3.2,16.6,417.0,576.55,463.0
2018,7,1,16,30,399.0,162.0,3.2,16.3,386.0,549.93,444.59
2018,7,1,16,45,401.0,153.5,3.2,16.0,361.0,531.84,432.56
2018,7,1,17,0,403.0,145.0,3.2,15.7,336.0,512.44,419.21
2018,7,1,17,15,417.0,130.0,3.2,15.4,308.0,493.14,406.01
2018,7,1,17,30,431.0,115.0,3.2,15.1,280.0,471.63,390.54
2018,7,1,17,45,405.0,100.5,3.2,14.75,237.5,420.82,350.43
2018,7,1,18,0,379.0,86.0,3.2,14.4,195.0,371.06,309.98
2018,7,1,18,15,243.5,68.0,3.15,14.1,133.0,251.15,209.21
2018,7,1,18,30,108.0,50.0,3.1,13.8,71.0,129.72,105.32
2018,7,1,18,45,80.0,38.0,3.05,13.5,51.0,96.97,76.01
2018,7,1,19,0,52.0,26.0,3.0,13.2,31.0,58.35,40.91
2018,7,1,19,15,31.5,16.0,3.0,13.1,18.5,33.76,0.04
2018,7,1,19,30,11.0,6.0,3.0,13.0,6.0,9.91,0.0
2018,7,1,19,45,5.5,3.0,2.95,12.85,3.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
