Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,21,45,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,7,2,4,45,14.0,3.5,1.5,12.75,3.5,0.0,0.0
2018,7,2,5,0,28.0,7.0,1.5,12.9,7.0,6.67,0.0
2018,7,2,5,15,100.0,20.5,1.55,13.15,29.0,16.19,0.0
2018,7,2,5,30,172.0,34.0,1.6,13.4,51.0,26.46,16.37
2018,7,2,5,45,247.5,48.5,1.6,13.65,88.5,37.11,26.88
2018,7,2,6,0,323.0,63.0,1.6,13.9,126.0,47.32,36.41
2018,7,2,6,15,382.0,75.0,1.5,14.2,170.0,55.14,43.63
2018,7,2,6,30,441.0,87.0,1.4,14.5,214.0,62.6,50.32
2018,7,2,6,45,486.5,96.0,1.35,14.8,261.5,67.46,54.53
2018,7,2,7,0,532.0,105.0,1.3,15.1,309.0,71.29,57.72
2018,7,2,7,15,568.0,113.0,1.3,15.4,358.0,82.57,58.2
2018,7,2,7,30,604.0,121.0,1.3,15.7,407.0,120.38,74.37
2018,7,2,7,45,633.0,126.5,1.3,16.0,455.5,159.52,99.31
2018,7,2,8,0,662.0,132.0,1.3,16.3,504.0,201.99,131.62
2018,7,2,8,15,632.0,152.0,1.3,16.6,532.0,246.42,170.3
2018,7,2,8,30,602.0,172.0,1.3,16.9,560.0,288.2,207.28
2018,7,2,8,45,544.0,206.0,1.35,17.2,574.5,330.75,244.96
2018,7,2,9,0,486.0,240.0,1.4,17.5,589.0,366.01,275.64
2018,7,2,9,15,580.5,219.0,1.45,17.7,659.0,414.07,313.56
2018,7,2,9,30,675.0,198.0,1.5,17.9,729.0,471.26,358.41
2018,7,2,9,45,669.0,213.5,1.6,18.1,758.5,515.72,393.52
2018,7,2,10,0,663.0,229.0,1.7,18.3,788.0,559.16,427.06
2018,7,2,10,15,673.0,231.5,1.8,18.45,815.5,600.17,458.44
2018,7,2,10,30,683.0,234.0,1.9,18.6,843.0,641.19,489.26
2018,7,2,10,45,647.5,251.0,2.0,18.7,839.5,663.33,505.61
2018,7,2,11,0,612.0,268.0,2.1,18.8,836.0,681.82,519.08
2018,7,2,11,15,595.5,278.5,2.2,18.8,838.0,705.61,536.52
2018,7,2,11,30,579.0,289.0,2.3,18.8,840.0,727.27,552.2
2018,7,2,11,45,647.0,265.0,2.45,18.8,885.5,786.03,595.78
2018,7,2,12,0,715.0,241.0,2.6,18.8,931.0,846.71,640.01
2018,7,2,12,15,616.0,277.0,2.7,18.7,871.5,816.79,617.94
2018,7,2,12,30,517.0,313.0,2.8,18.6,812.0,782.02,592.76
2018,7,2,12,45,538.0,300.0,2.9,18.45,815.5,805.42,611.27
2018,7,2,13,0,559.0,287.0,3.0,18.3,819.0,827.94,628.74
2018,7,2,13,15,544.0,284.5,3.1,18.15,796.0,824.84,627.58
2018,7,2,13,30,529.0,282.0,3.2,18.0,773.0,817.64,623.84
2018,7,2,13,45,528.5,277.0,3.25,17.8,758.0,820.94,627.62
2018,7,2,14,0,528.0,272.0,3.3,17.6,743.0,822.17,629.96
2018,7,2,14,15,593.5,246.5,3.35,17.4,760.0,869.04,666.02
2018,7,2,14,30,659.0,221.0,3.4,17.2,777.0,910.1,697.02
2018,7,2,14,45,654.5,212.5,3.4,17.0,746.0,896.82,689.04
2018,7,2,15,0,650.0,204.0,3.4,16.8,715.0,881.05,679.83
2018,7,2,15,15,602.5,203.5,3.4,16.8,658.5,830.02,645.15
2018,7,2,15,30,555.0,203.0,3.4,16.8,602.0,777.91,608.73
2018,7,2,15,45,594.0,185.5,3.4,16.45,588.5,787.65,619.23
2018,7,2,16,0,633.0,168.0,3.4,16.1,575.0,793.51,625.87
2018,7,2,16,15,541.0,171.5,3.4,15.85,501.0,695.91,555.75
2018,7,2,16,30,449.0,175.0,3.4,15.6,427.0,608.36,490.66
2018,7,2,16,45,476.0,156.0,3.4,15.4,401.0,597.39,485.31
2018,7,2,17,0,503.0,137.0,3.4,15.2,375.0,583.09,476.74
2018,7,2,17,15,530.0,119.5,3.45,14.9,345.0,567.14,466.81
2018,7,2,17,30,557.0,102.0,3.5,14.6,315.0,553.64,458.05
2018,7,2,17,45,512.5,92.0,3.5,14.35,266.0,489.85,407.68
2018,7,2,18,0,468.0,82.0,3.5,14.1,217.0,424.0,354.34
2018,7,2,18,15,434.5,70.5,3.45,13.85,177.0,371.04,309.59
2018,7,2,18,30,401.0,59.0,3.4,13.6,137.0,322.69,266.75
2018,7,2,18,45,322.0,47.0,3.4,13.35,98.5,248.04,200.77
2018,7,2,19,0,243.0,35.0,3.4,13.1,60.0,183.32,138.77
2018,7,2,19,15,143.5,21.5,3.35,12.95,34.5,103.11,10.21
2018,7,2,19,30,44.0,8.0,3.3,12.8,9.0,24.4,0.0
2018,7,2,19,45,22.0,4.0,3.25,12.65,4.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.05,12.15,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,7,3,4,45,13.5,4.0,2.15,11.6,4.0,0.0,0.0
2018,7,3,5,0,27.0,8.0,2.1,11.8,8.0,7.63,0.0
2018,7,3,5,15,112.5,23.0,2.0,12.15,33.0,18.3,0.0
2018,7,3,5,30,198.0,38.0,1.9,12.5,58.0,29.79,19.11
2018,7,3,5,45,286.5,51.0,1.85,12.85,97.0,39.21,28.77
2018,7,3,6,0,375.0,64.0,1.8,13.2,136.0,48.24,37.32
2018,7,3,6,15,405.0,75.0,1.7,13.55,173.5,55.24,43.82
2018,7,3,6,30,435.0,86.0,1.6,13.9,211.0,61.89,49.81
2018,7,3,6,45,440.5,101.5,1.5,14.3,249.0,71.37,58.11
2018,7,3,7,0,446.0,117.0,1.4,14.7,287.0,80.31,65.75
2018,7,3,7,15,485.0,126.0,1.35,15.0,335.0,91.11,66.8
2018,7,3,7,30,524.0,135.0,1.3,15.3,383.0,126.31,82.35
2018,7,3,7,45,566.5,142.5,1.25,15.6,437.0,163.77,105.82
2018,7,3,8,0,609.0,150.0,1.2,15.9,491.0,206.63,137.68
2018,7,3,8,15,623.0,159.0,1.2,16.2,534.0,249.2,172.87
2018,7,3,8,30,637.0,168.0,1.2,16.5,577.0,293.4,210.28
2018,7,3,8,45,585.0,195.5,1.25,16.85,591.5,333.36,246.04
2018,7,3,9,0,533.0,223.0,1.3,17.2,606.0,369.21,277.37
2018,7,3,9,15,458.5,260.0,1.35,17.4,602.5,396.88,301.51
2018,7,3,9,30,384.0,297.0,1.4,17.6,599.0,417.61,319.01
2018,7,3,9,45,408.0,302.5,1.5,17.85,635.5,456.41,349.19
2018,7,3,10,0,432.0,308.0,1.6,18.1,672.0,497.16,380.32
2018,7,3,10,15,510.5,287.5,1.7,18.25,732.0,550.92,421.36
2018,7,3,10,30,589.0,267.0,1.8,18.4,792.0,608.03,464.48
2018,7,3,10,45,533.5,294.0,1.85,18.5,778.0,623.76,475.29
2018,7,3,11,0,478.0,321.0,1.9,18.6,764.0,632.45,480.99
2018,7,3,11,15,613.5,266.0,2.0,18.65,844.0,707.82,538.05
2018,7,3,11,30,749.0,211.0,2.1,18.7,924.0,792.46,600.19
2018,7,3,11,45,799.0,189.0,2.2,18.8,955.0,840.38,633.06
2018,7,3,12,0,849.0,167.0,2.3,18.9,986.0,890.08,666.77
2018,7,3,12,15,842.5,170.5,2.4,18.9,983.0,913.78,683.07
2018,7,3,12,30,836.0,174.0,2.5,18.9,980.0,934.95,697.98
2018,7,3,12,45,848.0,165.5,2.6,18.85,978.0,959.1,715.1
2018,7,3,13,0,860.0,157.0,2.7,18.8,976.0,973.14,725.53
2018,7,3,13,15,855.5,156.5,2.75,18.75,960.5,983.95,733.57
2018,7,3,13,30,851.0,156.0,2.8,18.7,945.0,1000.56,745.6
2018,7,3,13,45,845.0,154.0,2.9,18.6,922.5,1002.97,748.86
2018,7,3,14,0,839.0,152.0,3.0,18.5,900.0,1002.38,750.36
2018,7,3,14,15,831.5,150.5,3.0,18.4,872.0,997.85,748.5
2018,7,3,14,30,824.0,149.0,3.0,18.3,844.0,990.41,744.85
2018,7,3,14,45,814.0,146.5,3.0,18.15,810.0,976.59,737.17
2018,7,3,15,0,804.0,144.0,3.0,18.0,776.0,960.03,727.76
2018,7,3,15,15,791.0,141.0,3.0,18.0,736.5,937.41,713.87
2018,7,3,15,30,778.0,138.0,3.0,18.0,697.0,912.38,698.38
2018,7,3,15,45,763.5,133.5,3.0,17.65,654.0,882.05,680.07
2018,7,3,16,0,749.0,129.0,3.0,17.3,611.0,854.51,663.62
2018,7,3,16,15,730.0,124.5,3.05,17.0,565.0,816.5,639.69
2018,7,3,16,30,711.0,120.0,3.1,16.7,519.0,777.15,614.46
2018,7,3,16,45,685.0,114.5,3.1,16.4,470.0,729.66,582.5
2018,7,3,17,0,659.0,109.0,3.1,16.1,421.0,681.74,549.6
2018,7,3,17,15,623.5,103.0,3.1,15.75,371.5,625.77,509.85
2018,7,3,17,30,588.0,97.0,3.1,15.4,322.0,570.6,468.97
2018,7,3,17,45,540.5,90.0,3.1,15.05,273.5,507.03,419.59
2018,7,3,18,0,493.0,83.0,3.1,14.7,225.0,445.76,370.33
2018,7,3,18,15,428.5,73.0,3.05,14.4,179.5,370.74,308.01
2018,7,3,18,30,364.0,63.0,3.0,14.1,134.0,304.93,251.19
2018,7,3,18,45,277.0,50.0,3.0,13.75,95.0,228.94,184.61
2018,7,3,19,0,190.0,37.0,3.0,13.4,56.0,161.34,121.35
2018,7,3,19,15,108.5,22.5,2.95,13.25,32.0,89.62,6.48
2018,7,3,19,30,27.0,8.0,2.9,13.1,8.0,17.92,0.0
2018,7,3,19,45,13.5,4.0,2.9,12.9,4.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,7,4,4,45,0.0,1.0,2.45,11.75,1.0,0.0,0.0
2018,7,4,5,0,0.0,2.0,2.5,11.9,2.0,1.91,0.0
2018,7,4,5,15,0.0,6.0,2.55,12.2,6.0,5.55,0.0
2018,7,4,5,30,0.0,10.0,2.6,12.5,10.0,9.26,2.01
2018,7,4,5,45,0.0,17.0,2.7,12.8,17.0,15.75,8.2
2018,7,4,6,0,0.0,24.0,2.8,13.1,24.0,22.25,14.22
2018,7,4,6,15,0.0,29.5,2.75,13.3,29.5,27.37,18.95
2018,7,4,6,30,0.0,35.0,2.7,13.5,35.0,32.48,23.6
2018,7,4,6,45,0.0,48.0,2.6,13.75,48.0,44.59,34.41
2018,7,4,7,0,0.0,61.0,2.5,14.0,61.0,56.72,45.09
2018,7,4,7,15,0.0,83.0,2.5,14.2,83.0,76.91,59.77
2018,7,4,7,30,0.0,105.0,2.5,14.4,105.0,96.14,75.6
2018,7,4,7,45,0.0,117.5,2.5,14.65,117.5,107.38,84.57
2018,7,4,8,0,0.0,130.0,2.5,14.9,130.0,118.66,93.49
2018,7,4,8,15,0.0,134.5,2.5,15.1,134.5,123.11,96.75
2018,7,4,8,30,0.0,139.0,2.5,15.3,139.0,127.5,99.95
2018,7,4,8,45,0.5,140.5,2.55,15.5,141.0,129.36,101.1
2018,7,4,9,0,1.0,142.0,2.6,15.7,143.0,131.21,102.26
2018,7,4,9,15,3.0,162.5,2.65,15.9,165.0,150.57,117.54
2018,7,4,9,30,5.0,183.0,2.7,16.1,187.0,170.19,132.9
2018,7,4,9,45,10.5,226.0,2.75,16.25,234.5,211.73,165.51
2018,7,4,10,0,16.0,269.0,2.8,16.4,282.0,253.84,198.15
2018,7,4,10,15,40.5,326.5,2.85,16.5,362.0,315.13,245.49
2018,7,4,10,30,65.0,384.0,2.9,16.6,442.0,384.11,297.96
2018,7,4,10,45,64.0,395.0,2.9,16.75,453.0,398.67,308.34
2018,7,4,11,0,63.0,406.0,2.9,16.9,464.0,413.25,318.89
2018,7,4,11,15,48.0,393.5,2.95,16.95,438.0,396.33,305.72
2018,7,4,11,30,33.0,381.0,3.0,17.0,412.0,377.83,291.4
2018,7,4,11,45,27.5,362.5,3.0,17.05,388.5,360.24,277.97
2018,7,4,12,0,22.0,344.0,3.0,17.1,365.0,339.89,262.42
2018,7,4,12,15,33.5,368.5,3.0,17.1,400.5,378.1,291.75
2018,7,4,12,30,45.0,393.0,3.0,17.1,436.0,415.5,320.07
2018,7,4,12,45,126.0,412.0,2.95,17.15,532.0,519.35,399.62
2018,7,4,13,0,207.0,431.0,2.9,17.2,628.0,621.44,475.64
2018,7,4,13,15,341.0,378.5,2.9,17.2,697.0,713.52,545.64
2018,7,4,13,30,475.0,326.0,2.9,17.2,766.0,809.08,616.66
2018,7,4,13,45,678.5,227.0,2.85,17.2,840.0,919.7,697.87
2018,7,4,14,0,882.0,128.0,2.8,17.2,914.0,1011.02,758.87
2018,7,4,14,15,897.5,116.0,2.8,17.15,894.0,1017.8,763.53
2018,7,4,14,30,913.0,104.0,2.8,17.1,874.0,1021.09,766.85
2018,7,4,14,45,905.5,102.0,2.75,17.05,840.0,1009.18,759.69
2018,7,4,15,0,898.0,100.0,2.7,17.0,806.0,994.31,750.82
2018,7,4,15,15,887.5,98.5,2.7,17.0,766.5,974.26,738.89
2018,7,4,15,30,877.0,97.0,2.7,17.0,727.0,951.6,725.26
2018,7,4,15,45,864.0,94.0,2.7,16.75,683.0,922.39,707.81
2018,7,4,16,0,851.0,91.0,2.7,16.5,639.0,890.95,688.74
2018,7,4,16,15,834.5,88.5,2.75,16.3,592.0,862.49,671.85
2018,7,4,16,30,818.0,86.0,2.8,16.1,545.0,824.71,648.06
2018,7,4,16,45,795.0,82.5,2.8,15.9,495.0,778.82,617.71
2018,7,4,17,0,772.0,79.0,2.8,15.7,445.0,732.11,586.2
2018,7,4,17,15,741.5,75.0,2.8,15.4,394.0,678.46,548.94
2018,7,4,17,30,711.0,71.0,2.8,15.1,343.0,625.06,510.83
2018,7,4,17,45,668.0,66.5,2.85,14.8,292.5,566.61,467.58
2018,7,4,18,0,625.0,62.0,2.9,14.5,242.0,506.87,420.09
2018,7,4,18,15,563.5,56.0,2.8,14.15,194.5,436.23,361.52
2018,7,4,18,30,502.0,50.0,2.7,13.8,147.0,369.84,304.22
2018,7,4,18,45,396.0,42.0,2.65,13.45,105.0,282.49,228.02
2018,7,4,19,0,290.0,34.0,2.6,13.1,63.0,204.14,154.21
2018,7,4,19,15,169.5,20.5,2.5,12.9,35.5,112.52,6.96
2018,7,4,19,30,49.0,7.0,2.4,12.7,8.0,25.35,0.0
2018,7,4,19,45,24.5,3.5,2.35,12.5,4.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,7,5,4,45,3.5,1.0,1.65,10.9,1.0,0.0,0.0
2018,7,5,5,0,7.0,2.0,1.7,11.1,2.0,1.91,0.0
2018,7,5,5,15,15.0,6.5,1.8,11.45,7.5,6.11,0.0
2018,7,5,5,30,23.0,11.0,1.9,11.8,13.0,10.24,2.81
2018,7,5,5,45,73.0,20.0,2.0,12.2,32.5,16.82,9.17
2018,7,5,6,0,123.0,29.0,2.1,12.6,52.0,21.14,13.27
2018,7,5,6,15,83.5,29.5,2.1,12.9,47.5,24.14,16.09
2018,7,5,6,30,44.0,30.0,2.1,13.2,43.0,26.83,18.56
2018,7,5,6,45,22.0,38.0,2.05,13.55,44.5,35.85,26.63
2018,7,5,7,0,0.0,46.0,2.0,13.9,46.0,42.73,32.67
2018,7,5,7,15,0.0,68.5,1.95,14.2,68.5,63.73,51.13
2018,7,5,7,30,0.0,91.0,1.9,14.5,91.0,84.21,65.6
2018,7,5,7,45,0.0,109.5,1.85,14.85,109.5,100.56,78.83
2018,7,5,8,0,0.0,128.0,1.8,15.2,128.0,116.94,91.91
2018,7,5,8,15,5.0,162.5,1.75,15.5,165.5,147.97,116.54
2018,7,5,8,30,10.0,197.0,1.7,15.8,203.0,179.46,141.17
2018,7,5,8,45,71.0,247.5,1.65,16.1,298.0,234.51,182.72
2018,7,5,9,0,132.0,298.0,1.6,16.4,393.0,294.84,228.28
2018,7,5,9,15,406.5,239.0,1.55,16.7,553.5,357.62,274.12
2018,7,5,9,30,681.0,180.0,1.5,17.0,714.0,456.67,349.15
2018,7,5,9,45,811.0,130.5,1.5,17.3,793.5,519.85,398.16
2018,7,5,10,0,941.0,81.0,1.5,17.6,873.0,592.84,454.07
2018,7,5,10,15,947.0,82.0,1.5,17.9,901.5,640.1,489.51
2018,7,5,10,30,953.0,83.0,1.5,18.2,930.0,686.38,523.43
2018,7,5,10,45,957.0,83.5,1.5,18.45,952.0,729.67,554.21
2018,7,5,11,0,961.0,84.0,1.5,18.7,974.0,771.43,581.51
2018,7,5,11,15,963.5,84.5,1.55,18.95,988.5,810.35,607.07
2018,7,5,11,30,966.0,85.0,1.6,19.2,1003.0,847.29,631.13
2018,7,5,11,45,968.0,85.0,1.65,19.4,1011.0,881.24,653.17
2018,7,5,12,0,970.0,85.0,1.7,19.6,1019.0,912.9,673.63
2018,7,5,12,15,965.0,88.5,1.75,19.7,1018.0,939.29,690.86
2018,7,5,12,30,960.0,92.0,1.8,19.8,1017.0,962.89,706.33
2018,7,5,12,45,952.5,96.0,1.9,19.85,1008.0,981.79,719.6
2018,7,5,13,0,945.0,100.0,2.0,19.9,999.0,997.69,731.05
2018,7,5,13,15,944.0,98.5,2.05,19.9,985.0,1011.27,740.65
2018,7,5,13,30,943.0,97.0,2.1,19.9,971.0,1021.78,748.4
2018,7,5,13,45,940.5,95.0,2.15,19.9,950.0,1027.17,753.01
2018,7,5,14,0,938.0,93.0,2.2,19.9,929.0,1029.37,755.73
2018,7,5,14,15,933.0,92.0,2.2,19.9,901.5,1026.98,755.05
2018,7,5,14,30,928.0,91.0,2.2,19.9,874.0,1021.46,752.52
2018,7,5,14,45,922.5,88.5,2.25,19.85,840.5,1010.7,747.45
2018,7,5,15,0,917.0,86.0,2.3,19.8,807.0,996.89,740.51
2018,7,5,15,15,907.0,84.5,2.3,19.8,767.5,976.93,728.9
2018,7,5,15,30,897.0,83.0,2.3,19.8,728.0,954.27,715.59
2018,7,5,15,45,886.0,80.5,2.3,19.65,684.5,926.95,699.56
2018,7,5,16,0,875.0,78.0,2.3,19.5,641.0,897.28,681.88
2018,7,5,16,15,861.0,75.0,2.3,19.35,594.0,862.15,660.31
2018,7,5,16,30,847.0,72.0,2.3,19.2,547.0,825.19,637.24
2018,7,5,16,45,819.5,70.0,2.3,19.05,495.0,776.62,605.57
2018,7,5,17,0,792.0,68.0,2.3,18.9,443.0,734.31,577.86
2018,7,5,17,15,766.0,64.5,2.3,18.55,393.0,684.08,544.05
2018,7,5,17,30,740.0,61.0,2.3,18.2,343.0,633.8,509.25
2018,7,5,17,45,697.5,57.5,2.25,17.85,292.5,572.32,464.44
2018,7,5,18,0,655.0,54.0,2.2,17.5,242.0,512.65,418.35
2018,7,5,18,15,575.0,50.5,2.2,17.0,192.0,436.03,356.39
2018,7,5,18,30,495.0,47.0,2.2,16.5,142.0,362.15,294.3
2018,7,5,18,45,406.0,38.5,2.15,15.95,102.0,283.6,226.35
2018,7,5,19,0,317.0,30.0,2.1,15.4,62.0,213.11,159.22
2018,7,5,19,15,184.5,18.5,2.25,15.2,35.0,117.25,3.81
2018,7,5,19,30,52.0,7.0,2.4,15.0,8.0,26.49,0.0
2018,7,5,19,45,26.0,3.5,2.5,14.75,4.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,6,4,45,7.0,2.0,1.9,14.5,2.0,0.0,0.0
2018,7,6,5,0,14.0,4.0,1.9,14.6,4.0,3.81,0.0
2018,7,6,5,15,7.0,10.0,1.9,14.75,10.0,9.39,0.0
2018,7,6,5,30,0.0,16.0,1.9,14.9,16.0,14.83,6.39
2018,7,6,5,45,0.0,26.0,1.9,15.0,26.0,24.13,15.35
2018,7,6,6,0,0.0,36.0,1.9,15.1,36.0,33.43,23.94
2018,7,6,6,15,2.0,55.0,2.0,15.3,55.5,50.76,39.53
2018,7,6,6,30,4.0,74.0,2.1,15.5,75.0,67.29,54.25
2018,7,6,6,45,21.0,102.0,2.15,15.65,109.5,87.19,71.72
2018,7,6,7,0,38.0,130.0,2.2,15.8,144.0,108.17,89.83
2018,7,6,7,15,97.5,159.5,2.2,16.0,203.5,123.36,102.62
2018,7,6,7,30,157.0,189.0,2.2,16.2,263.0,155.15,118.46
2018,7,6,7,45,129.0,206.0,2.2,16.4,271.0,175.59,134.05
2018,7,6,8,0,101.0,223.0,2.2,16.6,279.0,200.86,154.85
2018,7,6,8,15,81.5,230.0,2.2,16.85,278.0,210.43,162.96
2018,7,6,8,30,62.0,237.0,2.2,17.1,277.0,217.7,169.23
2018,7,6,8,45,60.0,255.0,2.15,17.35,295.5,236.7,184.04
2018,7,6,9,0,58.0,273.0,2.1,17.6,314.0,255.65,198.59
2018,7,6,9,15,52.5,291.0,2.15,17.85,330.0,273.13,211.92
2018,7,6,9,30,47.0,309.0,2.2,18.1,346.0,290.24,224.78
2018,7,6,9,45,29.0,263.0,2.2,18.4,286.0,247.81,191.69
2018,7,6,10,0,11.0,217.0,2.2,18.7,226.0,205.12,158.21
2018,7,6,10,15,9.0,199.5,2.25,18.85,207.0,189.25,145.7
2018,7,6,10,30,7.0,182.0,2.3,19.0,188.0,172.89,132.71
2018,7,6,10,45,5.5,165.5,2.3,19.2,170.5,157.36,120.34
2018,7,6,11,0,4.0,149.0,2.3,19.4,153.0,141.54,107.72
2018,7,6,11,15,13.5,212.5,2.4,19.55,225.5,207.57,159.43
2018,7,6,11,30,23.0,276.0,2.5,19.7,298.0,274.21,210.53
2018,7,6,11,45,31.0,304.5,2.55,19.8,334.5,309.58,237.26
2018,7,6,12,0,39.0,333.0,2.6,19.9,371.0,345.94,264.62
2018,7,6,12,15,44.0,366.0,2.7,20.0,408.5,384.88,293.62
2018,7,6,12,30,49.0,399.0,2.8,20.1,446.0,424.74,323.05
2018,7,6,12,45,69.5,358.5,2.85,20.15,425.0,408.6,312.15
2018,7,6,13,0,90.0,318.0,2.9,20.2,404.0,399.27,306.54
2018,7,6,13,15,130.5,332.5,3.0,20.2,454.5,457.06,351.14
2018,7,6,13,30,171.0,347.0,3.1,20.2,505.0,515.83,395.73
2018,7,6,13,45,184.0,363.5,3.2,20.2,530.0,550.27,421.33
2018,7,6,14,0,197.0,380.0,3.3,20.2,555.0,584.73,446.99
2018,7,6,14,15,176.5,364.5,3.35,20.1,518.0,552.24,423.58
2018,7,6,14,30,156.0,349.0,3.4,20.0,481.0,518.76,399.56
2018,7,6,14,45,152.0,350.0,3.5,19.9,474.0,518.61,400.38
2018,7,6,15,0,148.0,351.0,3.6,19.8,467.0,518.19,400.9
2018,7,6,15,15,191.5,333.5,3.6,19.8,476.0,542.8,421.54
2018,7,6,15,30,235.0,316.0,3.6,19.8,485.0,579.72,450.93
2018,7,6,15,45,183.0,284.5,3.7,19.5,411.0,480.55,377.56
2018,7,6,16,0,131.0,253.0,3.8,19.2,337.0,396.52,314.03
2018,7,6,16,15,116.5,236.5,3.75,19.05,307.0,364.61,290.22
2018,7,6,16,30,102.0,220.0,3.7,18.9,277.0,332.95,266.12
2018,7,6,16,45,192.0,199.5,3.65,18.75,294.5,384.0,310.14
2018,7,6,17,0,282.0,179.0,3.6,18.6,312.0,442.01,358.55
2018,7,6,17,15,332.0,151.0,3.55,18.4,290.5,439.41,358.75
2018,7,6,17,30,382.0,123.0,3.5,18.2,269.0,445.68,365.48
2018,7,6,17,45,349.5,108.5,3.4,18.0,227.0,392.44,323.05
2018,7,6,18,0,317.0,94.0,3.3,17.8,185.0,340.94,281.09
2018,7,6,18,15,271.5,79.5,3.25,17.55,146.5,283.54,233.03
2018,7,6,18,30,226.0,65.0,3.2,17.3,108.0,218.41,177.61
2018,7,6,18,45,169.5,50.0,3.1,17.05,77.0,162.59,128.61
2018,7,6,19,0,113.0,35.0,3.0,16.8,46.0,111.8,81.32
2018,7,6,19,15,67.5,21.0,3.0,16.65,26.5,63.0,0.0
2018,7,6,19,30,22.0,7.0,3.0,16.5,7.0,15.05,0.0
2018,7,6,19,45,11.0,3.5,2.95,16.3,3.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.85,15.75,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,7,7,4,45,43.0,4.0,2.95,13.0,4.5,0.0,0.0
2018,7,7,5,0,86.0,8.0,3.0,13.1,9.0,7.63,0.0
2018,7,7,5,15,233.5,18.0,3.05,13.35,36.5,14.73,0.0
2018,7,7,5,30,381.0,28.0,3.1,13.6,64.0,22.31,12.4
2018,7,7,5,45,474.5,35.0,3.1,13.85,106.0,26.71,17.65
2018,7,7,6,0,568.0,42.0,3.1,14.1,148.0,33.81,24.35
2018,7,7,6,15,551.0,54.0,3.1,14.5,182.0,38.89,29.09
2018,7,7,6,30,534.0,66.0,3.1,14.9,216.0,46.32,35.77
2018,7,7,6,45,554.5,76.5,3.05,15.25,259.5,52.13,40.88
2018,7,7,7,0,575.0,87.0,3.0,15.6,303.0,57.52,45.5
2018,7,7,7,15,637.0,89.0,3.05,16.05,360.5,60.11,47.55
2018,7,7,7,30,699.0,91.0,3.1,16.5,418.0,98.18,54.41
2018,7,7,7,45,756.5,87.5,3.15,16.9,477.0,143.17,81.23
2018,7,7,8,0,814.0,84.0,3.2,17.3,536.0,188.81,114.5
2018,7,7,8,15,854.0,79.0,3.25,17.6,590.5,242.68,158.94
2018,7,7,8,30,894.0,74.0,3.3,17.9,645.0,293.24,202.65
2018,7,7,8,45,831.0,100.5,3.35,18.15,660.0,340.83,247.24
2018,7,7,9,0,768.0,127.0,3.4,18.4,675.0,376.51,281.19
2018,7,7,9,15,603.5,198.5,3.45,18.6,644.0,402.64,307.04
2018,7,7,9,30,439.0,270.0,3.5,18.8,613.0,419.02,322.63
2018,7,7,9,45,323.0,335.5,3.55,19.05,594.0,443.19,341.71
2018,7,7,10,0,207.0,401.0,3.6,19.3,575.0,457.26,351.56
2018,7,7,10,15,274.5,397.0,3.65,19.4,636.0,502.35,386.21
2018,7,7,10,30,342.0,393.0,3.7,19.5,697.0,559.02,429.15
2018,7,7,10,45,478.5,341.5,3.75,19.6,778.0,624.22,479.63
2018,7,7,11,0,615.0,290.0,3.8,19.7,859.0,699.77,537.19
2018,7,7,11,15,688.5,254.0,3.8,19.75,900.5,751.65,576.07
2018,7,7,11,30,762.0,218.0,3.8,19.8,942.0,806.32,616.65
2018,7,7,11,45,649.5,294.5,3.85,19.8,915.0,811.63,617.45
2018,7,7,12,0,537.0,371.0,3.9,19.8,888.0,812.29,614.9
2018,7,7,12,15,666.0,287.0,3.95,19.8,928.0,867.64,658.15
2018,7,7,12,30,795.0,203.0,4.0,19.8,968.0,922.88,698.22
2018,7,7,12,45,846.0,166.5,4.05,19.8,975.5,956.09,721.0
2018,7,7,13,0,897.0,130.0,4.1,19.8,983.0,980.52,737.96
2018,7,7,13,15,710.0,240.0,4.15,19.8,908.5,939.07,710.1
2018,7,7,13,30,523.0,350.0,4.2,19.8,834.0,878.92,664.31
2018,7,7,13,45,472.0,358.0,4.25,19.75,787.5,846.75,642.05
2018,7,7,14,0,421.0,366.0,4.3,19.7,741.0,812.15,617.66
2018,7,7,14,15,533.5,305.5,4.4,19.6,765.0,866.77,661.58
2018,7,7,14,30,646.0,245.0,4.5,19.5,789.0,921.18,704.71
2018,7,7,14,45,562.0,265.5,4.55,19.35,725.0,856.91,659.06
2018,7,7,15,0,478.0,286.0,4.6,19.2,661.0,796.05,615.62
2018,7,7,15,15,476.5,266.5,4.6,19.2,624.5,771.41,599.82
2018,7,7,15,30,475.0,247.0,4.6,19.2,588.0,744.69,582.22
2018,7,7,15,45,652.5,168.5,4.7,18.85,606.0,823.02,645.74
2018,7,7,16,0,830.0,90.0,4.8,18.5,624.0,870.22,682.68
2018,7,7,16,15,830.5,82.0,4.8,18.3,582.0,843.27,665.29
2018,7,7,16,30,831.0,74.0,4.8,18.1,540.0,813.62,646.26
2018,7,7,16,45,809.5,71.5,4.8,17.9,490.5,769.94,616.6
2018,7,7,17,0,788.0,69.0,4.8,17.7,441.0,732.18,590.94
2018,7,7,17,15,751.5,67.0,4.75,17.45,389.0,675.96,550.49
2018,7,7,17,30,715.0,65.0,4.7,17.2,337.0,620.41,509.64
2018,7,7,17,45,681.5,60.0,4.65,16.95,289.0,564.21,467.06
2018,7,7,18,0,648.0,55.0,4.6,16.7,241.0,509.14,422.75
2018,7,7,18,15,576.5,50.0,4.5,16.35,191.5,436.15,361.53
2018,7,7,18,30,505.0,45.0,4.4,16.0,142.0,365.13,299.97
2018,7,7,18,45,433.5,37.5,4.25,15.65,104.0,296.57,238.45
2018,7,7,19,0,362.0,30.0,4.1,15.3,66.0,234.33,175.41
2018,7,7,19,15,222.5,19.5,4.1,15.1,38.0,133.91,0.0
2018,7,7,19,30,83.0,9.0,4.1,14.9,10.0,40.18,0.0
2018,7,7,19,45,41.5,4.5,4.05,14.65,5.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,3.9,13.95,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.4,12.85,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,7,8,4,45,37.5,4.0,3.4,12.0,4.0,0.0,0.0
2018,7,8,5,0,75.0,8.0,3.5,12.1,8.0,7.63,0.0
2018,7,8,5,15,212.5,18.5,3.5,12.4,34.5,15.31,0.0
2018,7,8,5,30,350.0,29.0,3.5,12.7,61.0,23.33,13.13
2018,7,8,5,45,443.0,36.5,3.5,12.95,102.0,28.09,18.9
2018,7,8,6,0,536.0,44.0,3.5,13.2,143.0,32.67,23.42
2018,7,8,6,15,595.0,49.0,3.55,13.6,190.0,34.94,25.67
2018,7,8,6,30,654.0,54.0,3.6,14.0,237.0,40.68,30.86
2018,7,8,6,45,694.0,58.0,3.6,14.4,287.0,42.17,32.14
2018,7,8,7,0,734.0,62.0,3.6,14.8,337.0,43.61,33.31
2018,7,8,7,15,763.0,65.5,3.65,15.2,387.5,47.44,36.54
2018,7,8,7,30,792.0,69.0,3.7,15.6,438.0,90.54,45.77
2018,7,8,7,45,813.0,72.0,3.7,16.0,487.5,143.1,79.27
2018,7,8,8,0,834.0,75.0,3.7,16.4,537.0,190.79,115.7
2018,7,8,8,15,850.5,77.0,3.75,16.75,584.0,239.03,156.69
2018,7,8,8,30,867.0,79.0,3.8,17.1,631.0,288.89,200.76
2018,7,8,8,45,879.5,81.0,3.8,17.4,675.0,338.98,245.56
2018,7,8,9,0,892.0,83.0,3.8,17.7,719.0,389.94,290.61
2018,7,8,9,15,900.0,85.5,3.85,18.0,758.0,440.16,334.32
2018,7,8,9,30,908.0,88.0,3.9,18.3,797.0,490.42,376.97
2018,7,8,9,45,914.0,90.0,3.9,18.6,830.5,539.11,417.2
2018,7,8,10,0,920.0,92.0,3.9,18.9,864.0,587.26,455.88
2018,7,8,10,15,926.5,93.0,3.95,19.1,893.0,634.1,492.87
2018,7,8,10,30,933.0,94.0,4.0,19.3,922.0,680.04,528.3
2018,7,8,10,45,939.5,94.0,4.0,19.5,945.0,724.01,561.37
2018,7,8,11,0,946.0,94.0,4.0,19.7,968.0,766.68,591.13
2018,7,8,11,15,950.0,94.0,4.05,19.75,983.5,805.97,618.47
2018,7,8,11,30,954.0,94.0,4.1,19.8,999.0,843.43,644.38
2018,7,8,11,45,956.5,93.5,4.1,19.85,1007.0,877.2,667.35
2018,7,8,12,0,959.0,93.0,4.1,19.9,1015.0,908.74,688.69
2018,7,8,12,15,957.5,94.0,4.15,19.9,1015.0,935.8,707.3
2018,7,8,12,30,956.0,95.0,4.2,19.9,1015.0,960.2,724.14
2018,7,8,12,45,952.5,96.0,4.25,19.9,1007.0,979.98,737.89
2018,7,8,13,0,949.0,97.0,4.3,19.9,999.0,996.83,749.76
2018,7,8,13,15,947.0,96.0,4.3,19.9,984.5,1010.09,759.01
2018,7,8,13,30,945.0,95.0,4.3,19.9,970.0,1020.26,766.3
2018,7,8,13,45,941.5,94.0,4.35,19.9,949.0,1025.81,770.93
2018,7,8,14,0,938.0,93.0,4.4,19.9,928.0,1028.19,773.57
2018,7,8,14,15,932.5,92.0,4.4,19.8,900.0,1025.43,772.89
2018,7,8,14,30,927.0,91.0,4.4,19.7,872.0,1019.52,770.17
2018,7,8,14,45,920.0,89.0,4.45,19.65,838.0,1007.94,764.15
2018,7,8,15,0,913.0,87.0,4.5,19.6,804.0,993.35,756.18
2018,7,8,15,15,903.5,85.5,4.5,19.6,765.0,974.01,744.42
2018,7,8,15,30,894.0,84.0,4.5,19.6,726.0,951.97,730.85
2018,7,8,15,45,882.0,81.5,4.55,19.3,682.0,923.86,714.3
2018,7,8,16,0,870.0,79.0,4.6,19.0,638.0,893.42,695.97
2018,7,8,16,15,854.5,76.5,4.6,18.75,591.0,857.75,673.21
2018,7,8,16,30,839.0,74.0,4.6,18.5,544.0,820.35,648.93
2018,7,8,16,45,818.5,71.5,4.6,18.25,495.0,777.29,620.12
2018,7,8,17,0,798.0,69.0,4.6,18.0,446.0,740.05,595.17
2018,7,8,17,15,770.0,65.5,4.6,17.6,395.0,688.11,558.79
2018,7,8,17,30,742.0,62.0,4.6,17.2,344.0,636.23,521.51
2018,7,8,17,45,703.5,58.0,4.6,16.85,294.0,576.8,476.95
2018,7,8,18,0,665.0,54.0,4.6,16.5,244.0,518.86,430.87
2018,7,8,18,15,607.5,49.0,4.5,16.1,196.5,449.88,373.11
2018,7,8,18,30,550.0,44.0,4.4,15.7,149.0,389.14,319.72
2018,7,8,18,45,460.0,37.0,4.3,15.25,107.5,309.62,249.17
2018,7,8,19,0,370.0,30.0,4.2,14.8,66.0,238.03,178.09
2018,7,8,19,15,227.5,19.5,4.15,14.55,38.0,135.7,0.0
2018,7,8,19,30,85.0,9.0,4.1,14.3,10.0,40.91,0.0
2018,7,8,19,45,42.5,4.5,4.1,14.05,5.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,4.05,13.65,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,3.6,12.85,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.35,12.25,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,7,9,4,45,30.5,3.5,3.45,11.9,3.5,0.0,0.0
2018,7,9,5,0,61.0,7.0,3.5,12.0,7.0,6.67,0.0
2018,7,9,5,15,204.0,17.5,3.5,12.3,33.0,14.39,0.0
2018,7,9,5,30,347.0,28.0,3.5,12.6,59.0,22.46,12.27
2018,7,9,5,45,440.5,35.0,3.5,12.9,99.5,26.81,17.76
2018,7,9,6,0,534.0,42.0,3.5,13.2,140.0,31.03,21.95
2018,7,9,6,15,594.0,47.5,3.5,13.6,187.5,36.94,27.45
2018,7,9,6,30,654.0,53.0,3.5,14.0,235.0,39.88,30.15
2018,7,9,6,45,694.5,56.5,3.45,14.4,284.5,41.0,31.1
2018,7,9,7,0,735.0,60.0,3.4,14.8,334.0,42.1,31.97
2018,7,9,7,15,764.0,63.0,3.4,15.35,384.5,44.18,33.63
2018,7,9,7,30,793.0,66.0,3.4,15.9,435.0,86.92,43.16
2018,7,9,7,45,814.5,69.0,3.4,16.45,484.5,139.58,76.32
2018,7,9,8,0,836.0,72.0,3.4,17.0,534.0,187.38,112.51
2018,7,9,8,15,852.0,74.0,3.35,17.5,581.0,235.59,153.19
2018,7,9,8,30,868.0,76.0,3.3,18.0,628.0,285.38,196.87
2018,7,9,8,45,880.0,78.0,3.25,18.5,671.5,335.36,241.15
2018,7,9,9,0,892.0,80.0,3.2,19.0,715.0,386.16,285.53
2018,7,9,9,15,900.0,82.0,3.15,19.4,753.5,435.98,328.34
2018,7,9,9,30,908.0,84.0,3.1,19.8,792.0,485.84,369.96
2018,7,9,9,45,914.0,86.5,3.0,20.2,826.0,534.96,409.64
2018,7,9,10,0,920.0,89.0,2.9,20.6,860.0,583.54,447.59
2018,7,9,10,15,926.0,89.5,2.95,20.9,888.0,629.68,483.3
2018,7,9,10,30,932.0,90.0,3.0,21.2,916.0,674.86,517.41
2018,7,9,10,45,936.5,90.5,3.0,21.45,938.0,717.88,549.04
2018,7,9,11,0,941.0,91.0,3.0,21.7,960.0,759.45,577.26
2018,7,9,11,15,944.0,92.0,3.1,21.8,975.5,798.72,604.22
2018,7,9,11,30,947.0,93.0,3.2,21.9,991.0,836.11,629.75
2018,7,9,11,45,949.5,93.0,3.3,22.0,999.5,870.15,652.88
2018,7,9,12,0,952.0,93.0,3.4,22.1,1008.0,901.98,674.48
2018,7,9,12,15,951.0,93.5,3.5,22.1,1008.0,928.87,692.99
2018,7,9,12,30,950.0,94.0,3.6,22.1,1008.0,953.13,709.79
2018,7,9,12,45,947.5,95.5,3.75,22.05,1001.0,974.23,725.02
2018,7,9,13,0,945.0,97.0,3.9,22.0,994.0,992.46,738.44
2018,7,9,13,15,943.0,95.5,4.0,21.95,979.5,1005.2,747.99
2018,7,9,13,30,941.0,94.0,4.1,21.9,965.0,1014.83,755.62
2018,7,9,13,45,937.5,93.0,4.2,21.85,944.0,1020.38,760.66
2018,7,9,14,0,934.0,92.0,4.3,21.8,923.0,1022.75,763.74
2018,7,9,14,15,929.0,91.0,4.35,21.7,895.5,1020.49,763.69
2018,7,9,14,30,924.0,90.0,4.4,21.6,868.0,1015.09,761.7
2018,7,9,14,45,917.0,88.0,4.5,21.55,834.0,1003.54,755.95
2018,7,9,15,0,910.0,86.0,4.6,21.5,800.0,988.98,748.46
2018,7,9,15,15,900.5,84.5,4.6,21.5,761.0,969.69,736.78
2018,7,9,15,30,891.0,83.0,4.6,21.5,722.0,947.69,723.3
2018,7,9,15,45,860.5,87.0,4.7,21.2,673.0,910.05,700.47
2018,7,9,16,0,830.0,91.0,4.8,20.9,624.0,871.0,676.35
2018,7,9,16,15,817.5,86.5,4.8,20.65,578.0,844.21,659.94
2018,7,9,16,30,805.0,82.0,4.8,20.4,532.0,807.91,636.38
2018,7,9,16,45,800.5,74.5,4.85,20.15,487.0,772.84,613.71
2018,7,9,17,0,796.0,67.0,4.9,19.9,442.0,735.7,589.05
2018,7,9,17,15,767.5,63.5,4.85,19.55,391.5,683.43,552.17
2018,7,9,17,30,739.0,60.0,4.8,19.2,341.0,631.29,514.49
2018,7,9,17,45,699.5,56.0,4.75,18.8,290.5,571.31,469.59
2018,7,9,18,0,660.0,52.0,4.7,18.4,240.0,512.93,423.37
2018,7,9,18,15,602.0,47.0,4.55,18.0,193.0,443.95,365.82
2018,7,9,18,30,544.0,42.0,4.4,17.6,146.0,382.94,312.45
2018,7,9,18,45,455.0,35.5,4.25,17.2,105.0,304.98,243.52
2018,7,9,19,0,366.0,29.0,4.1,16.8,64.0,234.96,173.83
2018,7,9,19,15,225.0,18.5,4.05,16.55,36.5,133.33,0.0
2018,7,9,19,30,84.0,8.0,4.0,16.3,9.0,39.55,0.0
2018,7,9,19,45,42.0,4.0,3.95,16.1,4.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,3.85,15.75,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,7,10,4,45,32.0,3.0,2.8,12.15,3.0,0.0,0.0
2018,7,10,5,0,64.0,6.0,2.9,12.3,6.0,5.72,0.0
2018,7,10,5,15,220.0,16.5,2.95,12.6,33.0,13.49,0.0
2018,7,10,5,30,376.0,27.0,3.0,12.9,60.0,21.62,11.4
2018,7,10,5,45,469.5,34.0,3.1,13.2,101.5,26.03,17.04
2018,7,10,6,0,563.0,41.0,3.2,13.5,143.0,33.09,23.74
2018,7,10,6,15,622.5,45.5,3.15,13.95,191.0,35.27,25.91
2018,7,10,6,30,682.0,50.0,3.1,14.4,239.0,37.45,27.93
2018,7,10,6,45,722.0,54.0,3.1,14.85,290.0,39.11,29.36
2018,7,10,7,0,762.0,58.0,3.1,15.3,341.0,40.7,30.66
2018,7,10,7,15,790.0,61.5,3.1,15.9,392.5,41.79,31.45
2018,7,10,7,30,818.0,65.0,3.1,16.5,444.0,93.35,48.24
2018,7,10,7,45,839.0,67.5,3.1,17.1,494.0,139.52,75.2
2018,7,10,8,0,860.0,70.0,3.1,17.7,544.0,188.07,111.64
2018,7,10,8,15,875.5,72.5,3.1,18.1,592.0,237.77,153.44
2018,7,10,8,30,891.0,75.0,3.1,18.5,640.0,289.02,198.31
2018,7,10,8,45,902.5,77.0,3.05,18.95,684.0,340.03,243.42
2018,7,10,9,0,914.0,79.0,3.0,19.4,728.0,391.8,288.57
2018,7,10,9,15,921.5,81.5,3.05,19.65,767.5,442.94,332.68
2018,7,10,9,30,929.0,84.0,3.1,19.9,807.0,494.07,375.64
2018,7,10,9,45,933.0,87.0,3.15,20.2,840.5,543.66,416.19
2018,7,10,10,0,937.0,90.0,3.2,20.5,874.0,592.5,455.02
2018,7,10,10,15,942.0,91.5,3.3,20.65,902.5,639.72,492.06
2018,7,10,10,30,947.0,93.0,3.4,20.8,931.0,685.9,527.48
2018,7,10,10,45,951.0,93.5,3.45,20.95,953.0,729.28,559.96
2018,7,10,11,0,955.0,94.0,3.5,21.1,975.0,771.14,589.12
2018,7,10,11,15,957.5,94.5,3.65,21.15,990.0,810.19,616.41
2018,7,10,11,30,960.0,95.0,3.8,21.2,1005.0,847.28,642.25
2018,7,10,11,45,961.5,95.0,3.9,21.2,1012.5,881.0,665.57
2018,7,10,12,0,963.0,95.0,4.0,21.2,1020.0,912.42,687.29
2018,7,10,12,15,962.0,95.0,4.1,21.15,1019.5,939.21,705.99
2018,7,10,12,30,961.0,95.0,4.2,21.1,1019.0,963.32,722.95
2018,7,10,12,45,959.0,95.5,4.3,21.0,1011.5,984.21,737.94
2018,7,10,13,0,957.0,96.0,4.4,20.9,1004.0,1002.18,751.08
2018,7,10,13,15,954.0,95.5,4.5,20.75,989.5,1015.17,761.34
2018,7,10,13,30,951.0,95.0,4.6,20.6,975.0,1025.04,769.8
2018,7,10,13,45,947.0,95.0,4.7,20.4,954.0,1031.28,776.13
2018,7,10,14,0,943.0,95.0,4.8,20.2,933.0,1034.35,780.46
2018,7,10,14,15,937.5,93.5,4.8,20.0,904.5,1031.16,779.8
2018,7,10,14,30,932.0,92.0,4.8,19.8,876.0,1024.79,777.14
2018,7,10,14,45,925.0,90.5,4.85,19.6,842.5,1013.83,771.91
2018,7,10,15,0,918.0,89.0,4.9,19.4,809.0,999.84,764.69
2018,7,10,15,15,908.0,87.5,4.9,19.4,769.5,980.05,752.52
2018,7,10,15,30,898.0,86.0,4.9,19.4,730.0,957.54,738.52
2018,7,10,15,45,885.5,84.0,4.9,18.9,686.0,929.55,722.09
2018,7,10,16,0,873.0,82.0,4.9,18.4,642.0,899.26,703.91
2018,7,10,16,15,858.0,79.5,4.9,18.15,595.0,864.04,681.31
2018,7,10,16,30,843.0,77.0,4.9,17.9,548.0,827.05,657.17
2018,7,10,16,45,822.0,74.0,4.85,17.6,498.0,782.9,627.23
2018,7,10,17,0,801.0,71.0,4.8,17.3,448.0,744.59,601.22
2018,7,10,17,15,772.5,67.5,4.75,17.0,397.0,692.16,563.87
2018,7,10,17,30,744.0,64.0,4.7,16.7,346.0,639.82,525.7
2018,7,10,17,45,704.5,59.5,4.65,16.4,295.0,578.98,479.65
2018,7,10,18,0,665.0,55.0,4.6,16.1,244.0,519.69,432.09
2018,7,10,18,15,605.5,50.0,4.5,15.75,196.0,449.44,373.11
2018,7,10,18,30,546.0,45.0,4.4,15.4,148.0,387.88,318.85
2018,7,10,18,45,452.5,38.0,4.3,15.05,106.5,306.7,246.7
2018,7,10,19,0,359.0,31.0,4.2,14.7,65.0,233.54,173.55
2018,7,10,19,15,218.0,19.5,4.15,14.45,37.0,130.81,0.0
2018,7,10,19,30,77.0,8.0,4.1,14.2,9.0,36.86,0.0
2018,7,10,19,45,38.5,4.0,4.05,13.95,4.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.95,13.55,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.65,13.1,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.75,12.05,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,7,11,4,45,24.0,3.0,2.0,11.95,3.0,0.0,0.0
2018,7,11,5,0,48.0,6.0,2.0,12.1,6.0,5.72,0.0
2018,7,11,5,15,187.5,17.5,1.9,12.45,31.5,16.68,0.0
2018,7,11,5,30,327.0,29.0,1.8,12.8,57.0,23.62,12.78
2018,7,11,5,45,427.5,36.0,1.75,13.1,97.5,27.87,18.64
2018,7,11,6,0,528.0,43.0,1.7,13.4,138.0,32.03,22.82
2018,7,11,6,15,351.0,49.5,1.6,13.75,121.0,35.04,25.75
2018,7,11,6,30,174.0,56.0,1.5,14.1,104.0,39.54,29.86
2018,7,11,6,45,104.0,88.5,1.4,14.45,119.0,73.07,59.63
2018,7,11,7,0,34.0,121.0,1.3,14.8,134.0,101.76,84.55
2018,7,11,7,15,148.0,141.5,1.3,15.15,208.5,110.69,91.91
2018,7,11,7,30,262.0,162.0,1.3,15.5,283.0,132.51,97.52
2018,7,11,7,45,332.0,172.5,1.25,15.9,343.5,163.2,115.77
2018,7,11,8,0,402.0,183.0,1.2,16.3,404.0,193.01,135.29
2018,7,11,8,15,409.5,200.0,1.25,16.6,442.5,230.4,165.46
2018,7,11,8,30,417.0,217.0,1.3,16.9,481.0,268.86,197.21
2018,7,11,8,45,284.0,256.0,1.3,17.25,441.5,289.49,218.6
2018,7,11,9,0,151.0,295.0,1.3,17.6,402.0,297.53,228.19
2018,7,11,9,15,214.5,295.0,1.35,17.9,456.5,326.65,250.19
2018,7,11,9,30,278.0,295.0,1.4,18.2,511.0,369.44,282.85
2018,7,11,9,45,291.5,306.0,1.45,18.45,541.5,401.84,307.72
2018,7,11,10,0,305.0,317.0,1.5,18.7,572.0,435.4,333.18
2018,7,11,10,15,390.0,297.5,1.6,18.85,635.0,482.68,369.68
2018,7,11,10,30,475.0,278.0,1.7,19.0,698.0,541.52,414.35
2018,7,11,10,45,544.0,258.5,1.75,19.2,751.0,593.27,453.05
2018,7,11,11,0,613.0,239.0,1.8,19.4,804.0,651.51,495.89
2018,7,11,11,15,585.0,256.5,1.85,19.5,802.5,673.01,510.67
2018,7,11,11,30,557.0,274.0,1.9,19.6,801.0,691.67,523.47
2018,7,11,11,45,549.5,282.0,1.95,19.7,805.5,715.97,540.5
2018,7,11,12,0,542.0,290.0,2.0,19.8,810.0,738.75,556.26
2018,7,11,12,15,542.5,289.5,2.05,19.85,810.0,759.24,570.77
2018,7,11,12,30,543.0,289.0,2.1,19.9,810.0,778.28,584.25
2018,7,11,12,45,577.5,275.0,2.15,19.9,826.0,814.4,610.36
2018,7,11,13,0,612.0,261.0,2.2,19.9,842.0,849.57,635.56
2018,7,11,13,15,654.0,238.5,2.25,19.85,850.5,882.12,659.32
2018,7,11,13,30,696.0,216.0,2.3,19.8,859.0,912.66,680.53
2018,7,11,13,45,670.0,222.0,2.35,19.75,829.5,903.79,675.44
2018,7,11,14,0,644.0,228.0,2.4,19.7,800.0,892.22,668.97
2018,7,11,14,15,785.5,162.0,2.45,19.55,838.0,961.94,717.52
2018,7,11,14,30,927.0,96.0,2.5,19.4,876.0,1023.82,759.66
2018,7,11,14,45,919.0,94.5,2.55,19.25,841.5,1011.99,753.35
2018,7,11,15,0,911.0,93.0,2.6,19.1,807.0,997.17,745.89
2018,7,11,15,15,900.5,92.0,2.6,19.1,767.5,977.63,734.45
2018,7,11,15,30,890.0,91.0,2.6,19.1,728.0,955.42,721.29
2018,7,11,15,45,876.5,88.5,2.65,18.6,683.5,926.15,705.12
2018,7,11,16,0,863.0,86.0,2.7,18.1,639.0,894.62,687.25
2018,7,11,16,15,845.0,84.0,2.7,17.85,591.5,857.65,664.29
2018,7,11,16,30,827.0,82.0,2.7,17.6,544.0,826.38,645.11
2018,7,11,16,45,804.0,79.5,2.65,17.3,494.0,781.52,615.63
2018,7,11,17,0,781.0,77.0,2.6,17.0,444.0,735.81,585.07
2018,7,11,17,15,750.0,73.0,2.55,16.7,392.5,681.52,547.43
2018,7,11,17,30,719.0,69.0,2.5,16.4,341.0,627.49,509.0
2018,7,11,17,45,675.5,64.5,2.45,16.1,290.0,564.77,462.57
2018,7,11,18,0,632.0,60.0,2.4,15.8,239.0,507.98,417.51
2018,7,11,18,15,569.0,54.5,2.3,15.45,191.5,436.87,358.98
2018,7,11,18,30,506.0,49.0,2.2,15.1,144.0,370.11,301.72
2018,7,11,18,45,409.5,40.0,2.1,14.7,102.5,286.56,228.96
2018,7,11,19,0,313.0,31.0,2.0,14.3,61.0,211.66,155.82
2018,7,11,19,15,186.5,20.0,2.0,14.1,35.0,117.31,0.0
2018,7,11,19,30,60.0,9.0,2.0,13.9,9.0,31.33,0.0
