Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,19,45,30.0,4.5,1.95,13.7,4.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,7,12,4,45,0.0,0.5,1.25,12.25,0.5,0.0,0.0
2018,7,12,5,0,0.0,1.0,1.3,12.4,1.0,0.95,0.0
2018,7,12,5,15,22.0,6.5,1.35,12.75,8.5,6.2,0.0
2018,7,12,5,30,44.0,12.0,1.4,13.1,16.0,10.28,2.25
2018,7,12,5,45,35.0,14.5,1.45,13.45,19.0,12.29,5.05
2018,7,12,6,0,26.0,17.0,1.5,13.8,22.0,15.62,8.24
2018,7,12,6,15,13.0,21.5,1.55,14.1,24.0,20.24,12.5
2018,7,12,6,30,0.0,26.0,1.6,14.4,26.0,24.11,16.02
2018,7,12,6,45,0.0,37.5,1.6,14.7,37.5,34.81,25.58
2018,7,12,7,0,0.0,49.0,1.6,15.0,49.0,45.53,35.03
2018,7,12,7,15,0.0,69.0,1.65,15.3,69.0,64.2,51.35
2018,7,12,7,30,0.0,89.0,1.7,15.6,89.0,82.39,63.84
2018,7,12,7,45,0.0,96.5,1.7,15.95,96.5,89.27,69.21
2018,7,12,8,0,0.0,104.0,1.7,16.3,104.0,96.14,74.52
2018,7,12,8,15,1.0,126.5,1.75,16.6,127.0,116.28,90.6
2018,7,12,8,30,2.0,149.0,1.8,16.9,150.0,136.53,106.56
2018,7,12,8,45,10.5,181.5,1.85,17.2,188.5,167.77,130.94
2018,7,12,9,0,19.0,214.0,1.9,17.5,227.0,199.9,155.78
2018,7,12,9,15,82.0,244.0,1.95,17.75,307.0,240.62,186.66
2018,7,12,9,30,145.0,274.0,2.0,18.0,387.0,299.55,231.9
2018,7,12,9,45,106.0,295.0,2.0,18.25,379.5,306.85,237.28
2018,7,12,10,0,67.0,316.0,2.0,18.5,372.0,315.68,243.48
2018,7,12,10,15,64.0,337.0,2.05,18.6,392.0,337.05,259.43
2018,7,12,10,30,61.0,358.0,2.1,18.7,412.0,358.41,275.18
2018,7,12,10,45,65.5,389.0,2.1,18.85,448.0,393.5,300.96
2018,7,12,11,0,70.0,420.0,2.1,19.0,484.0,429.49,327.06
2018,7,12,11,15,91.5,436.5,2.15,19.0,522.0,466.38,354.4
2018,7,12,11,30,113.0,453.0,2.2,19.0,560.0,504.36,382.38
2018,7,12,11,45,147.0,466.5,2.25,19.0,607.0,553.32,418.43
2018,7,12,12,0,181.0,480.0,2.3,19.0,654.0,604.5,455.65
2018,7,12,12,15,180.5,479.5,2.35,19.0,653.0,614.26,462.56
2018,7,12,12,30,180.0,479.0,2.4,19.0,652.0,623.45,469.37
2018,7,12,12,45,192.5,475.0,2.5,19.0,658.5,640.62,482.5
2018,7,12,13,0,205.0,471.0,2.6,19.0,665.0,657.48,495.41
2018,7,12,13,15,215.0,461.0,2.65,18.95,662.0,665.52,502.05
2018,7,12,13,30,225.0,451.0,2.7,18.9,659.0,672.75,508.25
2018,7,12,13,45,243.0,436.0,2.7,18.85,656.0,692.0,522.94
2018,7,12,14,0,261.0,421.0,2.7,18.8,653.0,701.0,530.54
2018,7,12,14,15,265.5,406.0,2.7,18.65,635.5,695.4,527.83
2018,7,12,14,30,270.0,391.0,2.7,18.5,618.0,688.41,524.3
2018,7,12,14,45,376.5,321.5,2.65,18.3,624.0,720.84,552.59
2018,7,12,15,0,483.0,252.0,2.6,18.1,630.0,763.24,587.2
2018,7,12,15,15,586.0,204.5,2.6,18.1,640.0,813.53,626.38
2018,7,12,15,30,689.0,157.0,2.6,18.1,650.0,852.75,655.02
2018,7,12,15,45,716.5,136.0,2.45,17.55,620.5,844.28,650.54
2018,7,12,16,0,744.0,115.0,2.3,17.0,591.0,827.82,640.93
2018,7,12,16,15,725.0,110.5,2.25,16.8,545.5,789.87,616.13
2018,7,12,16,30,706.0,106.0,2.2,16.6,500.0,754.57,593.14
2018,7,12,16,45,681.5,101.5,2.15,16.4,452.5,709.76,562.87
2018,7,12,17,0,657.0,97.0,2.1,16.2,405.0,664.47,531.77
2018,7,12,17,15,625.5,91.0,2.1,16.05,357.0,611.76,494.57
2018,7,12,17,30,594.0,85.0,2.1,15.9,309.0,559.62,456.65
2018,7,12,17,45,551.5,78.0,2.1,15.7,262.0,499.54,410.36
2018,7,12,18,0,509.0,71.0,2.1,15.5,215.0,441.53,364.03
2018,7,12,18,15,448.5,62.5,2.05,15.35,171.0,373.19,307.34
2018,7,12,18,30,388.0,54.0,2.0,15.2,127.0,309.13,252.25
2018,7,12,18,45,303.0,43.5,2.0,15.1,90.0,233.2,185.92
2018,7,12,19,0,218.0,33.0,2.0,15.0,53.0,169.22,123.15
2018,7,12,19,15,126.0,20.0,1.95,14.95,30.0,91.73,0.0
2018,7,12,19,30,34.0,7.0,1.9,14.9,7.0,19.55,0.0
2018,7,12,19,45,17.0,3.5,1.9,14.85,3.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,7,13,4,45,3.0,0.5,1.4,13.5,0.5,0.0,0.0
2018,7,13,5,0,6.0,1.0,1.4,13.6,1.0,0.95,0.0
2018,7,13,5,15,3.0,6.0,1.4,13.9,6.0,5.72,0.0
2018,7,13,5,30,0.0,11.0,1.4,14.2,11.0,10.19,2.02
2018,7,13,5,45,0.0,19.0,1.4,14.5,19.0,17.61,9.6
2018,7,13,6,0,0.0,27.0,1.4,14.8,27.0,25.05,16.51
2018,7,13,6,15,0.0,42.5,1.4,15.1,42.5,39.48,29.53
2018,7,13,6,30,0.0,58.0,1.4,15.4,58.0,53.83,42.37
2018,7,13,6,45,12.0,75.5,1.45,15.75,80.0,69.23,55.92
2018,7,13,7,0,24.0,93.0,1.5,16.1,102.0,81.34,66.34
2018,7,13,7,15,13.0,98.0,1.55,16.35,103.0,89.31,73.02
2018,7,13,7,30,2.0,103.0,1.6,16.6,104.0,94.34,73.41
2018,7,13,7,45,2.0,93.0,1.65,16.9,94.0,86.41,66.49
2018,7,13,8,0,2.0,83.0,1.7,17.2,84.0,77.61,58.93
2018,7,13,8,15,15.5,144.0,1.75,17.45,153.5,134.15,104.26
2018,7,13,8,30,29.0,205.0,1.8,17.7,223.0,183.75,143.07
2018,7,13,8,45,59.5,245.0,1.85,17.95,286.0,227.64,176.46
2018,7,13,9,0,90.0,285.0,1.9,18.2,349.0,274.96,212.41
2018,7,13,9,15,149.0,321.5,1.9,18.4,434.0,327.45,251.83
2018,7,13,9,30,208.0,358.0,1.9,18.6,519.0,393.28,301.17
2018,7,13,9,45,241.0,359.0,1.95,18.8,553.5,417.92,319.88
2018,7,13,10,0,274.0,360.0,2.0,19.0,588.0,452.39,346.07
2018,7,13,10,15,205.5,385.5,2.0,19.2,560.0,455.53,347.65
2018,7,13,10,30,137.0,411.0,2.0,19.4,532.0,446.54,339.9
2018,7,13,10,45,197.0,426.5,2.05,19.6,605.0,510.26,387.26
2018,7,13,11,0,257.0,442.0,2.1,19.8,678.0,575.45,434.7
2018,7,13,11,15,343.0,400.5,2.1,19.9,721.0,619.51,467.79
2018,7,13,11,30,429.0,359.0,2.1,20.0,764.0,667.29,503.51
2018,7,13,11,45,515.0,319.5,2.15,20.1,810.0,722.35,544.18
2018,7,13,12,0,601.0,280.0,2.2,20.2,856.0,778.78,585.39
2018,7,13,12,15,644.5,250.0,2.2,20.25,868.0,811.21,608.69
2018,7,13,12,30,688.0,220.0,2.2,20.3,880.0,842.88,630.98
2018,7,13,12,45,637.5,230.5,2.25,20.3,838.5,826.16,619.77
2018,7,13,13,0,587.0,241.0,2.3,20.3,797.0,805.66,605.69
2018,7,13,13,15,558.5,249.5,2.3,20.3,772.0,800.76,602.25
2018,7,13,13,30,530.0,258.0,2.3,20.3,747.0,793.24,596.88
2018,7,13,13,45,692.0,187.5,2.35,20.3,811.0,888.5,664.94
2018,7,13,14,0,854.0,117.0,2.4,20.3,875.0,968.43,718.52
2018,7,13,14,15,848.5,115.5,2.45,20.3,848.5,965.51,717.11
2018,7,13,14,30,843.0,114.0,2.5,20.3,822.0,959.68,714.73
2018,7,13,14,45,835.5,111.0,2.5,20.25,789.0,947.42,707.85
2018,7,13,15,0,828.0,108.0,2.5,20.2,756.0,932.36,699.25
2018,7,13,15,15,816.5,106.5,2.5,20.2,718.5,912.46,687.34
2018,7,13,15,30,805.0,105.0,2.5,20.2,681.0,898.21,679.35
2018,7,13,15,45,791.5,102.0,2.6,19.95,638.5,870.01,663.22
2018,7,13,16,0,778.0,99.0,2.7,19.7,596.0,839.74,645.54
2018,7,13,16,15,760.5,95.5,2.8,19.5,551.0,803.43,623.18
2018,7,13,16,30,743.0,92.0,2.9,19.3,506.0,765.64,599.38
2018,7,13,16,45,719.5,88.5,2.95,19.1,458.5,721.6,570.27
2018,7,13,17,0,696.0,85.0,3.0,18.9,411.0,676.9,540.07
2018,7,13,17,15,664.5,80.5,3.05,18.5,362.5,628.09,506.4
2018,7,13,17,30,633.0,76.0,3.1,18.1,314.0,576.48,469.54
2018,7,13,17,45,590.0,70.5,3.15,17.75,266.5,516.51,423.97
2018,7,13,18,0,547.0,65.0,3.2,17.4,219.0,458.62,377.78
2018,7,13,18,15,485.0,57.5,3.2,17.05,174.0,389.13,320.23
2018,7,13,18,30,423.0,50.0,3.2,16.7,129.0,324.09,264.24
2018,7,13,18,45,333.5,40.5,3.15,16.35,91.5,247.38,196.95
2018,7,13,19,0,244.0,31.0,3.1,16.0,54.0,178.78,129.33
2018,7,13,19,15,142.5,19.0,3.05,15.8,30.5,96.9,0.0
2018,7,13,19,30,41.0,7.0,3.0,15.6,7.0,22.17,0.0
2018,7,13,19,45,20.5,3.5,3.0,15.4,3.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,7,14,4,45,10.0,1.5,2.7,13.4,1.5,0.0,0.0
2018,7,14,5,0,20.0,3.0,2.7,13.5,3.0,0.0,0.0
2018,7,14,5,15,69.5,11.0,2.75,13.7,16.0,10.48,0.0
2018,7,14,5,30,119.0,19.0,2.8,13.9,29.0,14.67,5.17
2018,7,14,5,45,167.0,29.0,2.85,14.15,52.5,22.01,13.37
2018,7,14,6,0,215.0,39.0,2.9,14.4,76.0,29.05,20.02
2018,7,14,6,15,144.5,45.0,2.9,14.7,73.5,36.42,26.82
2018,7,14,6,30,74.0,51.0,2.9,15.0,71.0,44.24,33.9
2018,7,14,6,45,37.0,68.5,2.9,15.3,78.5,61.63,49.3
2018,7,14,7,0,0.0,86.0,2.9,15.6,86.0,78.62,64.13
2018,7,14,7,15,0.5,112.0,2.85,15.9,112.0,100.52,83.0
2018,7,14,7,30,1.0,138.0,2.8,16.2,138.0,122.62,97.03
2018,7,14,7,45,4.0,155.0,2.8,16.5,157.0,138.15,109.16
2018,7,14,8,0,7.0,172.0,2.8,16.8,176.0,154.08,121.45
2018,7,14,8,15,14.5,199.0,2.8,17.05,208.0,179.35,141.01
2018,7,14,8,30,22.0,226.0,2.8,17.3,240.0,205.58,161.17
2018,7,14,8,45,31.0,253.0,2.8,17.6,274.0,225.08,175.82
2018,7,14,9,0,40.0,280.0,2.8,17.9,308.0,253.43,197.43
2018,7,14,9,15,63.0,313.5,2.85,18.1,361.0,293.67,228.05
2018,7,14,9,30,86.0,347.0,2.9,18.3,414.0,336.62,260.59
2018,7,14,9,45,171.0,368.0,2.95,18.5,508.0,396.64,306.09
2018,7,14,10,0,256.0,389.0,3.0,18.7,602.0,465.4,358.06
2018,7,14,10,15,425.0,328.0,3.1,18.8,696.5,526.6,406.0
2018,7,14,10,30,594.0,267.0,3.2,18.9,791.0,603.21,465.54
2018,7,14,10,45,698.0,216.5,3.25,19.0,847.0,658.7,508.5
2018,7,14,11,0,802.0,166.0,3.3,19.1,903.0,720.76,555.95
2018,7,14,11,15,802.5,164.5,3.4,19.1,912.0,752.66,579.77
2018,7,14,11,30,803.0,163.0,3.5,19.1,921.0,782.84,601.12
2018,7,14,11,45,753.0,191.5,3.55,19.1,907.0,797.15,611.01
2018,7,14,12,0,703.0,220.0,3.6,19.1,893.0,809.69,619.8
2018,7,14,12,15,558.0,295.5,3.65,19.05,830.0,776.81,593.29
2018,7,14,12,30,413.0,371.0,3.7,19.0,767.0,738.05,562.28
2018,7,14,12,45,635.0,252.5,3.7,18.95,856.0,844.56,644.86
2018,7,14,13,0,857.0,134.0,3.7,18.9,945.0,942.58,713.18
2018,7,14,13,15,877.5,120.5,3.7,18.9,940.0,964.54,727.76
2018,7,14,13,30,898.0,107.0,3.7,18.9,935.0,983.65,741.07
2018,7,14,13,45,881.5,111.5,3.75,18.9,909.0,982.2,740.87
2018,7,14,14,0,865.0,116.0,3.8,18.9,883.0,977.7,738.9
2018,7,14,14,15,872.0,109.0,3.8,18.8,861.5,981.3,742.55
2018,7,14,14,30,879.0,102.0,3.8,18.7,840.0,981.71,744.1
2018,7,14,14,45,871.5,100.5,3.8,18.6,807.0,970.75,738.03
2018,7,14,15,0,864.0,99.0,3.8,18.5,774.0,956.94,730.19
2018,7,14,15,15,853.0,97.5,3.8,18.5,735.5,937.01,717.94
2018,7,14,15,30,842.0,96.0,3.8,18.5,697.0,914.55,704.0
2018,7,14,15,45,829.5,93.0,3.85,18.15,654.5,886.58,687.39
2018,7,14,16,0,817.0,90.0,3.9,17.8,612.0,856.43,669.1
2018,7,14,16,15,800.5,87.0,3.9,17.6,566.0,828.24,651.43
2018,7,14,16,30,784.0,84.0,3.9,17.4,520.0,790.83,626.85
2018,7,14,16,45,761.5,80.5,3.9,17.2,471.5,746.43,596.79
2018,7,14,17,0,739.0,77.0,3.9,17.0,423.0,701.23,565.6
2018,7,14,17,15,709.0,73.5,3.9,16.8,374.0,649.77,528.92
2018,7,14,17,30,679.0,70.0,3.9,16.6,325.0,598.57,491.48
2018,7,14,17,45,637.0,65.0,3.85,16.35,276.0,541.49,447.9
2018,7,14,18,0,595.0,60.0,3.8,16.1,227.0,483.09,400.52
2018,7,14,18,15,533.0,53.5,3.8,15.85,180.5,412.94,341.8
2018,7,14,18,30,471.0,47.0,3.8,15.6,134.0,347.22,284.57
2018,7,14,18,45,368.0,38.5,3.75,15.35,94.0,262.75,210.16
2018,7,14,19,0,265.0,30.0,3.7,15.1,54.0,187.57,135.51
2018,7,14,19,15,156.0,18.5,3.7,14.9,30.5,101.53,0.0
2018,7,14,19,30,47.0,7.0,3.7,14.7,7.0,24.41,0.0
2018,7,14,19,45,23.5,3.5,3.75,14.5,3.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.75,14.2,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.6,13.75,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.55,13.6,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.45,13.35,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.35,13.25,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,7,15,4,45,8.0,1.0,2.7,12.65,1.0,0.0,0.0
2018,7,15,5,0,16.0,2.0,2.7,12.7,2.0,0.0,0.0
2018,7,15,5,15,59.0,7.5,2.8,13.0,11.5,7.15,0.0
2018,7,15,5,30,102.0,13.0,2.9,13.3,21.0,9.95,1.53
2018,7,15,5,45,51.0,12.0,3.0,13.55,16.0,8.9,2.04
2018,7,15,6,0,0.0,11.0,3.1,13.8,11.0,10.18,3.37
2018,7,15,6,15,0.0,14.0,3.1,14.05,14.0,12.97,5.96
2018,7,15,6,30,0.0,17.0,3.1,14.3,17.0,15.75,8.5
2018,7,15,6,45,0.0,24.5,3.1,14.55,24.5,22.72,14.75
2018,7,15,7,0,0.0,32.0,3.1,14.8,32.0,29.7,20.94
2018,7,15,7,15,0.0,53.0,3.1,15.0,53.0,49.26,38.23
2018,7,15,7,30,0.0,74.0,3.1,15.2,74.0,68.87,52.67
2018,7,15,7,45,0.0,82.0,3.1,15.45,82.0,76.36,58.67
2018,7,15,8,0,0.0,90.0,3.1,15.7,90.0,83.81,64.58
2018,7,15,8,15,0.0,101.0,3.1,15.9,101.0,93.73,72.5
2018,7,15,8,30,0.0,112.0,3.1,16.1,112.0,103.67,80.37
2018,7,15,8,45,0.0,121.0,3.1,16.3,121.0,111.87,86.75
2018,7,15,9,0,0.0,130.0,3.1,16.5,130.0,120.09,93.12
2018,7,15,9,15,2.0,148.5,3.1,16.7,150.0,137.6,106.93
2018,7,15,9,30,4.0,167.0,3.1,16.9,170.0,155.36,120.84
2018,7,15,9,45,7.0,193.5,3.1,17.05,199.0,180.98,140.93
2018,7,15,10,0,10.0,220.0,3.1,17.2,228.0,206.97,161.14
2018,7,15,10,15,12.0,242.5,3.15,17.3,252.5,229.24,178.33
2018,7,15,10,30,14.0,265.0,3.2,17.4,277.0,251.83,195.66
2018,7,15,10,45,19.0,301.0,3.25,17.5,318.0,288.84,224.08
2018,7,15,11,0,24.0,337.0,3.3,17.6,359.0,323.65,250.51
2018,7,15,11,15,67.5,361.0,3.4,17.6,424.5,380.95,295.1
2018,7,15,11,30,111.0,385.0,3.5,17.6,490.0,441.78,341.88
2018,7,15,11,45,164.5,397.5,3.55,17.65,554.5,504.66,389.94
2018,7,15,12,0,218.0,410.0,3.6,17.7,619.0,572.1,440.76
2018,7,15,12,15,367.0,355.5,3.65,17.75,707.0,666.41,513.75
2018,7,15,12,30,516.0,301.0,3.7,17.8,795.0,764.17,587.79
2018,7,15,12,45,692.5,222.0,3.75,17.85,880.0,867.5,664.59
2018,7,15,13,0,869.0,143.0,3.8,17.9,965.0,961.82,729.55
2018,7,15,13,15,897.0,128.0,3.8,17.95,965.5,989.92,748.23
2018,7,15,13,30,925.0,113.0,3.8,18.0,966.0,1015.25,765.55
2018,7,15,13,45,931.0,107.0,3.85,18.05,948.5,1025.32,773.0
2018,7,15,14,0,937.0,101.0,3.9,18.1,931.0,1032.16,778.52
2018,7,15,14,15,931.5,99.0,3.9,18.1,902.0,1028.68,777.03
2018,7,15,14,30,926.0,97.0,3.9,18.1,873.0,1022.0,773.59
2018,7,15,14,45,918.0,96.0,3.9,18.1,839.0,1010.84,767.25
2018,7,15,15,0,910.0,95.0,3.9,18.1,805.0,996.7,759.02
2018,7,15,15,15,900.0,92.5,3.9,18.1,765.0,976.05,746.41
2018,7,15,15,30,890.0,90.0,3.9,18.1,725.0,952.65,731.99
2018,7,15,15,45,877.0,88.0,3.9,17.95,681.0,924.47,714.65
2018,7,15,16,0,864.0,86.0,3.9,17.8,637.0,894.02,695.64
2018,7,15,16,15,847.5,83.0,3.9,17.65,589.0,857.19,671.93
2018,7,15,16,30,831.0,80.0,3.9,17.5,541.0,818.65,646.75
2018,7,15,16,45,808.5,77.0,3.9,17.3,491.0,780.72,621.78
2018,7,15,17,0,786.0,74.0,3.9,17.1,441.0,734.65,590.29
2018,7,15,17,15,756.0,70.0,3.9,16.85,389.5,680.98,552.46
2018,7,15,17,30,726.0,66.0,3.9,16.6,338.0,627.5,513.75
2018,7,15,17,45,683.0,62.0,3.85,16.4,287.5,565.54,466.9
2018,7,15,18,0,640.0,58.0,3.8,16.2,237.0,509.29,421.34
2018,7,15,18,15,576.5,52.0,3.75,15.85,188.5,437.02,361.1
2018,7,15,18,30,513.0,46.0,3.7,15.5,140.0,369.25,302.23
2018,7,15,18,45,414.5,38.0,3.6,15.15,99.0,285.9,228.51
2018,7,15,19,0,316.0,30.0,3.5,14.8,58.0,211.25,151.84
2018,7,15,19,15,180.5,18.0,3.45,14.6,32.0,110.89,0.0
2018,7,15,19,30,45.0,6.0,3.4,14.4,6.0,22.67,0.0
2018,7,15,19,45,22.5,3.0,3.4,14.15,3.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.35,13.8,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,7,16,4,45,7.5,1.0,2.7,12.4,1.0,0.0,0.0
2018,7,16,5,0,15.0,2.0,2.7,12.5,2.0,0.0,0.0
2018,7,16,5,15,25.5,5.0,2.8,12.8,6.5,4.77,0.0
2018,7,16,5,30,36.0,8.0,2.9,13.1,11.0,6.05,0.0
2018,7,16,5,45,18.0,10.5,2.95,13.4,12.0,9.81,2.82
2018,7,16,6,0,0.0,13.0,3.0,13.7,13.0,12.04,5.01
2018,7,16,6,15,0.0,16.5,3.0,14.05,16.5,15.29,8.03
2018,7,16,6,30,0.0,20.0,3.0,14.4,20.0,18.54,11.0
2018,7,16,6,45,0.0,28.0,2.95,14.7,28.0,25.97,17.66
2018,7,16,7,0,0.0,36.0,2.9,15.0,36.0,33.42,24.25
2018,7,16,7,15,0.0,58.0,2.85,15.3,58.0,53.93,42.31
2018,7,16,7,30,0.0,80.0,2.8,15.6,80.0,74.48,57.29
2018,7,16,7,45,0.0,85.0,2.8,15.95,85.0,79.17,60.89
2018,7,16,8,0,0.0,90.0,2.8,16.3,90.0,83.8,64.42
2018,7,16,8,15,0.5,110.5,2.75,16.6,111.0,102.19,79.23
2018,7,16,8,30,1.0,131.0,2.7,16.9,132.0,120.61,93.87
2018,7,16,8,45,3.5,161.5,2.7,17.15,164.0,148.37,115.85
2018,7,16,9,0,6.0,192.0,2.7,17.4,196.0,176.38,137.76
2018,7,16,9,15,20.0,244.5,2.7,17.7,259.5,228.02,177.88
2018,7,16,9,30,34.0,297.0,2.7,18.0,323.0,273.44,212.56
2018,7,16,9,45,99.0,340.0,2.7,18.3,421.0,344.53,266.64
2018,7,16,10,0,164.0,383.0,2.7,18.6,519.0,416.39,320.68
2018,7,16,10,15,250.5,363.5,2.75,18.8,579.5,457.05,351.96
2018,7,16,10,30,337.0,344.0,2.8,19.0,640.0,510.6,393.03
2018,7,16,10,45,323.0,357.5,2.8,19.2,647.0,531.15,407.78
2018,7,16,11,0,309.0,371.0,2.8,19.4,654.0,550.37,421.44
2018,7,16,11,15,352.5,376.0,2.8,19.5,704.0,603.85,460.9
2018,7,16,11,30,396.0,381.0,2.8,19.6,754.0,659.24,501.03
2018,7,16,11,45,426.0,374.5,2.85,19.75,779.0,697.38,528.56
2018,7,16,12,0,456.0,368.0,2.9,19.9,804.0,736.27,556.5
2018,7,16,12,15,530.0,327.0,2.95,19.9,834.0,782.0,590.88
2018,7,16,12,30,604.0,286.0,3.0,19.9,864.0,827.92,625.18
2018,7,16,12,45,727.5,220.5,3.05,19.9,911.5,897.65,675.62
2018,7,16,13,0,851.0,155.0,3.1,19.9,959.0,955.61,714.87
2018,7,16,13,15,550.0,286.0,3.15,19.85,802.5,826.95,624.48
2018,7,16,13,30,249.0,417.0,3.2,19.8,646.0,669.96,506.74
2018,7,16,13,45,223.0,391.0,3.25,19.7,592.5,625.54,476.53
2018,7,16,14,0,197.0,365.0,3.3,19.6,539.0,568.02,435.8
2018,7,16,14,15,544.5,237.0,3.35,19.5,697.5,807.12,619.13
2018,7,16,14,30,892.0,109.0,3.4,19.4,856.0,1001.05,754.01
2018,7,16,14,45,899.5,103.5,3.45,19.25,830.5,1000.49,753.91
2018,7,16,15,0,907.0,98.0,3.5,19.1,805.0,996.64,753.45
2018,7,16,15,15,896.5,96.0,3.5,19.1,765.0,976.17,741.03
2018,7,16,15,30,886.0,94.0,3.5,19.1,725.0,953.0,726.93
2018,7,16,15,45,872.5,91.5,3.5,18.8,680.5,923.91,709.57
2018,7,16,16,0,859.0,89.0,3.5,18.5,636.0,892.56,690.53
2018,7,16,16,15,842.5,85.5,3.45,18.35,588.0,855.3,666.46
2018,7,16,16,30,826.0,82.0,3.4,18.2,540.0,823.61,646.18
2018,7,16,16,45,803.5,79.0,3.4,18.0,490.0,778.6,616.32
2018,7,16,17,0,781.0,76.0,3.4,17.8,440.0,732.69,585.29
2018,7,16,17,15,751.0,72.0,3.35,17.55,388.5,679.19,547.74
2018,7,16,17,30,721.0,68.0,3.3,17.3,337.0,625.86,509.33
2018,7,16,17,45,678.5,63.5,3.25,17.05,286.5,563.8,462.88
2018,7,16,18,0,636.0,59.0,3.2,16.8,236.0,507.61,417.69
2018,7,16,18,15,573.0,52.5,3.05,16.4,187.5,435.17,357.63
2018,7,16,18,30,510.0,46.0,2.9,16.0,139.0,367.21,298.94
2018,7,16,18,45,411.0,37.5,2.8,15.65,98.0,283.21,225.14
2018,7,16,19,0,312.0,29.0,2.7,15.3,57.0,208.2,147.66
2018,7,16,19,15,178.0,17.5,2.7,15.05,31.5,91.53,0.0
2018,7,16,19,30,44.0,6.0,2.7,14.8,6.0,22.26,0.0
2018,7,16,19,45,22.0,3.0,2.7,14.6,3.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,7,17,4,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,7,17,5,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,7,17,5,15,0.0,3.0,2.45,12.75,3.0,2.86,0.0
2018,7,17,5,30,0.0,6.0,2.5,13.1,6.0,5.55,0.0
2018,7,17,5,45,0.0,10.0,2.55,13.5,10.0,9.26,2.32
2018,7,17,6,0,0.0,14.0,2.6,13.9,14.0,12.97,5.82
2018,7,17,6,15,10.5,17.5,2.6,14.2,20.5,16.46,9.07
2018,7,17,6,30,21.0,21.0,2.6,14.5,27.0,19.03,11.44
2018,7,17,6,45,10.5,35.5,2.6,14.85,38.5,33.45,24.34
2018,7,17,7,0,0.0,50.0,2.6,15.2,50.0,46.46,35.83
2018,7,17,7,15,0.0,69.0,2.6,15.55,69.0,64.2,51.32
2018,7,17,7,30,0.0,88.0,2.6,15.9,88.0,81.45,63.04
2018,7,17,7,45,0.0,94.0,2.55,16.2,94.0,87.04,67.36
2018,7,17,8,0,0.0,100.0,2.5,16.5,100.0,92.59,71.62
2018,7,17,8,15,0.0,110.5,2.5,16.85,110.5,102.08,79.07
2018,7,17,8,30,0.0,121.0,2.5,17.2,121.0,111.6,86.45
2018,7,17,8,45,0.0,131.0,2.5,17.5,131.0,120.7,93.47
2018,7,17,9,0,0.0,141.0,2.5,17.8,141.0,129.84,100.45
2018,7,17,9,15,2.0,153.5,2.5,18.05,155.0,142.01,109.83
2018,7,17,9,30,4.0,166.0,2.5,18.3,169.0,154.44,119.36
2018,7,17,9,45,7.0,190.5,2.5,18.55,196.0,178.27,137.86
2018,7,17,10,0,10.0,215.0,2.5,18.8,223.0,202.48,156.47
2018,7,17,10,15,11.5,232.0,2.5,18.95,241.5,219.54,169.43
2018,7,17,10,30,13.0,249.0,2.5,19.1,260.0,236.84,182.52
2018,7,17,10,45,14.5,267.5,2.5,19.3,280.5,255.73,196.73
2018,7,17,11,0,16.0,286.0,2.5,19.5,301.0,274.89,211.04
2018,7,17,11,15,18.0,304.0,2.5,19.6,321.0,294.23,225.52
2018,7,17,11,30,20.0,322.0,2.5,19.7,341.0,313.88,240.16
2018,7,17,11,45,95.0,337.5,2.55,19.8,428.0,392.95,301.64
2018,7,17,12,0,170.0,353.0,2.6,19.9,515.0,477.13,365.61
2018,7,17,12,15,232.0,370.5,2.6,19.9,592.0,558.72,426.07
2018,7,17,12,30,294.0,388.0,2.6,19.9,669.0,642.16,486.71
2018,7,17,12,45,319.0,381.5,2.65,19.9,684.5,670.8,507.59
2018,7,17,13,0,344.0,375.0,2.7,19.9,700.0,699.16,528.62
2018,7,17,13,15,412.0,348.0,2.75,19.85,731.5,755.46,570.45
2018,7,17,13,30,480.0,321.0,2.8,19.8,763.0,804.81,607.11
2018,7,17,13,45,512.0,297.5,2.85,19.75,759.0,821.38,620.34
2018,7,17,14,0,544.0,274.0,2.9,19.7,755.0,835.76,632.42
2018,7,17,14,15,723.0,192.5,2.95,19.55,810.5,935.42,704.64
2018,7,17,14,30,902.0,111.0,3.0,19.4,866.0,1012.47,757.36
2018,7,17,14,45,893.0,109.5,3.05,19.25,831.5,1000.16,750.44
2018,7,17,15,0,884.0,108.0,3.1,19.1,797.0,984.92,742.47
2018,7,17,15,15,873.0,106.5,3.1,19.1,757.5,964.95,730.55
2018,7,17,15,30,862.0,105.0,3.1,19.1,718.0,942.38,716.92
2018,7,17,15,45,848.0,102.0,3.15,18.8,673.5,912.85,699.66
2018,7,17,16,0,834.0,99.0,3.2,18.5,629.0,888.97,686.24
2018,7,17,16,15,816.5,95.5,3.25,18.25,581.5,851.38,662.82
2018,7,17,16,30,799.0,92.0,3.3,18.0,534.0,812.13,637.94
2018,7,17,16,45,775.5,88.5,3.3,17.7,484.0,766.47,607.79
2018,7,17,17,0,752.0,85.0,3.3,17.4,434.0,720.0,576.44
2018,7,17,17,15,718.5,81.0,3.3,17.1,383.0,668.49,540.52
2018,7,17,17,30,685.0,77.0,3.3,16.8,332.0,614.1,501.36
2018,7,17,17,45,639.0,71.5,3.3,16.45,281.0,550.08,452.75
2018,7,17,18,0,593.0,66.0,3.3,16.1,230.0,488.26,403.24
2018,7,17,18,15,525.0,59.0,3.2,15.8,182.5,413.84,341.22
2018,7,17,18,30,457.0,52.0,3.1,15.5,135.0,344.15,280.9
2018,7,17,18,45,354.0,42.0,3.0,15.15,94.5,258.35,205.59
2018,7,17,19,0,251.0,32.0,2.9,14.8,54.0,183.49,128.65
2018,7,17,19,15,139.5,18.5,2.9,14.65,29.5,76.16,0.0
2018,7,17,19,30,28.0,5.0,2.9,14.5,5.0,15.27,0.0
2018,7,17,19,45,14.0,2.5,2.85,14.35,2.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,7,18,4,45,7.0,1.0,2.2,12.85,1.0,0.0,0.0
2018,7,18,5,0,14.0,2.0,2.2,13.0,2.0,0.0,0.0
2018,7,18,5,15,120.0,15.0,2.25,13.4,23.0,14.3,0.0
2018,7,18,5,30,226.0,28.0,2.3,13.8,44.0,22.18,8.68
2018,7,18,5,45,332.0,37.5,2.35,14.2,82.0,29.95,20.0
2018,7,18,6,0,438.0,47.0,2.4,14.6,120.0,36.16,26.18
2018,7,18,6,15,381.0,45.0,2.35,14.95,124.0,31.98,22.82
2018,7,18,6,30,324.0,43.0,2.3,15.3,128.0,28.59,19.92
2018,7,18,6,45,317.5,52.0,2.2,15.6,150.0,33.59,24.38
2018,7,18,7,0,311.0,61.0,2.1,15.9,172.0,38.21,28.41
2018,7,18,7,15,338.5,76.5,2.0,16.2,214.5,50.92,39.52
2018,7,18,7,30,366.0,92.0,1.9,16.5,257.0,74.82,48.87
2018,7,18,7,45,269.0,110.0,1.85,16.85,239.0,99.49,66.75
2018,7,18,8,0,172.0,128.0,1.8,17.2,221.0,123.16,88.84
2018,7,18,8,15,117.0,147.0,1.75,17.45,213.0,145.22,108.99
2018,7,18,8,30,62.0,166.0,1.7,17.7,205.0,160.32,123.23
2018,7,18,8,45,36.0,187.0,1.7,17.95,210.0,174.21,134.94
2018,7,18,9,0,10.0,208.0,1.7,18.2,215.0,191.33,148.71
2018,7,18,9,15,12.5,228.0,1.75,18.4,237.5,210.91,163.6
2018,7,18,9,30,15.0,248.0,1.8,18.6,260.0,230.85,178.67
2018,7,18,9,45,18.0,271.5,1.8,18.8,286.0,254.43,196.4
2018,7,18,10,0,21.0,295.0,1.8,19.0,312.0,278.45,214.31
2018,7,18,10,15,88.0,302.5,1.85,19.15,379.0,316.95,244.13
2018,7,18,10,30,155.0,310.0,1.9,19.3,446.0,372.0,286.43
2018,7,18,10,45,185.5,339.5,1.9,19.4,506.5,427.25,327.59
2018,7,18,11,0,216.0,369.0,1.9,19.5,567.0,482.02,367.82
2018,7,18,11,15,273.5,365.0,1.95,19.55,619.5,534.42,406.96
2018,7,18,11,30,331.0,361.0,2.0,19.6,672.0,590.39,448.29
2018,7,18,11,45,395.5,340.5,2.05,19.7,715.5,641.21,485.85
2018,7,18,12,0,460.0,320.0,2.1,19.8,759.0,694.9,525.09
2018,7,18,12,15,394.5,357.0,2.2,19.8,733.5,690.64,520.55
2018,7,18,12,30,329.0,394.0,2.3,19.8,708.0,678.97,511.17
2018,7,18,12,45,298.0,420.5,2.35,19.8,703.5,689.0,517.56
2018,7,18,13,0,267.0,447.0,2.4,19.8,699.0,697.53,522.71
2018,7,18,13,15,303.5,428.0,2.45,19.75,710.5,723.77,542.9
2018,7,18,13,30,340.0,409.0,2.5,19.7,722.0,749.29,562.48
2018,7,18,13,45,396.0,374.5,2.6,19.65,730.5,785.76,590.58
2018,7,18,14,0,452.0,340.0,2.7,19.6,739.0,813.32,612.65
2018,7,18,14,15,525.5,296.0,2.7,19.5,746.0,845.7,638.24
2018,7,18,14,30,599.0,252.0,2.7,19.4,753.0,878.44,663.93
2018,7,18,14,45,510.5,274.5,2.7,19.3,689.0,813.23,617.79
2018,7,18,15,0,422.0,297.0,2.7,19.2,625.0,751.07,573.65
2018,7,18,15,15,446.0,267.0,2.7,19.2,598.0,740.44,568.93
2018,7,18,15,30,470.0,237.0,2.7,19.2,571.0,726.76,561.69
2018,7,18,15,45,641.0,171.0,2.85,18.85,595.5,812.12,628.86
2018,7,18,16,0,812.0,105.0,3.0,18.5,620.0,875.58,676.43
2018,7,18,16,15,794.0,101.0,3.15,18.15,572.5,837.5,652.76
2018,7,18,16,30,776.0,97.0,3.3,17.8,525.0,797.83,628.25
2018,7,18,16,45,750.5,93.0,3.4,17.5,475.0,750.58,597.21
2018,7,18,17,0,725.0,89.0,3.5,17.2,425.0,706.51,567.8
2018,7,18,17,15,691.0,84.5,3.55,16.75,374.0,651.48,529.34
2018,7,18,17,30,657.0,80.0,3.6,16.3,323.0,597.08,490.18
2018,7,18,17,45,602.5,74.5,3.65,15.9,271.5,528.29,437.11
2018,7,18,18,0,548.0,69.0,3.7,15.5,220.0,462.39,383.94
2018,7,18,18,15,488.0,60.5,3.6,15.15,174.5,392.86,325.5
2018,7,18,18,30,428.0,52.0,3.5,14.8,129.0,327.53,268.42
2018,7,18,18,45,287.0,41.0,3.35,14.5,85.5,220.97,176.0
2018,7,18,19,0,146.0,30.0,3.2,14.2,42.0,130.66,89.52
2018,7,18,19,15,78.0,17.0,3.05,14.05,23.0,48.85,0.0
2018,7,18,19,30,10.0,4.0,2.9,13.9,4.0,3.81,0.0
2018,7,18,19,45,5.0,2.0,2.75,13.75,2.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,7,19,4,45,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,7,19,5,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,7,19,5,15,0.0,2.5,2.9,12.9,2.5,2.38,0.0
2018,7,19,5,30,0.0,5.0,3.1,13.2,5.0,4.62,0.0
2018,7,19,5,45,33.0,12.0,3.3,13.5,17.5,10.24,3.12
2018,7,19,6,0,66.0,19.0,3.5,13.8,30.0,15.95,8.44
2018,7,19,6,15,70.0,20.5,3.4,14.05,35.5,17.03,9.57
2018,7,19,6,30,74.0,22.0,3.3,14.3,41.0,15.32,8.1
2018,7,19,6,45,37.0,32.0,3.2,14.55,41.5,28.46,19.89
2018,7,19,7,0,0.0,42.0,3.1,14.8,42.0,39.01,29.25
2018,7,19,7,15,0.0,64.5,2.95,15.05,64.5,59.99,47.73
2018,7,19,7,30,0.0,87.0,2.8,15.3,87.0,80.56,62.47
2018,7,19,7,45,0.0,98.5,2.6,15.55,98.5,90.89,70.76
2018,7,19,8,0,0.0,110.0,2.4,15.8,110.0,101.25,78.99
2018,7,19,8,15,1.5,138.0,2.25,16.15,139.0,126.09,98.88
2018,7,19,8,30,3.0,166.0,2.1,16.5,168.0,151.07,118.56
2018,7,19,8,45,22.0,207.5,2.0,16.85,223.0,192.66,150.73
2018,7,19,9,0,41.0,249.0,1.9,17.2,278.0,228.88,178.31
2018,7,19,9,15,95.0,289.5,1.8,17.55,361.0,286.45,221.82
2018,7,19,9,30,149.0,330.0,1.7,17.9,444.0,343.19,264.31
2018,7,19,9,45,195.0,357.5,1.65,18.25,514.0,398.31,305.29
2018,7,19,10,0,241.0,385.0,1.6,18.6,584.0,451.86,344.62
2018,7,19,10,15,425.5,323.0,1.65,18.9,689.5,519.51,396.17
2018,7,19,10,30,610.0,261.0,1.7,19.2,795.0,604.03,459.71
2018,7,19,10,45,689.5,229.5,1.75,19.5,848.0,659.68,500.68
2018,7,19,11,0,769.0,198.0,1.8,19.8,901.0,720.6,544.97
2018,7,19,11,15,823.0,172.5,1.9,19.95,936.0,770.43,581.33
2018,7,19,11,30,877.0,147.0,2.0,20.1,971.0,819.68,615.0
2018,7,19,11,45,894.5,138.5,2.1,20.25,985.0,857.28,640.24
2018,7,19,12,0,912.0,130.0,2.2,20.4,999.0,893.51,664.55
2018,7,19,12,15,913.0,129.0,2.4,20.35,999.5,920.65,684.2
2018,7,19,12,30,914.0,128.0,2.6,20.3,1000.0,945.32,702.33
2018,7,19,12,45,914.0,127.0,2.75,20.3,993.5,966.49,717.62
2018,7,19,13,0,914.0,126.0,2.9,20.3,987.0,984.89,731.2
2018,7,19,13,15,902.0,130.0,3.1,20.0,969.0,993.92,739.92
2018,7,19,13,30,890.0,134.0,3.3,19.7,951.0,999.84,746.73
2018,7,19,13,45,797.5,176.5,3.45,19.4,896.0,972.08,730.58
2018,7,19,14,0,705.0,219.0,3.6,19.1,841.0,939.3,711.06
2018,7,19,14,15,748.0,190.0,3.65,18.8,831.0,956.28,724.95
2018,7,19,14,30,791.0,161.0,3.7,18.5,821.0,964.57,732.66
2018,7,19,14,45,714.5,186.0,3.75,18.15,764.0,921.92,705.55
2018,7,19,15,0,638.0,211.0,3.8,17.8,707.0,872.34,673.59
2018,7,19,15,15,636.5,200.5,3.8,17.8,673.5,855.37,663.28
2018,7,19,15,30,635.0,190.0,3.8,17.8,640.0,835.94,651.01
2018,7,19,15,45,704.5,155.0,3.65,17.3,625.0,852.52,665.1
2018,7,19,16,0,774.0,120.0,3.5,16.8,610.0,857.87,671.02
2018,7,19,16,15,759.5,115.0,3.4,16.65,565.0,822.68,647.44
2018,7,19,16,30,745.0,110.0,3.3,16.5,520.0,790.23,625.97
2018,7,19,16,45,715.0,106.5,3.25,16.3,469.5,741.01,592.24
2018,7,19,17,0,685.0,103.0,3.2,16.1,419.0,691.5,557.76
2018,7,19,17,15,647.0,97.5,3.15,15.9,368.0,633.49,516.01
2018,7,19,17,30,609.0,92.0,3.1,15.7,317.0,576.39,473.36
2018,7,19,17,45,558.0,85.0,3.0,15.5,267.0,509.82,421.01
2018,7,19,18,0,507.0,78.0,2.9,15.3,217.0,445.8,368.97
2018,7,19,18,15,439.0,68.0,2.85,15.05,170.5,371.17,306.61
2018,7,19,18,30,371.0,58.0,2.8,14.8,124.0,300.73,245.71
2018,7,19,18,45,278.5,45.0,2.7,14.55,85.5,222.49,176.57
2018,7,19,19,0,186.0,32.0,2.6,14.3,47.0,151.87,102.94
2018,7,19,19,15,103.0,18.0,2.55,14.15,25.5,60.16,0.0
2018,7,19,19,30,20.0,4.0,2.5,14.0,4.0,3.81,0.0
2018,7,19,19,45,10.0,2.0,2.45,13.85,2.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,7,20,4,45,1.5,0.5,1.65,11.6,0.5,0.0,0.0
2018,7,20,5,0,3.0,1.0,1.7,11.7,1.0,0.0,0.0
2018,7,20,5,15,24.0,7.5,1.8,12.1,9.0,7.15,0.0
2018,7,20,5,30,45.0,14.0,1.9,12.5,17.0,11.92,1.2
2018,7,20,5,45,65.5,21.5,2.0,12.9,30.0,18.06,9.83
2018,7,20,6,0,86.0,29.0,2.1,13.3,43.0,24.03,15.6
2018,7,20,6,15,92.5,34.0,2.15,13.6,54.0,27.83,19.25
2018,7,20,6,30,99.0,39.0,2.2,13.9,65.0,31.49,22.64
2018,7,20,6,45,49.5,48.5,2.2,14.25,61.5,42.19,32.22
2018,7,20,7,0,0.0,58.0,2.2,14.6,58.0,53.92,42.56
2018,7,20,7,15,0.0,85.5,2.25,14.95,85.5,78.73,64.26
2018,7,20,7,30,0.0,113.0,2.3,15.3,113.0,102.26,80.56
2018,7,20,7,45,0.0,123.5,2.3,15.65,123.5,111.94,88.15
2018,7,20,8,0,0.0,134.0,2.3,16.0,134.0,121.62,95.66
2018,7,20,8,15,3.0,138.5,2.3,16.3,140.5,126.77,99.29
2018,7,20,8,30,6.0,143.0,2.3,16.6,147.0,132.12,103.12
2018,7,20,8,45,18.0,156.5,2.3,16.9,169.0,143.86,111.88
2018,7,20,9,0,30.0,170.0,2.3,17.2,191.0,161.03,125.12
2018,7,20,9,15,25.0,197.0,2.3,17.45,215.0,184.2,143.37
2018,7,20,9,30,20.0,224.0,2.3,17.7,239.0,207.09,161.09
2018,7,20,9,45,17.0,239.0,2.3,17.95,252.5,225.68,175.22
2018,7,20,10,0,14.0,254.0,2.3,18.2,266.0,238.9,185.02
2018,7,20,10,15,17.5,274.0,2.35,18.4,289.0,260.09,201.07
2018,7,20,10,30,21.0,294.0,2.4,18.6,312.0,281.75,217.35
2018,7,20,10,45,20.5,298.0,2.45,18.8,316.0,286.93,220.93
2018,7,20,11,0,20.0,302.0,2.5,19.0,320.0,292.02,224.52
2018,7,20,11,15,87.0,314.0,2.55,19.05,395.5,352.25,271.9
2018,7,20,11,30,154.0,326.0,2.6,19.1,471.0,421.47,325.31
2018,7,20,11,45,220.0,324.5,2.65,19.15,533.0,482.18,371.86
2018,7,20,12,0,286.0,323.0,2.7,19.2,595.0,547.62,421.34
2018,7,20,12,15,392.0,300.5,2.75,19.15,674.0,635.05,487.31
2018,7,20,12,30,498.0,278.0,2.8,19.1,753.0,723.58,552.82
2018,7,20,12,45,505.0,278.5,2.85,19.1,757.0,746.48,568.99
2018,7,20,13,0,512.0,279.0,2.9,19.1,761.0,768.03,584.67
2018,7,20,13,15,553.5,261.0,2.95,19.0,775.0,804.22,611.85
2018,7,20,13,30,595.0,243.0,3.0,18.9,789.0,838.12,637.31
2018,7,20,13,45,530.5,253.5,3.05,18.8,732.0,795.94,607.39
2018,7,20,14,0,466.0,264.0,3.1,18.7,675.0,747.76,573.48
2018,7,20,14,15,644.0,196.0,3.15,18.55,744.0,860.14,657.7
2018,7,20,14,30,822.0,128.0,3.2,18.4,813.0,950.35,720.64
2018,7,20,14,45,811.5,125.5,3.2,18.3,779.0,944.62,717.34
2018,7,20,15,0,801.0,123.0,3.2,18.2,745.0,927.78,707.37
2018,7,20,15,15,789.0,121.0,3.2,18.2,707.0,907.46,694.88
2018,7,20,15,30,777.0,119.0,3.2,18.2,669.0,884.72,680.75
2018,7,20,15,45,759.0,116.0,3.25,17.8,625.5,853.01,661.61
2018,7,20,16,0,741.0,113.0,3.3,17.4,582.0,819.43,640.96
2018,7,20,16,15,695.5,115.5,3.25,17.2,528.5,770.59,607.96
2018,7,20,16,30,650.0,118.0,3.2,17.0,475.0,718.05,571.81
2018,7,20,16,45,640.5,110.0,3.2,16.75,433.5,683.11,548.52
2018,7,20,17,0,631.0,102.0,3.2,16.5,392.0,646.81,523.65
2018,7,20,17,15,593.0,96.5,3.15,16.25,343.5,590.68,482.8
2018,7,20,17,30,555.0,91.0,3.1,16.0,295.0,535.59,440.91
2018,7,20,17,45,496.0,84.5,3.0,15.75,246.0,466.27,385.91
2018,7,20,18,0,437.0,78.0,2.9,15.5,197.0,396.15,328.7
2018,7,20,18,15,374.0,67.0,2.85,15.3,154.0,327.7,270.97
2018,7,20,18,30,311.0,56.0,2.8,15.1,111.0,264.35,215.73
2018,7,20,18,45,229.0,42.5,2.75,14.9,76.0,193.49,152.86
2018,7,20,19,0,147.0,29.0,2.7,14.7,41.0,128.33,84.56
2018,7,20,19,15,80.5,16.0,2.65,14.65,22.0,48.76,0.0
2018,7,20,19,30,14.0,3.0,2.6,14.6,3.0,0.0,0.0
2018,7,20,19,45,7.0,1.5,2.6,14.55,1.5,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,1.95,14.05,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,21,4,45,2.0,0.5,1.75,13.55,0.5,0.0,0.0
2018,7,21,5,0,4.0,1.0,1.8,13.6,1.0,0.0,0.0
2018,7,21,5,15,43.0,11.0,1.8,13.85,13.5,10.48,0.0
2018,7,21,5,30,82.0,21.0,1.8,14.1,26.0,17.55,3.52
2018,7,21,5,45,112.5,29.0,1.85,14.35,43.0,24.06,14.79
2018,7,21,6,0,143.0,37.0,1.9,14.6,60.0,27.65,18.67
2018,7,21,6,15,111.0,39.0,1.95,14.9,60.5,31.78,22.63
2018,7,21,6,30,79.0,41.0,2.0,15.2,61.0,33.0,23.85
2018,7,21,6,45,39.5,56.5,2.0,15.5,66.5,51.73,40.52
2018,7,21,7,0,0.0,72.0,2.0,15.8,72.0,66.74,53.66
2018,7,21,7,15,0.5,101.0,2.0,16.15,101.0,91.46,75.07
2018,7,21,7,30,1.0,130.0,2.0,16.5,130.0,115.84,91.35
2018,7,21,7,45,8.0,156.5,2.05,16.8,160.5,139.1,109.66
2018,7,21,8,0,15.0,183.0,2.1,17.1,191.0,163.27,128.36
2018,7,21,8,15,16.5,197.0,2.1,17.35,206.5,177.44,139.11
2018,7,21,8,30,18.0,211.0,2.1,17.6,222.0,191.76,149.97
2018,7,21,8,45,16.0,218.5,2.1,17.9,229.0,199.9,155.96
2018,7,21,9,0,14.0,226.0,2.1,18.2,236.0,207.7,161.66
2018,7,21,9,15,14.5,237.5,2.15,18.4,248.0,219.58,170.57
2018,7,21,9,30,15.0,249.0,2.2,18.6,260.0,231.53,179.46
2018,7,21,9,45,117.0,268.0,2.25,18.8,364.0,288.23,223.16
2018,7,21,10,0,219.0,287.0,2.3,19.0,468.0,360.16,278.57
2018,7,21,10,15,441.5,245.5,2.35,19.2,626.0,463.37,358.46
2018,7,21,10,30,664.0,204.0,2.4,19.4,784.0,587.41,452.38
2018,7,21,10,45,680.0,201.5,2.45,19.6,808.5,627.41,481.86
2018,7,21,11,0,696.0,199.0,2.5,19.8,833.0,667.47,511.43
2018,7,21,11,15,723.0,188.5,2.55,19.85,857.0,708.46,541.79
2018,7,21,11,30,750.0,178.0,2.6,19.9,881.0,748.96,571.38
2018,7,21,11,45,528.5,272.0,2.65,20.0,769.5,684.22,521.17
2018,7,21,12,0,307.0,366.0,2.7,20.1,658.0,604.85,459.59
2018,7,21,12,15,284.0,383.0,2.75,20.05,653.5,614.64,466.78
2018,7,21,12,30,261.0,400.0,2.8,20.0,649.0,622.92,472.27
2018,7,21,12,45,486.0,293.0,2.85,20.0,752.0,742.72,564.46
2018,7,21,13,0,711.0,186.0,2.9,20.0,855.0,859.03,649.05
2018,7,21,13,15,580.0,241.0,2.95,19.9,781.0,809.22,613.54
2018,7,21,13,30,449.0,296.0,3.0,19.8,707.0,748.18,568.53
2018,7,21,13,45,436.0,295.0,3.05,19.75,686.5,743.37,566.21
2018,7,21,14,0,423.0,294.0,3.1,19.7,666.0,736.67,562.18
2018,7,21,14,15,626.5,206.0,3.1,19.55,737.5,853.15,650.18
2018,7,21,14,30,830.0,118.0,3.1,19.4,809.0,946.94,714.96
2018,7,21,14,45,823.0,115.5,3.1,19.3,777.0,935.96,708.06
2018,7,21,15,0,816.0,113.0,3.1,19.2,745.0,922.22,700.29
2018,7,21,15,15,804.5,110.5,3.1,19.2,707.0,909.65,693.17
2018,7,21,15,30,793.0,108.0,3.1,19.2,669.0,886.51,678.79
2018,7,21,15,45,780.0,104.5,3.15,18.85,627.0,858.49,662.27
