Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,11,45,797.5,184.5,2.7,18.3,928.0,812.06,619.28
2018,7,31,12,0,804.0,182.0,2.8,18.4,937.0,843.28,640.94
2018,7,31,12,15,810.5,178.0,2.85,18.4,939.5,871.3,660.27
2018,7,31,12,30,817.0,174.0,2.9,18.4,942.0,897.27,678.23
2018,7,31,12,45,823.5,168.0,3.0,18.4,937.0,919.06,693.75
2018,7,31,13,0,830.0,162.0,3.1,18.4,932.0,938.35,707.68
2018,7,31,13,15,830.5,158.5,3.15,18.35,919.0,951.86,717.57
2018,7,31,13,30,831.0,155.0,3.2,18.3,906.0,962.49,725.68
2018,7,31,13,45,831.0,150.0,3.25,18.25,885.5,968.13,730.56
2018,7,31,14,0,831.0,145.0,3.3,18.2,865.0,970.73,733.55
2018,7,31,14,15,827.0,141.0,3.35,18.15,838.0,967.45,732.71
2018,7,31,14,30,823.0,137.0,3.4,18.1,811.0,961.13,729.97
2018,7,31,14,45,818.0,132.5,3.4,18.0,778.5,950.31,724.06
2018,7,31,15,0,813.0,128.0,3.4,17.9,746.0,936.55,716.28
2018,7,31,15,15,800.0,125.0,3.4,17.9,706.0,914.08,702.27
2018,7,31,15,30,787.0,122.0,3.4,17.9,666.0,889.11,686.59
2018,7,31,15,45,775.5,117.0,3.45,17.65,623.5,860.9,669.54
2018,7,31,16,0,764.0,112.0,3.5,17.4,581.0,830.47,650.75
2018,7,31,16,15,749.5,105.5,3.55,17.2,534.5,793.64,627.0
2018,7,31,16,30,735.0,99.0,3.6,17.0,488.0,755.1,601.65
2018,7,31,16,45,711.0,93.5,3.6,16.75,439.0,712.44,572.68
2018,7,31,17,0,687.0,88.0,3.6,16.5,390.0,665.38,539.78
2018,7,31,17,15,652.0,82.5,3.6,16.2,340.0,609.82,499.58
2018,7,31,17,30,617.0,77.0,3.6,15.9,290.0,555.05,458.49
2018,7,31,17,45,568.5,70.0,3.6,15.6,241.0,490.5,407.1
2018,7,31,18,0,520.0,63.0,3.6,15.3,192.0,428.52,355.78
2018,7,31,18,15,445.0,54.0,3.55,14.95,146.5,351.61,290.17
2018,7,31,18,30,370.0,45.0,3.5,14.6,101.0,280.43,227.18
2018,7,31,18,45,262.0,33.0,3.45,14.25,65.5,196.38,149.44
2018,7,31,19,0,154.0,21.0,3.4,13.9,30.0,110.59,7.47
2018,7,31,19,15,77.0,10.5,3.4,13.7,15.0,40.77,0.0
2018,7,31,19,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,3.45,13.35,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.85,11.4,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,8,1,5,15,39.5,8.0,2.7,11.75,9.5,7.63,0.0
2018,8,1,5,30,79.0,16.0,2.7,12.0,19.0,15.25,0.0
2018,8,1,5,45,165.5,32.0,2.7,12.25,50.5,25.13,14.02
2018,8,1,6,0,252.0,48.0,2.7,12.5,82.0,37.06,26.71
2018,8,1,6,15,230.0,47.5,2.6,12.8,88.5,35.41,25.89
2018,8,1,6,30,208.0,47.0,2.5,13.1,95.0,33.97,24.87
2018,8,1,6,45,104.0,52.5,2.45,13.35,76.5,41.66,31.85
2018,8,1,7,0,0.0,58.0,2.4,13.6,58.0,53.92,42.77
2018,8,1,7,15,0.5,79.5,2.35,13.95,79.5,73.39,59.88
2018,8,1,7,30,1.0,101.0,2.3,14.3,101.0,91.92,75.89
2018,8,1,7,45,7.5,123.5,2.25,14.65,127.0,111.82,88.31
2018,8,1,8,0,14.0,146.0,2.2,15.0,153.0,132.49,104.54
2018,8,1,8,15,63.5,160.5,2.25,15.35,198.0,148.92,115.26
2018,8,1,8,30,113.0,175.0,2.3,15.7,243.0,169.54,129.8
2018,8,1,8,45,76.0,212.0,2.35,16.1,259.0,202.76,157.78
2018,8,1,9,0,39.0,249.0,2.4,16.5,275.0,226.14,177.01
2018,8,1,9,15,42.5,270.5,2.45,16.75,300.5,248.89,194.51
2018,8,1,9,30,46.0,292.0,2.5,17.0,326.0,272.26,212.35
2018,8,1,9,45,97.5,304.0,2.6,17.3,381.5,305.24,237.54
2018,8,1,10,0,149.0,316.0,2.7,17.6,437.0,349.45,271.57
2018,8,1,10,15,148.0,354.5,2.8,17.75,478.0,390.81,302.9
2018,8,1,10,30,147.0,393.0,2.9,17.9,519.0,432.63,334.12
2018,8,1,10,45,394.0,305.0,3.0,18.1,655.5,521.89,405.16
2018,8,1,11,0,641.0,217.0,3.1,18.3,792.0,634.89,492.83
2018,8,1,11,15,674.0,208.0,3.2,18.4,822.0,679.73,526.28
2018,8,1,11,30,707.0,199.0,3.3,18.5,852.0,725.34,560.32
2018,8,1,11,45,730.0,194.5,3.35,18.6,874.0,766.3,590.27
2018,8,1,12,0,753.0,190.0,3.4,18.7,896.0,807.42,619.05
2018,8,1,12,15,782.5,178.0,3.5,18.8,912.0,846.35,646.27
2018,8,1,12,30,812.0,166.0,3.6,18.9,928.0,884.25,672.68
2018,8,1,12,45,861.5,140.5,3.65,19.0,943.5,919.84,697.13
2018,8,1,13,0,911.0,115.0,3.7,19.1,959.0,959.66,724.42
2018,8,1,13,15,909.0,114.0,3.75,19.15,945.0,973.31,733.97
2018,8,1,13,30,907.0,113.0,3.8,19.2,931.0,983.92,741.77
2018,8,1,13,45,904.0,111.0,3.85,19.25,909.5,989.44,746.27
2018,8,1,14,0,901.0,109.0,3.9,19.3,888.0,991.8,748.8
2018,8,1,14,15,894.5,107.5,3.9,19.25,859.5,988.13,747.35
2018,8,1,14,30,888.0,106.0,3.9,19.2,831.0,981.35,743.96
2018,8,1,14,45,879.5,104.0,3.95,19.15,796.5,969.03,737.24
2018,8,1,15,0,871.0,102.0,4.0,19.1,762.0,953.76,728.61
2018,8,1,15,15,859.5,100.0,4.0,19.1,722.0,932.83,715.69
2018,8,1,15,30,848.0,98.0,4.0,19.1,682.0,909.29,701.02
2018,8,1,15,45,831.5,95.5,4.05,18.85,637.0,878.15,681.89
2018,8,1,16,0,815.0,93.0,4.1,18.6,592.0,852.57,666.61
2018,8,1,16,15,789.5,92.0,4.1,18.3,543.0,811.39,639.74
2018,8,1,16,30,764.0,91.0,4.1,18.0,494.0,769.01,611.67
2018,8,1,16,45,731.5,89.0,4.15,17.75,443.0,718.79,577.29
2018,8,1,17,0,699.0,87.0,4.2,17.5,392.0,672.44,545.08
2018,8,1,17,15,654.0,83.5,4.2,17.05,340.0,611.55,500.98
2018,8,1,17,30,609.0,80.0,4.2,16.6,288.0,552.11,456.11
2018,8,1,17,45,547.0,74.0,4.2,16.15,237.5,480.05,398.64
2018,8,1,18,0,485.0,68.0,4.2,15.7,187.0,411.5,341.86
2018,8,1,18,15,406.5,58.0,4.15,15.25,141.5,332.78,274.61
2018,8,1,18,30,328.0,48.0,4.1,14.8,96.0,259.36,209.79
2018,8,1,18,45,224.5,34.0,4.05,14.35,61.0,178.43,134.35
2018,8,1,19,0,121.0,20.0,4.0,13.9,26.0,93.54,0.0
2018,8,1,19,15,60.5,10.0,4.0,13.7,13.0,33.59,0.0
2018,8,1,19,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.85,12.55,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.75,12.2,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.6,11.75,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.55,11.6,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.45,11.4,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.35,11.35,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.95,11.25,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,8,2,5,15,38.0,7.5,3.0,11.55,9.0,0.0,0.0
2018,8,2,5,30,76.0,15.0,3.1,11.8,18.0,14.3,0.0
2018,8,2,5,45,166.5,31.5,3.15,12.05,50.0,24.78,13.38
2018,8,2,6,0,257.0,48.0,3.2,12.3,82.0,37.14,26.74
2018,8,2,6,15,236.5,51.0,3.15,12.6,93.0,38.19,28.35
2018,8,2,6,30,216.0,54.0,3.1,12.9,104.0,39.24,29.59
2018,8,2,6,45,112.5,69.5,3.1,13.15,96.0,54.37,43.23
2018,8,2,7,0,9.0,85.0,3.1,13.4,88.0,77.13,63.46
2018,8,2,7,15,47.5,103.5,3.1,13.75,123.0,89.43,74.11
2018,8,2,7,30,86.0,122.0,3.1,14.1,158.0,97.34,80.73
2018,8,2,7,45,133.5,131.0,3.15,14.45,195.5,113.26,85.74
2018,8,2,8,0,181.0,140.0,3.2,14.8,233.0,126.1,92.32
2018,8,2,8,15,195.0,164.0,3.25,15.1,273.0,157.72,117.0
2018,8,2,8,30,209.0,188.0,3.3,15.4,313.0,191.25,143.99
2018,8,2,8,45,225.0,212.5,3.35,15.7,356.5,227.54,173.47
2018,8,2,9,0,241.0,237.0,3.4,16.0,400.0,265.85,204.6
2018,8,2,9,15,265.0,259.0,3.45,16.25,448.5,307.13,237.81
2018,8,2,9,30,289.0,281.0,3.5,16.5,497.0,351.07,272.86
2018,8,2,9,45,389.5,271.0,3.55,16.8,577.0,401.94,312.9
2018,8,2,10,0,490.0,261.0,3.6,17.1,657.0,467.94,364.64
2018,8,2,10,15,607.5,230.0,3.65,17.25,738.5,532.62,415.69
2018,8,2,10,30,725.0,199.0,3.7,17.4,820.0,607.98,474.35
2018,8,2,10,45,788.0,175.0,3.75,17.6,866.5,664.25,517.71
2018,8,2,11,0,851.0,151.0,3.8,17.8,913.0,721.3,561.19
2018,8,2,11,15,872.5,142.5,3.85,17.85,935.5,764.09,593.27
2018,8,2,11,30,894.0,134.0,3.9,17.9,958.0,806.4,623.02
2018,8,2,11,45,899.5,132.0,3.95,17.95,967.5,840.89,647.03
2018,8,2,12,0,905.0,130.0,4.0,18.0,977.0,873.38,669.61
2018,8,2,12,15,908.5,128.0,4.0,18.05,978.5,902.02,689.2
2018,8,2,12,30,912.0,126.0,4.0,18.1,980.0,928.24,707.1
2018,8,2,12,45,914.5,123.0,4.05,18.1,974.0,950.02,722.38
2018,8,2,13,0,917.0,120.0,4.1,18.1,968.0,969.02,735.85
2018,8,2,13,15,915.5,118.5,4.1,18.05,954.0,982.83,745.72
2018,8,2,13,30,914.0,117.0,4.1,18.0,940.0,993.57,753.64
2018,8,2,13,45,912.0,114.5,4.1,18.0,919.0,999.67,758.4
2018,8,2,14,0,910.0,112.0,4.1,18.0,898.0,1002.58,761.14
2018,8,2,14,15,903.0,111.5,4.05,17.9,869.5,999.56,759.98
2018,8,2,14,30,896.0,111.0,4.0,17.8,841.0,993.43,756.86
2018,8,2,14,45,886.5,109.0,4.0,17.75,805.5,980.19,749.18
2018,8,2,15,0,877.0,107.0,4.0,17.7,770.0,963.98,739.59
2018,8,2,15,15,865.0,105.0,4.0,17.7,729.5,942.58,726.34
2018,8,2,15,30,853.0,103.0,4.0,17.7,689.0,918.56,711.31
2018,8,2,15,45,834.0,102.0,4.0,17.45,643.5,894.73,697.1
2018,8,2,16,0,815.0,101.0,4.0,17.2,598.0,860.98,675.71
2018,8,2,16,15,785.0,101.5,4.05,16.95,548.0,817.63,647.39
2018,8,2,16,30,755.0,102.0,4.1,16.7,498.0,773.2,617.84
2018,8,2,16,45,718.0,99.5,4.15,16.45,445.5,723.48,583.73
2018,8,2,17,0,681.0,97.0,4.2,16.2,393.0,669.78,545.77
2018,8,2,17,15,631.0,93.5,4.2,15.85,340.0,605.65,498.73
2018,8,2,17,30,581.0,90.0,4.2,15.5,287.0,543.19,450.37
2018,8,2,17,45,512.0,83.0,4.2,15.1,235.0,466.08,388.39
2018,8,2,18,0,443.0,76.0,4.2,14.7,183.0,390.82,325.78
2018,8,2,18,15,365.5,63.5,4.1,14.35,138.0,313.03,258.83
2018,8,2,18,30,288.0,51.0,4.0,14.0,93.0,241.92,195.63
2018,8,2,18,45,192.5,35.0,3.9,13.65,58.5,164.49,122.51
2018,8,2,19,0,97.0,19.0,3.8,13.3,24.0,80.6,0.0
2018,8,2,19,15,48.5,9.5,3.75,13.15,12.0,28.25,0.0
2018,8,2,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.55,12.6,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,2.85,11.3,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.5,11.05,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,8,3,5,15,9.5,3.5,2.55,11.4,4.0,0.0,0.0
2018,8,3,5,30,19.0,7.0,2.6,11.7,8.0,6.67,0.0
2018,8,3,5,45,49.0,22.5,2.6,12.0,28.0,19.86,9.27
2018,8,3,6,0,79.0,38.0,2.6,12.3,48.0,31.04,21.39
2018,8,3,6,15,108.5,61.5,2.55,12.55,82.0,51.19,39.85
2018,8,3,6,30,138.0,85.0,2.5,12.8,116.0,68.96,56.07
2018,8,3,6,45,161.5,106.0,2.45,13.1,151.5,84.52,70.05
2018,8,3,7,0,185.0,127.0,2.4,13.4,187.0,99.64,83.34
2018,8,3,7,15,179.0,148.5,2.3,13.7,215.0,114.52,96.13
2018,8,3,7,30,173.0,170.0,2.2,14.0,243.0,128.89,108.23
2018,8,3,7,45,221.0,190.0,2.1,14.3,295.0,157.37,119.65
2018,8,3,8,0,269.0,210.0,2.0,14.6,347.0,183.8,135.79
2018,8,3,8,15,291.5,232.5,1.9,15.1,394.5,221.19,163.67
2018,8,3,8,30,314.0,255.0,1.8,15.6,442.0,261.3,194.81
2018,8,3,8,45,344.0,269.5,1.75,16.1,489.0,300.2,225.3
2018,8,3,9,0,374.0,284.0,1.7,16.6,536.0,342.24,258.4
2018,8,3,9,15,453.5,273.0,1.65,17.15,597.5,379.48,287.01
2018,8,3,9,30,533.0,262.0,1.6,17.7,659.0,430.32,326.2
2018,8,3,9,45,515.5,271.5,1.6,18.25,670.5,459.9,349.89
2018,8,3,10,0,498.0,281.0,1.6,18.8,682.0,487.43,371.3
2018,8,3,10,15,478.5,297.0,1.6,19.2,694.0,517.12,393.64
2018,8,3,10,30,459.0,313.0,1.6,19.6,706.0,544.73,413.71
2018,8,3,10,45,571.0,277.0,1.6,20.0,779.0,609.26,461.51
2018,8,3,11,0,683.0,241.0,1.6,20.4,852.0,682.74,514.51
2018,8,3,11,15,731.5,221.0,1.75,20.6,885.5,731.02,549.84
2018,8,3,11,30,780.0,201.0,1.9,20.8,919.0,780.19,585.66
2018,8,3,11,45,785.0,199.5,2.0,20.95,927.5,812.61,608.45
2018,8,3,12,0,790.0,198.0,2.1,21.1,936.0,843.38,629.31
2018,8,3,12,15,777.5,205.5,2.25,21.1,932.0,865.7,645.27
2018,8,3,12,30,765.0,213.0,2.4,21.1,928.0,888.97,662.01
2018,8,3,12,45,747.5,221.5,2.55,21.15,916.0,903.24,672.63
2018,8,3,13,0,730.0,230.0,2.7,21.2,904.0,914.59,681.46
2018,8,3,13,15,727.5,227.5,2.8,21.1,890.0,926.14,690.53
2018,8,3,13,30,725.0,225.0,2.9,21.0,876.0,935.0,697.92
2018,8,3,13,45,721.0,220.5,3.05,20.95,855.0,937.63,701.5
2018,8,3,14,0,717.0,216.0,3.2,20.9,834.0,937.44,703.32
2018,8,3,14,15,712.0,210.0,3.25,20.75,806.5,931.9,701.2
2018,8,3,14,30,707.0,204.0,3.3,20.6,779.0,923.56,697.33
2018,8,3,14,45,699.0,197.5,3.4,20.5,745.5,909.05,689.52
2018,8,3,15,0,691.0,191.0,3.5,20.4,712.0,891.91,679.96
2018,8,3,15,15,676.0,185.5,3.5,20.4,672.5,866.75,663.98
2018,8,3,15,30,661.0,180.0,3.5,20.4,633.0,839.39,646.5
2018,8,3,15,45,647.5,170.0,3.6,20.0,589.0,806.43,626.42
2018,8,3,16,0,634.0,160.0,3.7,19.6,545.0,771.56,604.68
2018,8,3,16,15,618.5,150.0,3.75,19.3,500.0,733.26,579.62
2018,8,3,16,30,603.0,140.0,3.8,19.0,455.0,693.56,553.13
2018,8,3,16,45,576.5,132.0,3.8,18.7,408.0,646.01,519.77
2018,8,3,17,0,550.0,124.0,3.8,18.4,361.0,592.9,481.2
2018,8,3,17,15,507.5,114.5,3.8,17.95,311.5,532.5,435.82
2018,8,3,17,30,465.0,105.0,3.8,17.5,262.0,473.9,390.43
2018,8,3,17,45,410.5,93.0,3.8,17.05,214.0,406.41,336.27
2018,8,3,18,0,356.0,81.0,3.8,16.6,166.0,342.56,283.18
2018,8,3,18,15,290.0,65.0,3.7,16.25,123.5,270.91,221.84
2018,8,3,18,30,224.0,49.0,3.6,15.9,81.0,204.72,163.54
2018,8,3,18,45,146.5,32.0,3.55,15.55,49.5,137.48,99.6
2018,8,3,19,0,69.0,15.0,3.5,15.2,18.0,61.02,0.0
2018,8,3,19,15,34.5,7.5,3.45,15.05,9.0,20.73,0.0
2018,8,3,19,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,4,5,15,10.5,3.5,2.35,13.25,4.0,0.0,0.0
2018,8,4,5,30,21.0,7.0,2.4,13.5,8.0,6.67,0.0
2018,8,4,5,45,55.0,23.0,2.45,13.8,29.0,19.18,8.26
2018,8,4,6,0,89.0,39.0,2.5,14.1,50.0,31.81,21.82
2018,8,4,6,15,129.0,62.5,2.5,14.35,87.0,49.56,38.09
2018,8,4,6,30,169.0,86.0,2.5,14.6,124.0,66.61,53.58
2018,8,4,6,45,194.5,107.0,2.5,14.85,161.5,81.24,66.68
2018,8,4,7,0,220.0,128.0,2.5,15.1,199.0,95.29,78.99
2018,8,4,7,15,273.5,147.5,2.5,15.4,251.5,107.85,89.73
2018,8,4,7,30,327.0,167.0,2.5,15.7,304.0,119.89,99.8
2018,8,4,7,45,376.0,181.0,2.55,16.0,357.5,150.59,109.19
2018,8,4,8,0,425.0,195.0,2.6,16.3,411.0,181.5,126.86
2018,8,4,8,15,463.5,202.0,2.6,16.8,459.0,217.99,152.99
2018,8,4,8,30,502.0,209.0,2.6,17.3,507.0,258.62,184.76
2018,8,4,8,45,540.5,210.0,2.65,17.75,554.0,298.71,217.49
2018,8,4,9,0,579.0,211.0,2.7,18.2,601.0,342.6,253.79
2018,8,4,9,15,634.0,200.5,2.8,18.65,651.5,385.48,289.24
2018,8,4,9,30,689.0,190.0,2.9,19.1,702.0,434.08,329.03
2018,8,4,9,45,739.5,171.5,3.0,19.55,745.0,478.91,365.78
2018,8,4,10,0,790.0,153.0,3.1,20.0,788.0,530.95,407.36
2018,8,4,10,15,684.5,197.5,3.2,20.15,762.0,545.99,420.33
2018,8,4,10,30,579.0,242.0,3.3,20.3,736.0,554.65,427.38
2018,8,4,10,45,672.0,215.5,3.4,20.45,804.0,620.55,478.1
2018,8,4,11,0,765.0,189.0,3.5,20.6,872.0,693.41,532.92
2018,8,4,11,15,795.0,179.0,3.6,20.6,899.5,738.88,566.96
2018,8,4,11,30,825.0,169.0,3.7,20.6,927.0,784.61,600.68
2018,8,4,11,45,837.0,165.5,3.85,20.6,940.5,821.91,627.03
2018,8,4,12,0,849.0,162.0,4.0,20.6,954.0,857.77,652.38
2018,8,4,12,15,883.0,142.5,4.05,20.55,966.5,891.31,675.73
2018,8,4,12,30,917.0,123.0,4.1,20.5,979.0,927.54,700.91
2018,8,4,12,45,918.0,121.5,4.2,20.5,973.0,949.49,716.39
2018,8,4,13,0,919.0,120.0,4.3,20.5,967.0,968.62,730.12
2018,8,4,13,15,909.0,123.0,4.35,20.45,949.5,979.0,737.88
2018,8,4,13,30,899.0,126.0,4.4,20.4,932.0,986.21,743.68
2018,8,4,13,45,898.0,123.0,4.45,20.35,911.5,992.78,749.27
2018,8,4,14,0,897.0,120.0,4.5,20.3,891.0,996.18,752.94
2018,8,4,14,15,885.0,121.5,4.55,20.15,861.0,990.54,750.89
2018,8,4,14,30,873.0,123.0,4.6,20.0,831.0,981.87,746.94
2018,8,4,14,45,854.5,125.5,4.65,19.9,793.5,973.46,743.15
2018,8,4,15,0,836.0,128.0,4.7,19.8,756.0,954.28,731.96
2018,8,4,15,15,823.0,124.5,4.7,19.8,715.0,930.95,717.28
2018,8,4,15,30,810.0,121.0,4.7,19.8,674.0,905.03,700.81
2018,8,4,15,45,777.5,123.5,4.65,19.35,625.5,865.76,675.62
2018,8,4,16,0,745.0,126.0,4.6,18.9,577.0,830.01,652.79
2018,8,4,16,15,707.0,126.0,4.6,18.6,525.5,781.16,619.96
2018,8,4,16,30,669.0,126.0,4.6,18.3,474.0,731.83,586.25
2018,8,4,16,45,634.0,120.5,4.55,18.0,423.0,678.42,548.53
2018,8,4,17,0,599.0,115.0,4.5,17.7,372.0,625.12,509.94
2018,8,4,17,15,569.0,104.0,4.4,17.3,322.5,569.77,468.21
2018,8,4,17,30,539.0,93.0,4.3,16.9,273.0,514.93,425.62
2018,8,4,17,45,498.5,81.5,4.2,16.55,225.5,453.43,376.03
2018,8,4,18,0,458.0,70.0,4.1,16.2,178.0,393.97,326.27
2018,8,4,18,15,398.5,57.0,4.0,15.8,134.5,324.41,266.35
2018,8,4,18,30,339.0,44.0,3.9,15.4,91.0,259.57,208.21
2018,8,4,18,45,241.5,31.0,3.8,15.0,57.5,182.12,131.47
2018,8,4,19,0,144.0,18.0,3.7,14.6,24.0,80.01,0.0
2018,8,4,19,15,72.0,9.0,3.7,14.4,12.0,36.79,0.0
2018,8,4,19,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,3.65,13.45,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,3.6,13.25,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.35,12.65,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.85,11.75,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.75,11.65,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,8,5,5,15,11.0,4.0,2.75,11.85,4.5,0.0,0.0
2018,8,5,5,30,22.0,8.0,2.8,12.1,9.0,7.63,0.0
2018,8,5,5,45,50.5,20.0,2.85,12.35,25.5,16.79,6.16
2018,8,5,6,0,79.0,32.0,2.9,12.6,42.0,26.4,17.23
2018,8,5,6,15,115.0,46.0,2.85,12.85,68.0,37.26,27.43
2018,8,5,6,30,151.0,60.0,2.8,13.1,94.0,47.76,37.13
2018,8,5,6,45,75.5,61.5,2.75,13.4,78.5,52.48,41.49
2018,8,5,7,0,0.0,63.0,2.7,13.7,63.0,58.6,46.92
2018,8,5,7,15,9.5,92.5,2.6,14.0,96.5,84.03,69.31
2018,8,5,7,30,19.0,122.0,2.5,14.3,130.0,108.54,90.48
2018,8,5,7,45,56.0,150.0,2.45,14.65,177.5,128.59,100.93
2018,8,5,8,0,93.0,178.0,2.4,15.0,225.0,150.93,116.44
2018,8,5,8,15,204.0,197.0,2.4,15.35,314.0,181.28,135.46
2018,8,5,8,30,315.0,216.0,2.4,15.7,403.0,231.83,171.78
2018,8,5,8,45,408.0,221.0,2.35,16.1,482.5,271.88,201.72
2018,8,5,9,0,501.0,226.0,2.3,16.5,562.0,328.89,246.17
2018,8,5,9,15,563.0,223.5,2.35,16.85,623.5,378.27,286.02
2018,8,5,9,30,625.0,221.0,2.4,17.2,685.0,432.14,329.33
2018,8,5,9,45,669.0,213.5,2.45,17.55,731.5,479.9,367.86
2018,8,5,10,0,713.0,206.0,2.5,17.9,778.0,531.27,408.52
2018,8,5,10,15,722.5,208.5,2.55,18.25,806.5,575.16,442.75
2018,8,5,10,30,732.0,211.0,2.6,18.6,835.0,618.92,476.09
2018,8,5,10,45,737.0,213.0,2.65,18.9,855.5,659.06,506.14
2018,8,5,11,0,742.0,215.0,2.7,19.2,876.0,698.33,534.94
2018,8,5,11,15,747.5,216.0,2.75,19.35,892.0,736.04,562.43
2018,8,5,11,30,753.0,217.0,2.8,19.5,908.0,772.58,588.66
2018,8,5,11,45,712.5,238.0,2.85,19.65,896.0,789.59,599.93
2018,8,5,12,0,672.0,259.0,2.9,19.8,884.0,802.64,608.35
2018,8,5,12,15,714.0,237.5,2.95,19.9,902.0,842.65,637.56
2018,8,5,12,30,756.0,216.0,3.0,20.0,920.0,882.03,664.93
2018,8,5,12,45,804.0,188.5,3.05,20.1,932.0,916.32,688.18
2018,8,5,13,0,852.0,161.0,3.1,20.2,944.0,952.55,712.73
2018,8,5,13,15,851.0,158.5,3.15,20.25,930.0,966.01,722.09
2018,8,5,13,30,850.0,156.0,3.2,20.3,916.0,976.5,729.78
2018,8,5,13,45,845.0,154.0,3.25,20.35,894.0,980.65,733.37
2018,8,5,14,0,840.0,152.0,3.3,20.4,872.0,981.71,735.07
2018,8,5,14,15,832.5,149.5,3.35,20.35,843.0,976.75,733.16
2018,8,5,14,30,825.0,147.0,3.4,20.3,814.0,968.74,729.35
2018,8,5,14,45,815.0,144.0,3.45,20.25,779.0,954.81,721.66
2018,8,5,15,0,805.0,141.0,3.5,20.2,744.0,938.02,712.11
2018,8,5,15,15,788.5,138.5,3.5,20.2,702.5,912.94,696.46
2018,8,5,15,30,772.0,136.0,3.5,20.2,661.0,885.44,679.16
2018,8,5,15,45,753.0,132.5,3.55,19.9,616.0,857.37,662.46
2018,8,5,16,0,734.0,129.0,3.6,19.6,571.0,822.66,640.85
2018,8,5,16,15,693.0,128.5,3.6,19.35,518.0,770.9,606.26
2018,8,5,16,30,652.0,128.0,3.6,19.1,465.0,718.83,570.9
2018,8,5,16,45,609.0,124.5,3.6,18.85,413.5,661.75,531.01
2018,8,5,17,0,566.0,121.0,3.6,18.6,362.0,605.21,489.83
2018,8,5,17,15,514.0,113.5,3.55,18.1,310.5,534.37,436.56
2018,8,5,17,30,462.0,106.0,3.5,17.6,259.0,471.51,387.74
2018,8,5,17,45,396.0,94.0,3.45,17.15,209.0,396.79,327.63
2018,8,5,18,0,330.0,82.0,3.4,16.7,159.0,326.7,269.32
2018,8,5,18,15,262.0,65.0,3.35,16.25,116.5,254.12,207.34
2018,8,5,18,30,194.0,48.0,3.3,15.8,74.0,187.22,148.53
2018,8,5,18,45,122.5,30.5,3.25,15.3,44.5,113.12,78.22
2018,8,5,19,0,51.0,13.0,3.2,14.8,15.0,34.53,0.0
2018,8,5,19,15,25.5,6.5,3.2,14.6,7.5,6.2,0.0
2018,8,5,19,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,8,6,5,15,5.5,2.5,2.1,12.1,2.5,0.0,0.0
2018,8,6,5,30,11.0,5.0,2.1,12.4,5.0,4.77,0.0
2018,8,6,5,45,34.5,18.0,2.05,12.65,21.5,16.13,5.2
2018,8,6,6,0,58.0,31.0,2.0,12.9,38.0,27.2,17.85
2018,8,6,6,15,73.5,50.5,1.9,13.2,64.0,42.96,32.41
2018,8,6,6,30,89.0,70.0,1.8,13.5,90.0,58.22,46.36
2018,8,6,6,45,77.0,92.0,1.7,13.8,112.5,74.7,61.15
2018,8,6,7,0,65.0,114.0,1.6,14.1,135.0,95.22,79.21
2018,8,6,7,15,88.5,140.0,1.55,14.45,173.5,114.49,95.79
2018,8,6,7,30,112.0,166.0,1.5,14.8,212.0,126.07,105.39
2018,8,6,7,45,137.0,190.0,1.45,15.15,254.0,151.26,117.04
2018,8,6,8,0,162.0,214.0,1.4,15.5,296.0,181.45,137.88
2018,8,6,8,15,251.0,233.5,1.4,16.05,375.0,213.36,158.27
2018,8,6,8,30,340.0,253.0,1.4,16.6,454.0,262.65,193.6
2018,8,6,8,45,380.0,266.0,1.4,17.1,507.0,304.28,225.72
2018,8,6,9,0,420.0,279.0,1.4,17.6,560.0,350.02,261.38
2018,8,6,9,15,446.0,285.5,1.45,18.1,600.5,383.71,288.39
2018,8,6,9,30,472.0,292.0,1.5,18.6,641.0,425.99,321.64
2018,8,6,9,45,498.5,292.5,1.55,19.15,677.0,466.02,352.67
2018,8,6,10,0,525.0,293.0,1.6,19.7,713.0,508.11,384.69
2018,8,6,10,15,542.5,295.5,1.7,20.1,743.5,548.74,415.46
2018,8,6,10,30,560.0,298.0,1.8,20.5,774.0,590.23,446.3
2018,8,6,10,45,577.0,297.0,1.9,20.95,799.0,629.13,474.73
2018,8,6,11,0,594.0,296.0,2.0,21.4,824.0,666.67,501.79
2018,8,6,11,15,606.5,294.0,2.15,21.6,841.5,701.95,527.61
2018,8,6,11,30,619.0,292.0,2.3,21.8,859.0,736.93,552.96
2018,8,6,11,45,632.0,287.0,2.4,22.0,870.0,769.11,575.89
2018,8,6,12,0,645.0,282.0,2.5,22.2,881.0,800.5,598.1
2018,8,6,12,15,681.0,260.0,2.65,22.3,893.0,834.66,623.35
2018,8,6,12,30,717.0,238.0,2.8,22.4,905.0,867.99,647.95
2018,8,6,12,45,762.5,209.0,2.95,22.55,913.0,901.61,671.31
2018,8,6,13,0,808.0,180.0,3.1,22.7,921.0,929.84,690.91
2018,8,6,13,15,809.5,175.5,3.15,22.65,908.0,943.24,700.52
2018,8,6,13,30,811.0,171.0,3.2,22.6,895.0,953.79,708.47
2018,8,6,13,45,809.0,167.5,3.3,22.6,874.5,959.12,713.3
2018,8,6,14,0,807.0,164.0,3.4,22.6,854.0,961.45,716.29
2018,8,6,14,15,781.5,170.0,3.45,22.5,820.0,948.08,708.8
2018,8,6,14,30,756.0,176.0,3.5,22.4,786.0,937.55,703.42
2018,8,6,14,45,753.0,169.0,3.55,22.3,754.0,926.67,697.87
2018,8,6,15,0,750.0,162.0,3.6,22.2,722.0,912.93,690.45
2018,8,6,15,15,732.5,158.0,3.6,22.2,680.5,886.21,673.59
2018,8,6,15,30,715.0,154.0,3.6,22.2,639.0,857.25,655.23
2018,8,6,15,45,677.5,154.0,3.65,21.75,588.5,812.72,627.12
2018,8,6,16,0,640.0,154.0,3.7,21.3,538.0,767.16,597.87
2018,8,6,16,15,594.0,154.5,3.65,20.9,487.5,714.11,562.05
2018,8,6,16,30,548.0,155.0,3.6,20.5,437.0,656.13,521.12
2018,8,6,16,45,496.0,151.5,3.55,20.1,386.5,595.9,477.34
2018,8,6,17,0,444.0,148.0,3.5,19.7,336.0,537.46,433.83
2018,8,6,17,15,395.5,135.0,3.45,19.1,286.0,472.57,384.75
2018,8,6,17,30,347.0,122.0,3.4,18.5,236.0,410.11,336.08
2018,8,6,17,45,289.5,105.0,3.35,17.85,188.5,328.43,270.56
2018,8,6,18,0,232.0,88.0,3.3,17.2,141.0,262.97,216.04
2018,8,6,18,15,178.5,66.0,3.25,16.75,101.0,196.76,159.47
2018,8,6,18,30,125.0,44.0,3.2,16.3,61.0,133.83,104.62
2018,8,6,18,45,76.0,26.5,3.15,15.8,35.5,82.76,54.21
2018,8,6,19,0,27.0,9.0,3.1,15.3,10.0,20.24,0.0
2018,8,6,19,15,13.5,4.5,3.1,15.1,5.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,8,7,5,15,17.0,4.0,2.2,12.1,4.5,0.0,0.0
2018,8,7,5,30,34.0,8.0,2.2,12.4,9.0,7.63,0.0
2018,8,7,5,45,97.0,25.0,2.25,12.7,35.0,20.72,7.52
2018,8,7,6,0,160.0,42.0,2.3,13.0,61.0,34.11,23.71
2018,8,7,6,15,206.5,59.5,2.25,13.25,96.5,47.46,36.32
2018,8,7,6,30,253.0,77.0,2.2,13.5,132.0,60.39,48.24
2018,8,7,6,45,228.0,97.0,2.15,13.7,156.5,74.43,60.93
2018,8,7,7,0,203.0,117.0,2.1,13.9,181.0,87.87,72.81
2018,8,7,7,15,205.5,139.0,2.05,14.2,214.0,102.11,85.12
2018,8,7,7,30,208.0,161.0,2.0,14.5,247.0,115.7,96.62
2018,8,7,7,45,203.0,182.5,2.0,14.8,275.5,148.81,113.82
2018,8,7,8,0,198.0,204.0,2.0,15.1,304.0,177.75,133.95
2018,8,7,8,15,202.5,227.5,2.0,15.45,338.5,209.24,157.84
2018,8,7,8,30,207.0,251.0,2.0,15.8,373.0,241.56,183.29
2018,8,7,8,45,280.5,259.5,2.05,16.2,438.5,273.48,206.53
2018,8,7,9,0,354.0,268.0,2.1,16.6,504.0,320.75,242.77
2018,8,7,9,15,373.0,284.0,2.15,16.75,546.5,361.74,275.88
2018,8,7,9,30,392.0,300.0,2.2,16.9,589.0,404.64,310.16
2018,8,7,9,45,345.5,330.5,2.25,17.1,594.5,430.94,331.61
2018,8,7,10,0,299.0,361.0,2.3,17.3,600.0,452.97,348.94
2018,8,7,10,15,351.5,359.5,2.4,17.35,650.5,499.47,384.85
2018,8,7,10,30,404.0,358.0,2.5,17.4,701.0,546.24,420.74
2018,8,7,10,45,447.5,352.0,2.6,17.45,741.5,591.93,455.54
2018,8,7,11,0,491.0,346.0,2.7,17.5,782.0,640.38,492.05
2018,8,7,11,15,519.0,340.0,2.8,17.55,808.0,680.07,521.76
2018,8,7,11,30,547.0,334.0,2.9,17.6,834.0,720.6,551.87
2018,8,7,11,45,562.0,329.0,2.95,17.6,846.5,752.31,575.15
2018,8,7,12,0,577.0,324.0,3.0,17.6,859.0,783.43,597.91
2018,8,7,12,15,600.5,313.5,3.05,17.65,870.5,814.46,620.64
2018,8,7,12,30,624.0,303.0,3.1,17.7,882.0,846.61,644.0
2018,8,7,12,45,634.5,294.5,3.15,17.75,879.5,867.89,659.49
2018,8,7,13,0,645.0,286.0,3.2,17.8,877.0,887.26,673.74
2018,8,7,13,15,643.0,281.5,3.2,17.85,862.5,896.73,680.6
2018,8,7,13,30,641.0,277.0,3.2,17.9,848.0,903.69,685.86
2018,8,7,13,45,595.5,286.5,3.25,17.95,806.5,880.32,669.56
2018,8,7,14,0,550.0,296.0,3.3,18.0,765.0,852.95,650.63
2018,8,7,14,15,599.5,266.5,3.35,17.95,762.0,877.9,671.08
2018,8,7,14,30,649.0,237.0,3.4,17.9,759.0,898.59,688.3
2018,8,7,14,45,646.0,227.0,3.45,17.85,727.5,885.74,680.93
2018,8,7,15,0,643.0,217.0,3.5,17.8,696.0,870.24,672.0
2018,8,7,15,15,626.5,210.5,3.5,17.8,656.0,843.21,654.23
2018,8,7,15,30,610.0,204.0,3.5,17.8,616.0,814.1,634.95
2018,8,7,15,45,598.0,194.0,3.55,17.55,575.0,783.48,615.46
2018,8,7,16,0,586.0,184.0,3.6,17.3,534.0,746.33,591.07
2018,8,7,16,15,572.0,171.5,3.55,17.05,489.5,707.93,564.9
2018,8,7,16,30,558.0,159.0,3.5,16.8,445.0,668.26,537.34
2018,8,7,16,45,532.5,147.5,3.5,16.6,397.0,619.53,502.21
2018,8,7,17,0,507.0,136.0,3.5,16.4,349.0,570.75,466.25
2018,8,7,17,15,469.0,123.5,3.4,16.05,300.0,511.87,421.25
2018,8,7,17,30,431.0,111.0,3.3,15.7,251.0,454.52,376.14
2018,8,7,17,45,382.5,96.0,3.25,15.3,204.0,389.09,323.1
2018,8,7,18,0,334.0,81.0,3.2,14.9,157.0,326.81,270.78
2018,8,7,18,15,269.0,63.5,3.15,14.55,114.5,255.45,209.2
2018,8,7,18,30,204.0,46.0,3.1,14.2,72.0,189.49,150.44
2018,8,7,18,45,130.5,29.0,3.05,13.85,43.0,123.32,80.89
2018,8,7,19,0,57.0,12.0,3.0,13.5,14.0,35.92,0.0
2018,8,7,19,15,28.5,6.0,3.0,13.35,7.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,8,8,5,15,15.5,4.0,2.0,11.9,4.5,0.0,0.0
2018,8,8,5,30,31.0,8.0,2.0,12.2,9.0,7.63,0.0
2018,8,8,5,45,89.5,25.5,1.95,12.5,34.5,21.07,6.82
2018,8,8,6,0,148.0,43.0,1.9,12.8,60.0,34.82,24.26
2018,8,8,6,15,197.5,62.0,1.8,13.05,97.0,49.26,37.89
2018,8,8,6,30,247.0,81.0,1.7,13.3,134.0,63.22,50.77
2018,8,8,6,45,240.0,100.0,1.65,13.55,163.0,76.55,62.83
2018,8,8,7,0,233.0,119.0,1.6,13.8,192.0,89.33,74.11
2018,8,8,7,15,195.0,140.5,1.5,14.15,209.0,109.26,91.36
2018,8,8,7,30,157.0,162.0,1.4,14.5,226.0,123.68,103.47
2018,8,8,7,45,165.5,183.0,1.35,14.8,258.5,146.88,113.21
2018,8,8,8,0,174.0,204.0,1.3,15.1,291.0,174.84,132.38
2018,8,8,8,15,242.0,216.0,1.3,15.45,350.5,198.41,147.05
2018,8,8,8,30,310.0,228.0,1.3,15.8,410.0,237.08,175.11
2018,8,8,8,45,364.5,236.5,1.25,16.15,467.0,276.93,205.6
2018,8,8,9,0,419.0,245.0,1.2,16.5,524.0,315.49,235.76
2018,8,8,9,15,504.0,235.5,1.25,16.85,592.0,363.3,273.08
2018,8,8,9,30,589.0,226.0,1.3,17.2,660.0,418.19,316.08
2018,8,8,9,45,617.5,229.0,1.3,17.5,703.5,465.77,353.64
2018,8,8,10,0,646.0,232.0,1.3,17.8,747.0,515.63,392.1
2018,8,8,10,15,621.0,250.0,1.35,18.05,760.0,550.82,419.15
2018,8,8,10,30,596.0,268.0,1.4,18.3,773.0,583.12,443.36
2018,8,8,10,45,563.0,288.0,1.45,18.5,775.0,610.71,463.47
2018,8,8,11,0,530.0,308.0,1.5,18.7,777.0,633.5,479.66
2018,8,8,11,15,621.0,273.0,1.55,18.85,832.0,692.28,523.22
2018,8,8,11,30,712.0,238.0,1.6,19.0,887.0,757.32,570.19
2018,8,8,11,45,728.5,232.0,1.65,19.15,901.0,793.76,595.54
2018,8,8,12,0,745.0,226.0,1.7,19.3,915.0,829.26,620.26
2018,8,8,12,15,745.5,226.0,1.75,19.35,916.0,855.64,638.49
2018,8,8,12,30,746.0,226.0,1.8,19.4,917.0,879.89,654.89
2018,8,8,12,45,743.5,225.5,1.85,19.5,909.5,898.71,667.6
2018,8,8,13,0,741.0,225.0,1.9,19.6,902.0,914.99,678.75
2018,8,8,13,15,740.0,221.5,1.95,19.6,888.5,927.03,687.48
2018,8,8,13,30,739.0,218.0,2.0,19.6,875.0,936.35,694.57
2018,8,8,13,45,736.5,213.5,2.1,19.6,854.5,940.42,698.89
2018,8,8,14,0,734.0,209.0,2.2,19.6,834.0,941.63,701.46
2018,8,8,14,15,727.0,204.5,2.25,19.5,806.0,935.67,699.15
2018,8,8,14,30,720.0,200.0,2.3,19.4,778.0,926.87,695.11
2018,8,8,14,45,711.5,194.0,2.4,19.3,744.0,912.27,687.73
2018,8,8,15,0,703.0,188.0,2.5,19.2,710.0,895.0,678.56
2018,8,8,15,15,687.0,183.5,2.5,19.2,670.0,869.81,662.87
2018,8,8,15,30,671.0,179.0,2.5,19.2,630.0,842.41,645.69
2018,8,8,15,45,654.0,171.5,2.6,18.85,586.5,808.8,625.61
2018,8,8,16,0,637.0,164.0,2.7,18.5,543.0,773.39,603.92
2018,8,8,16,15,615.5,155.5,2.75,18.25,496.0,731.46,576.57
2018,8,8,16,30,594.0,147.0,2.8,18.0,449.0,688.42,547.68
2018,8,8,16,45,563.5,137.5,2.85,17.75,400.0,631.32,507.38
2018,8,8,17,0,533.0,128.0,2.9,17.5,351.0,580.04,470.25
2018,8,8,17,15,492.5,116.5,2.9,17.1,301.0,519.59,424.87
2018,8,8,17,30,452.0,105.0,2.9,16.7,251.0,460.82,379.3
2018,8,8,17,45,399.5,91.5,2.9,16.25,203.5,393.81,325.41
2018,8,8,18,0,347.0,78.0,2.9,15.8,156.0,330.31,272.39
2018,8,8,18,15,278.5,61.5,2.85,15.4,113.5,257.78,210.06
2018,8,8,18,30,210.0,45.0,2.8,15.0,71.0,191.11,150.72
2018,8,8,18,45,131.5,27.5,2.75,14.6,41.5,120.17,74.79
2018,8,8,19,0,53.0,10.0,2.7,14.2,12.0,32.16,0.0
2018,8,8,19,15,26.5,5.0,2.7,14.0,6.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,9,5,15,14.5,3.0,1.75,11.95,3.5,0.0,0.0
2018,8,9,5,30,29.0,6.0,1.7,12.3,7.0,5.72,0.0
2018,8,9,5,45,82.5,21.0,1.65,12.65,29.5,17.55,3.79
2018,8,9,6,0,136.0,36.0,1.6,13.0,52.0,29.51,19.62
2018,8,9,6,15,189.5,56.0,1.55,13.3,90.0,44.84,33.95
2018,8,9,6,30,243.0,76.0,1.5,13.6,128.0,59.64,47.53
2018,8,9,6,45,267.0,93.0,1.45,13.9,164.5,71.74,58.48
2018,8,9,7,0,291.0,110.0,1.4,14.2,201.0,83.37,68.74
2018,8,9,7,15,305.5,131.0,1.35,14.65,241.5,97.18,80.63
2018,8,9,7,30,320.0,152.0,1.3,15.1,282.0,110.38,91.72
2018,8,9,7,45,337.0,170.5,1.25,15.5,324.0,136.67,100.75
2018,8,9,8,0,354.0,189.0,1.2,15.9,366.0,172.4,122.91
2018,8,9,8,15,397.5,201.0,1.2,16.35,418.5,202.03,142.66
2018,8,9,8,30,441.0,213.0,1.2,16.8,471.0,243.74,174.32
2018,8,9,8,45,489.0,218.5,1.2,17.2,525.5,286.32,207.78
2018,8,9,9,0,537.0,224.0,1.2,17.6,580.0,333.81,245.68
2018,8,9,9,15,565.5,226.0,1.2,18.05,622.0,376.45,280.32
2018,8,9,9,30,594.0,228.0,1.2,18.5,664.0,420.74,315.78
2018,8,9,9,45,614.5,230.0,1.2,18.95,700.5,464.11,349.94
2018,8,9,10,0,635.0,232.0,1.2,19.4,737.0,508.98,384.36
2018,8,9,10,15,671.5,225.5,1.2,19.75,777.5,556.69,420.23
2018,8,9,10,30,708.0,219.0,1.2,20.1,818.0,606.73,456.94
2018,8,9,10,45,723.5,218.0,1.25,20.5,844.0,650.14,488.28
2018,8,9,11,0,739.0,217.0,1.3,20.9,870.0,693.51,518.98
2018,8,9,11,15,744.5,218.0,1.35,21.1,886.0,731.24,545.51
2018,8,9,11,30,750.0,219.0,1.4,21.3,902.0,767.79,570.84
2018,8,9,11,45,753.5,219.5,1.5,21.5,910.5,800.94,594.05
2018,8,9,12,0,757.0,220.0,1.6,21.7,919.0,832.43,615.92
2018,8,9,12,15,758.5,219.0,1.7,21.75,919.5,858.98,634.39
2018,8,9,12,30,760.0,218.0,1.8,21.8,920.0,883.37,651.24
2018,8,9,12,45,760.0,216.0,1.9,21.85,913.5,903.14,665.11
2018,8,9,13,0,760.0,214.0,2.0,21.9,907.0,920.38,677.45
2018,8,9,13,15,758.0,211.5,2.1,21.9,893.0,932.63,686.75
2018,8,9,13,30,756.0,209.0,2.2,21.9,879.0,942.09,694.38
2018,8,9,13,45,742.0,209.5,2.3,21.9,853.5,940.45,694.83
2018,8,9,14,0,728.0,210.0,2.4,21.9,828.0,935.88,693.54
2018,8,9,14,15,695.0,215.0,2.5,21.85,789.0,915.0,681.59
2018,8,9,14,30,662.0,220.0,2.6,21.8,750.0,891.45,667.91
2018,8,9,14,45,655.5,212.5,2.65,21.8,717.5,877.61,660.25
2018,8,9,15,0,649.0,205.0,2.7,21.8,685.0,861.19,650.79
2018,8,9,15,15,635.5,197.5,2.7,21.8,646.0,835.77,634.83
2018,8,9,15,30,622.0,190.0,2.7,21.8,607.0,808.19,617.38
2018,8,9,15,45,605.0,181.5,2.75,21.6,564.0,774.38,596.16
2018,8,9,16,0,588.0,173.0,2.8,21.4,521.0,738.91,573.33
2018,8,9,16,15,545.5,166.0,2.8,21.15,467.5,676.84,530.42
2018,8,9,16,30,503.0,159.0,2.8,20.9,414.0,620.77,490.92
2018,8,9,16,45,484.5,144.5,2.75,20.65,368.5,575.73,459.15
2018,8,9,17,0,466.0,130.0,2.7,20.4,323.0,530.26,426.21
2018,8,9,17,15,449.5,114.5,2.65,19.9,280.0,484.84,392.81
2018,8,9,17,30,433.0,99.0,2.6,19.4,237.0,439.28,358.1
2018,8,9,17,45,393.0,85.0,2.55,18.85,193.0,380.49,311.24
2018,8,9,18,0,353.0,71.0,2.5,18.3,149.0,324.14,264.54
2018,8,9,18,15,285.5,56.5,2.5,17.8,109.0,254.48,205.15
2018,8,9,18,30,218.0,42.0,2.5,17.3,69.0,190.77,148.54
2018,8,9,18,45,133.5,26.5,2.5,16.85,40.5,118.32,68.21
2018,8,9,19,0,49.0,11.0,2.5,16.4,12.0,31.28,0.0
2018,8,9,19,15,24.5,5.5,2.55,16.15,6.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.65,15.65,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,10,5,15,34.5,5.0,2.05,12.75,5.5,0.0,0.0
2018,8,10,5,30,69.0,10.0,2.1,13.1,11.0,9.53,0.0
2018,8,10,5,45,167.0,23.0,2.15,13.45,38.5,18.16,2.88
2018,8,10,6,0,265.0,36.0,2.2,13.8,66.0,27.94,18.1
2018,8,10,6,15,270.0,49.0,2.15,14.05,93.0,37.17,27.08
2018,8,10,6,30,275.0,62.0,2.1,14.3,120.0,45.95,35.27
2018,8,10,6,45,194.5,90.5,2.0,14.6,137.0,69.81,56.62
2018,8,10,7,0,114.0,119.0,1.9,14.9,154.0,93.82,77.77
2018,8,10,7,15,140.0,141.5,1.9,15.3,192.5,109.59,91.29
2018,8,10,7,30,166.0,164.0,1.9,15.7,231.0,124.85,104.11
2018,8,10,7,45,189.5,185.0,1.9,16.1,271.5,147.72,113.37
2018,8,10,8,0,213.0,206.0,1.9,16.5,312.0,178.35,133.4
2018,8,10,8,15,216.0,228.5,1.9,17.0,345.5,209.85,156.82
2018,8,10,8,30,219.0,251.0,1.9,17.5,379.0,241.98,181.83
2018,8,10,8,45,224.5,273.5,1.9,18.0,413.5,275.31,208.08
2018,8,10,9,0,230.0,296.0,1.9,18.5,448.0,309.45,234.91
2018,8,10,9,15,261.0,309.0,1.95,18.9,492.0,338.98,257.73
2018,8,10,9,30,292.0,322.0,2.0,19.3,536.0,379.08,288.61
2018,8,10,9,45,430.0,283.5,2.0,19.65,616.0,424.15,322.84
2018,8,10,10,0,568.0,245.0,2.0,20.0,696.0,486.62,370.6
2018,8,10,10,15,602.5,242.0,2.1,20.25,736.0,531.85,405.56
2018,8,10,10,30,637.0,239.0,2.2,20.5,776.0,580.69,442.69
