Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,7,45,0.0,50.0,1.85,14.65,50.0,46.47,35.77
2018,8,20,8,0,0.0,58.0,1.8,14.9,58.0,53.94,40.1
2018,8,20,8,15,0.0,70.5,1.75,15.15,70.5,65.62,49.69
2018,8,20,8,30,0.0,83.0,1.7,15.4,83.0,77.32,59.17
2018,8,20,8,45,0.0,96.0,1.65,15.65,96.0,89.35,68.83
2018,8,20,9,0,0.0,109.0,1.6,15.9,109.0,101.1,78.16
2018,8,20,9,15,1.0,131.5,1.65,16.15,132.0,121.66,94.55
2018,8,20,9,30,2.0,154.0,1.7,16.4,155.0,142.35,110.85
2018,8,20,9,45,4.0,171.0,1.7,16.65,174.0,158.77,123.59
2018,8,20,10,0,6.0,188.0,1.7,16.9,193.0,175.47,136.47
2018,8,20,10,15,8.5,209.0,1.75,17.05,216.0,196.29,152.6
2018,8,20,10,30,11.0,230.0,1.8,17.2,239.0,217.46,168.89
2018,8,20,10,45,12.5,246.5,1.85,17.35,257.0,234.35,181.75
2018,8,20,11,0,14.0,263.0,1.9,17.5,275.0,251.49,194.76
2018,8,20,11,15,13.5,258.0,1.95,17.55,270.0,247.96,191.87
2018,8,20,11,30,13.0,253.0,2.0,17.6,265.0,244.24,188.94
2018,8,20,11,45,13.5,257.0,2.1,17.65,269.5,249.44,192.97
2018,8,20,12,0,14.0,261.0,2.2,17.7,274.0,254.67,197.01
2018,8,20,12,15,15.0,272.0,2.25,17.7,285.5,266.89,206.47
2018,8,20,12,30,16.0,283.0,2.3,17.7,297.0,279.26,216.02
2018,8,20,12,45,17.0,289.0,2.35,17.7,304.0,287.02,222.08
2018,8,20,13,0,18.0,295.0,2.4,17.7,311.0,294.86,228.25
2018,8,20,13,15,17.5,285.0,2.45,17.6,300.5,285.97,221.7
2018,8,20,13,30,17.0,275.0,2.5,17.5,290.0,276.89,215.06
2018,8,20,13,45,74.0,241.5,2.55,17.45,302.5,314.54,246.93
2018,8,20,14,0,131.0,208.0,2.6,17.4,315.0,344.67,272.81
2018,8,20,14,15,458.5,171.0,2.65,17.25,527.0,632.86,499.36
2018,8,20,14,30,786.0,134.0,2.7,17.1,739.0,896.79,688.3
2018,8,20,14,45,453.5,143.0,2.75,16.95,488.5,599.93,474.56
2018,8,20,15,0,121.0,152.0,2.8,16.8,238.0,281.47,225.4
2018,8,20,15,15,61.0,153.5,2.8,16.8,197.0,218.25,174.43
2018,8,20,15,30,1.0,155.0,2.8,16.8,156.0,148.6,116.43
2018,8,20,15,45,163.5,145.5,2.85,16.4,236.5,311.35,253.99
2018,8,20,16,0,326.0,136.0,2.9,16.0,317.0,452.34,369.78
2018,8,20,16,15,354.5,128.0,2.95,15.7,308.5,460.36,377.45
2018,8,20,16,30,383.0,120.0,3.0,15.4,300.0,465.66,383.61
2018,8,20,16,45,381.5,120.5,3.0,15.15,282.0,455.55,376.5
2018,8,20,17,0,380.0,121.0,3.0,14.9,264.0,444.5,368.36
2018,8,20,17,15,392.0,103.5,3.0,14.55,231.0,419.72,349.55
2018,8,20,17,30,404.0,86.0,3.0,14.2,198.0,392.74,327.9
2018,8,20,17,45,364.5,71.5,3.0,13.9,156.5,335.68,279.61
2018,8,20,18,0,325.0,57.0,3.0,13.6,115.0,281.21,231.69
2018,8,20,18,15,216.5,42.5,2.95,13.4,76.0,193.24,154.1
2018,8,20,18,30,108.0,28.0,2.9,13.2,37.0,101.95,65.19
2018,8,20,18,45,56.0,14.5,2.8,13.0,19.0,38.35,0.0
2018,8,20,19,0,4.0,1.0,2.7,12.8,1.0,0.0,0.0
2018,8,20,19,15,2.0,0.5,2.7,12.75,0.5,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,21,5,15,1.0,1.0,2.05,12.8,1.0,0.0,0.0
2018,8,21,5,30,2.0,2.0,2.1,13.0,2.0,0.0,0.0
2018,8,21,5,45,1.0,12.5,2.2,13.2,12.5,11.91,0.0
2018,8,21,6,0,0.0,23.0,2.3,13.4,23.0,21.25,10.47
2018,8,21,6,15,6.5,42.5,2.3,13.6,43.5,38.22,27.55
2018,8,21,6,30,13.0,62.0,2.3,13.8,64.0,55.0,43.05
2018,8,21,6,45,23.5,82.0,2.3,13.95,88.0,69.7,56.51
2018,8,21,7,0,34.0,102.0,2.3,14.1,112.0,85.53,70.69
2018,8,21,7,15,30.0,119.0,2.25,14.35,129.0,99.02,82.47
2018,8,21,7,30,26.0,136.0,2.2,14.6,146.0,112.22,93.75
2018,8,21,7,45,20.0,149.5,2.15,14.8,158.0,129.84,108.68
2018,8,21,8,0,14.0,163.0,2.1,15.0,170.0,143.45,113.98
2018,8,21,8,15,13.0,175.0,2.1,15.25,182.0,155.74,123.41
2018,8,21,8,30,12.0,187.0,2.1,15.5,194.0,167.82,132.7
2018,8,21,8,45,15.0,205.5,2.05,15.75,215.0,185.9,146.62
2018,8,21,9,0,18.0,224.0,2.0,16.0,236.0,204.4,160.79
2018,8,21,9,15,21.0,243.5,2.0,16.25,258.0,224.15,175.88
2018,8,21,9,30,24.0,263.0,2.0,16.5,280.0,244.33,191.2
2018,8,21,9,45,31.5,289.0,2.0,16.7,312.5,265.42,207.13
2018,8,21,10,0,39.0,315.0,2.0,16.9,345.0,294.51,229.18
2018,8,21,10,15,41.0,330.0,2.05,17.1,362.5,312.76,242.78
2018,8,21,10,30,43.0,345.0,2.1,17.3,380.0,331.37,256.63
2018,8,21,10,45,43.5,353.5,2.15,17.45,390.0,343.85,265.81
2018,8,21,11,0,44.0,362.0,2.2,17.6,400.0,356.41,275.05
2018,8,21,11,15,31.0,327.5,2.25,17.7,354.5,321.45,248.24
2018,8,21,11,30,18.0,293.0,2.3,17.8,309.0,284.5,219.83
2018,8,21,11,45,16.0,280.0,2.3,17.9,294.5,272.56,210.64
2018,8,21,12,0,14.0,267.0,2.3,18.0,280.0,260.23,201.07
2018,8,21,12,15,14.0,263.5,2.35,18.0,276.5,258.08,199.52
2018,8,21,12,30,14.0,260.0,2.4,18.0,273.0,255.84,197.89
2018,8,21,12,45,13.0,251.5,2.45,18.05,263.5,247.89,191.8
2018,8,21,13,0,12.0,243.0,2.5,18.1,254.0,239.75,185.6
2018,8,21,13,15,11.5,239.5,2.5,18.0,249.5,236.7,183.44
2018,8,21,13,30,11.0,236.0,2.5,17.9,245.0,233.57,181.23
2018,8,21,13,45,27.5,227.0,2.55,17.85,249.5,247.65,193.21
2018,8,21,14,0,44.0,218.0,2.6,17.8,254.0,255.32,200.21
2018,8,21,14,15,144.0,230.0,2.6,17.65,341.5,372.71,295.01
2018,8,21,14,30,244.0,242.0,2.6,17.5,429.0,492.19,388.48
2018,8,21,14,45,236.5,234.5,2.6,17.35,408.5,478.76,378.51
2018,8,21,15,0,229.0,227.0,2.6,17.2,388.0,464.43,368.58
2018,8,21,15,15,220.5,223.0,2.6,17.2,370.5,452.39,360.05
2018,8,21,15,30,212.0,219.0,2.6,17.2,353.0,439.83,351.1
2018,8,21,15,45,203.5,215.0,2.6,16.85,336.0,426.93,342.31
2018,8,21,16,0,195.0,211.0,2.6,16.5,319.0,400.21,322.93
2018,8,21,16,15,198.5,202.5,2.6,16.25,303.5,391.84,317.81
2018,8,21,16,30,202.0,194.0,2.6,16.0,288.0,383.09,312.19
2018,8,21,16,45,221.0,172.0,2.55,15.8,263.5,381.34,312.27
2018,8,21,17,0,240.0,150.0,2.5,15.6,239.0,364.33,300.09
2018,8,21,17,15,224.0,133.0,2.45,15.35,206.0,327.29,270.52
2018,8,21,17,30,208.0,116.0,2.4,15.1,173.0,291.04,240.72
2018,8,21,17,45,170.0,90.5,2.35,14.9,130.5,229.92,189.24
2018,8,21,18,0,132.0,65.0,2.3,14.7,88.0,170.52,138.07
2018,8,21,18,15,91.5,42.5,2.25,14.55,56.0,115.95,89.83
2018,8,21,18,30,51.0,20.0,2.2,14.4,24.0,58.81,32.62
2018,8,21,18,45,26.5,10.5,2.15,14.25,12.5,21.53,0.0
2018,8,21,19,0,2.0,1.0,2.1,14.1,1.0,0.0,0.0
2018,8,21,19,15,1.0,0.5,2.05,14.1,0.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,22,5,15,0.5,0.5,1.05,13.5,0.5,0.0,0.0
2018,8,22,5,30,1.0,1.0,1.1,13.7,1.0,0.0,0.0
2018,8,22,5,45,0.5,5.5,1.1,13.9,5.5,5.24,0.0
2018,8,22,6,0,0.0,10.0,1.1,14.1,10.0,9.26,1.18
2018,8,22,6,15,0.0,18.5,1.15,14.3,18.5,17.15,9.23
2018,8,22,6,30,0.0,27.0,1.2,14.5,27.0,25.05,16.56
2018,8,22,6,45,0.0,38.0,1.2,14.65,38.0,35.28,25.9
2018,8,22,7,0,0.0,49.0,1.2,14.8,49.0,45.53,35.12
2018,8,22,7,15,0.0,60.5,1.2,15.0,60.5,56.26,44.61
2018,8,22,7,30,0.0,72.0,1.2,15.2,72.0,67.0,53.95
2018,8,22,7,45,0.0,86.0,1.15,15.45,86.0,79.43,64.6
2018,8,22,8,0,0.0,100.0,1.1,15.7,100.0,91.89,71.61
2018,8,22,8,15,1.0,125.5,1.15,15.9,126.0,114.22,89.62
2018,8,22,8,30,2.0,151.0,1.2,16.1,152.0,136.69,107.47
2018,8,22,8,45,3.5,164.5,1.2,16.3,166.5,149.47,117.26
2018,8,22,9,0,5.0,178.0,1.2,16.5,181.0,162.45,127.18
2018,8,22,9,15,8.5,201.5,1.25,16.7,207.0,184.81,144.46
2018,8,22,9,30,12.0,225.0,1.3,16.9,233.0,207.68,162.0
2018,8,22,9,45,14.0,240.5,1.35,17.15,250.5,223.57,173.95
2018,8,22,10,0,16.0,256.0,1.4,17.4,268.0,239.75,186.09
2018,8,22,10,15,14.5,252.0,1.45,17.55,263.5,237.33,183.89
2018,8,22,10,30,13.0,248.0,1.5,17.7,259.0,234.54,181.49
2018,8,22,10,45,12.0,240.0,1.6,17.9,250.0,228.14,176.34
2018,8,22,11,0,11.0,232.0,1.7,18.1,241.0,221.43,170.99
2018,8,22,11,15,8.5,206.5,1.75,18.15,213.5,197.42,152.23
2018,8,22,11,30,6.0,181.0,1.8,18.2,186.0,172.82,132.96
2018,8,22,11,45,9.5,216.5,1.9,18.3,225.0,208.88,161.2
2018,8,22,12,0,13.0,252.0,2.0,18.4,264.0,245.45,189.41
2018,8,22,12,15,26.0,304.5,2.05,18.35,328.0,309.34,238.55
2018,8,22,12,30,39.0,357.0,2.1,18.3,392.0,373.42,287.01
2018,8,22,12,45,59.5,384.5,2.15,18.3,437.0,421.68,323.42
2018,8,22,13,0,80.0,412.0,2.2,18.3,482.0,471.47,360.7
2018,8,22,13,15,78.5,402.5,2.25,18.2,470.5,465.46,356.56
2018,8,22,13,30,77.0,393.0,2.3,18.1,459.0,458.91,352.39
2018,8,22,13,45,141.0,371.5,2.35,18.0,488.0,510.54,393.46
2018,8,22,14,0,205.0,350.0,2.4,17.9,517.0,552.39,426.94
2018,8,22,14,15,487.5,257.5,2.4,17.7,635.0,745.49,575.06
2018,8,22,14,30,770.0,165.0,2.4,17.5,753.0,916.81,697.77
2018,8,22,14,45,722.5,170.0,2.4,17.35,700.5,877.36,670.64
2018,8,22,15,0,675.0,175.0,2.4,17.2,648.0,835.84,643.9
2018,8,22,15,15,660.5,168.5,2.4,17.2,608.5,809.88,627.52
2018,8,22,15,30,646.0,162.0,2.4,17.2,569.0,781.76,609.39
2018,8,22,15,45,649.0,152.0,2.45,16.75,534.5,762.98,599.23
2018,8,22,16,0,652.0,142.0,2.5,16.3,500.0,741.61,587.02
2018,8,22,16,15,630.5,134.5,2.5,16.05,454.0,700.37,559.28
2018,8,22,16,30,609.0,127.0,2.5,15.8,408.0,658.02,530.3
2018,8,22,16,45,570.0,119.5,2.45,15.55,357.5,601.41,488.76
2018,8,22,17,0,531.0,112.0,2.4,15.3,307.0,541.57,443.74
2018,8,22,17,15,478.0,101.5,2.4,15.0,256.5,474.76,391.78
2018,8,22,17,30,425.0,91.0,2.4,14.7,206.0,410.81,340.19
2018,8,22,17,45,354.5,77.0,2.35,14.45,158.5,335.05,276.84
2018,8,22,18,0,284.0,63.0,2.3,14.2,111.0,264.73,215.95
2018,8,22,18,15,202.5,45.0,2.2,14.0,73.5,189.36,148.81
2018,8,22,18,30,121.0,27.0,2.1,13.8,36.0,113.96,61.41
2018,8,22,18,45,63.0,14.0,2.0,13.55,18.5,40.53,0.0
2018,8,22,19,0,5.0,1.0,1.9,13.3,1.0,0.0,0.0
2018,8,22,19,15,2.5,0.5,1.85,13.25,0.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,8,23,5,15,0.0,0.5,1.75,13.15,0.5,0.0,0.0
2018,8,23,5,30,0.0,1.0,1.8,13.4,1.0,0.0,0.0
2018,8,23,5,45,0.0,8.5,1.9,13.65,8.5,8.1,0.0
2018,8,23,6,0,0.0,16.0,2.0,13.9,16.0,14.84,4.94
2018,8,23,6,15,0.0,30.5,2.05,14.1,30.5,28.33,18.85
2018,8,23,6,30,0.0,45.0,2.1,14.3,45.0,41.37,30.93
2018,8,23,6,45,0.0,64.0,2.15,14.5,64.0,57.93,45.96
2018,8,23,7,0,0.0,83.0,2.2,14.7,83.0,74.28,60.6
2018,8,23,7,15,2.0,102.5,2.2,14.9,103.0,90.86,75.15
2018,8,23,7,30,4.0,122.0,2.2,15.1,123.0,107.25,89.28
2018,8,23,7,45,12.0,145.0,2.15,15.25,150.0,126.1,105.3
2018,8,23,8,0,20.0,168.0,2.1,15.4,177.0,147.23,116.79
2018,8,23,8,15,29.0,192.5,2.1,15.6,207.5,162.96,128.46
2018,8,23,8,30,38.0,217.0,2.1,15.8,238.0,187.11,147.01
2018,8,23,8,45,37.0,232.0,2.1,16.0,254.0,203.44,159.69
2018,8,23,9,0,36.0,247.0,2.1,16.2,270.0,219.67,172.28
2018,8,23,9,15,40.0,269.0,2.1,16.4,296.0,242.86,190.14
2018,8,23,9,30,44.0,291.0,2.1,16.6,322.0,266.74,208.39
2018,8,23,9,45,50.5,311.5,2.1,16.75,349.0,291.18,226.97
2018,8,23,10,0,57.0,332.0,2.1,16.9,376.0,316.52,246.13
2018,8,23,10,15,80.0,357.0,2.15,17.05,421.0,355.03,275.34
2018,8,23,10,30,103.0,382.0,2.2,17.2,466.0,396.05,306.23
2018,8,23,10,45,122.5,399.0,2.2,17.35,501.5,427.26,329.49
2018,8,23,11,0,142.0,416.0,2.2,17.5,537.0,464.41,357.04
2018,8,23,11,15,145.5,422.5,2.25,17.6,548.5,483.15,370.78
2018,8,23,11,30,149.0,429.0,2.3,17.7,560.0,501.95,384.62
2018,8,23,11,45,291.5,395.0,2.35,17.75,654.0,590.75,452.88
2018,8,23,12,0,434.0,361.0,2.4,17.8,748.0,689.37,526.54
2018,8,23,12,15,522.5,327.5,2.45,17.8,793.5,749.7,571.2
2018,8,23,12,30,611.0,294.0,2.5,17.8,839.0,811.82,616.96
2018,8,23,12,45,640.0,278.5,2.55,17.85,844.5,841.65,638.6
2018,8,23,13,0,669.0,263.0,2.6,17.9,850.0,870.0,659.46
2018,8,23,13,15,667.5,258.5,2.65,17.85,835.5,879.72,667.09
2018,8,23,13,30,666.0,254.0,2.7,17.8,821.0,886.83,673.16
2018,8,23,13,45,662.5,248.0,2.75,17.75,799.0,887.92,675.22
2018,8,23,14,0,659.0,242.0,2.8,17.7,777.0,886.27,675.53
2018,8,23,14,15,650.5,236.5,2.85,17.55,748.0,877.73,671.35
2018,8,23,14,30,642.0,231.0,2.9,17.4,719.0,866.49,665.4
2018,8,23,14,45,631.5,223.5,2.95,17.3,684.0,848.74,654.85
2018,8,23,15,0,621.0,216.0,3.0,17.2,649.0,828.48,642.55
2018,8,23,15,15,602.5,209.0,3.0,17.2,608.0,795.02,620.24
2018,8,23,15,30,584.0,202.0,3.0,17.2,567.0,764.14,599.55
2018,8,23,15,45,564.5,192.0,3.1,16.8,523.0,727.43,575.82
2018,8,23,16,0,545.0,182.0,3.2,16.4,479.0,689.43,550.66
2018,8,23,16,15,520.0,170.5,3.25,16.15,432.0,644.16,518.92
2018,8,23,16,30,495.0,159.0,3.3,15.9,385.0,598.42,486.11
2018,8,23,16,45,460.0,146.0,3.3,15.6,336.0,543.15,444.91
2018,8,23,17,0,425.0,133.0,3.3,15.3,287.0,488.72,403.22
2018,8,23,17,15,373.5,117.0,3.3,15.0,237.0,420.51,349.02
2018,8,23,17,30,322.0,101.0,3.3,14.7,187.0,355.16,295.39
2018,8,23,17,45,241.5,81.5,3.3,14.4,138.0,260.46,215.83
2018,8,23,18,0,161.0,62.0,3.3,14.1,89.0,182.9,148.61
2018,8,23,18,15,85.0,40.5,3.2,13.9,54.5,101.11,77.17
2018,8,23,18,30,9.0,19.0,3.1,13.7,20.0,24.18,6.64
2018,8,23,18,45,6.0,10.0,3.05,13.55,10.5,12.1,0.0
2018,8,23,19,0,3.0,1.0,3.0,13.4,1.0,0.0,0.0
2018,8,23,19,15,1.5,0.5,3.0,13.35,0.5,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,24,5,15,0.0,0.5,2.4,12.75,0.5,0.0,0.0
2018,8,24,5,30,0.0,1.0,2.5,12.9,1.0,0.0,0.0
2018,8,24,5,45,0.0,7.0,2.55,13.05,7.0,6.67,0.0
2018,8,24,6,0,0.0,13.0,2.6,13.2,13.0,12.05,2.61
2018,8,24,6,15,3.5,26.5,2.6,13.4,27.0,24.61,15.63
2018,8,24,6,30,7.0,40.0,2.6,13.6,41.0,37.17,27.28
2018,8,24,6,45,3.5,54.0,2.6,13.8,54.5,49.74,38.8
2018,8,24,7,0,0.0,68.0,2.6,14.0,68.0,62.22,50.06
2018,8,24,7,15,0.0,72.5,2.5,14.25,72.5,66.78,54.07
2018,8,24,7,30,0.0,77.0,2.4,14.5,77.0,71.22,57.84
2018,8,24,7,45,0.0,86.0,2.35,14.7,86.0,79.37,64.79
2018,8,24,8,0,0.0,95.0,2.3,14.9,95.0,87.58,68.33
2018,8,24,8,15,0.0,113.5,2.25,15.2,113.5,103.91,81.56
2018,8,24,8,30,0.0,132.0,2.2,15.5,132.0,120.31,94.65
2018,8,24,8,45,1.0,150.5,2.15,15.75,151.0,137.0,107.81
2018,8,24,9,0,2.0,169.0,2.1,16.0,170.0,153.89,121.0
2018,8,24,9,15,4.0,180.5,2.1,16.2,183.0,165.32,129.71
2018,8,24,9,30,6.0,192.0,2.1,16.4,196.0,176.99,138.6
2018,8,24,9,45,7.5,201.0,2.15,16.6,206.5,186.51,145.79
2018,8,24,10,0,9.0,210.0,2.2,16.8,217.0,196.2,153.12
2018,8,24,10,15,11.5,232.5,2.25,16.95,241.5,218.51,170.39
2018,8,24,10,30,14.0,255.0,2.3,17.1,266.0,241.22,187.82
2018,8,24,10,45,20.0,288.0,2.35,17.25,304.5,275.79,214.36
2018,8,24,11,0,26.0,321.0,2.4,17.4,343.0,308.55,239.24
2018,8,24,11,15,25.0,324.0,2.4,17.5,345.5,314.02,243.07
2018,8,24,11,30,24.0,327.0,2.4,17.6,348.0,319.76,247.22
2018,8,24,11,45,25.5,333.5,2.45,17.65,356.0,329.77,254.8
2018,8,24,12,0,27.0,340.0,2.5,17.7,364.0,340.33,262.8
2018,8,24,12,15,42.0,348.5,2.55,17.75,386.0,363.99,281.18
2018,8,24,12,30,57.0,357.0,2.6,17.8,408.0,388.56,300.17
2018,8,24,12,45,72.5,360.5,2.65,17.8,424.5,409.45,316.49
2018,8,24,13,0,88.0,364.0,2.7,17.8,441.0,430.85,333.23
2018,8,24,13,15,64.5,359.5,2.75,17.75,415.5,409.48,316.73
2018,8,24,13,30,41.0,355.0,2.8,17.7,390.0,387.18,299.59
2018,8,24,13,45,78.5,331.5,2.8,17.65,396.0,400.81,311.99
2018,8,24,14,0,116.0,308.0,2.8,17.6,402.0,425.14,332.28
2018,8,24,14,15,363.0,275.0,2.85,17.5,553.0,646.39,504.47
2018,8,24,14,30,610.0,242.0,2.9,17.4,704.0,846.5,652.69
2018,8,24,14,45,536.0,238.5,2.95,17.25,630.0,771.4,598.65
2018,8,24,15,0,462.0,235.0,3.0,17.1,556.0,698.65,547.22
2018,8,24,15,15,372.5,229.0,3.0,17.1,477.5,608.94,481.19
2018,8,24,15,30,283.0,223.0,3.0,17.1,399.0,506.03,403.78
2018,8,24,15,45,284.0,216.0,3.05,16.75,381.0,496.65,398.88
2018,8,24,16,0,285.0,209.0,3.1,16.4,363.0,486.37,392.73
2018,8,24,16,15,307.0,192.0,3.1,16.15,343.5,480.32,390.25
2018,8,24,16,30,329.0,175.0,3.1,15.9,324.0,471.93,385.77
2018,8,24,16,45,341.0,153.0,3.1,15.6,291.0,447.21,368.19
2018,8,24,17,0,353.0,131.0,3.1,15.3,258.0,433.07,358.21
2018,8,24,17,15,314.0,114.5,3.1,15.0,214.0,363.51,302.51
2018,8,24,17,30,275.0,98.0,3.1,14.7,170.0,308.91,257.26
2018,8,24,17,45,232.5,79.0,3.05,14.4,130.5,251.15,207.87
2018,8,24,18,0,190.0,60.0,3.0,14.1,91.0,196.29,159.53
2018,8,24,18,15,117.0,38.0,2.9,13.85,55.0,123.25,94.48
2018,8,24,18,30,44.0,16.0,2.8,13.6,19.0,47.38,12.9
2018,8,24,18,45,22.0,8.0,2.7,13.4,9.5,16.97,0.0
2018,8,24,19,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,8,25,5,15,3.0,0.5,1.8,11.35,0.5,0.0,0.0
2018,8,25,5,30,6.0,1.0,1.8,11.7,1.0,0.0,0.0
2018,8,25,5,45,24.0,10.0,1.75,12.05,11.5,9.53,0.0
2018,8,25,6,0,42.0,19.0,1.7,12.4,22.0,16.93,5.4
2018,8,25,6,15,82.5,38.0,1.7,12.75,50.0,31.02,21.17
2018,8,25,6,30,123.0,57.0,1.7,13.1,78.0,45.51,34.68
2018,8,25,6,45,87.5,68.0,1.7,13.4,85.5,56.82,45.15
2018,8,25,7,0,52.0,79.0,1.7,13.7,93.0,68.96,56.1
2018,8,25,7,15,26.0,84.5,1.65,14.05,91.5,74.12,60.61
2018,8,25,7,30,0.0,90.0,1.6,14.4,90.0,81.99,67.35
2018,8,25,7,45,0.0,104.0,1.55,14.7,104.0,94.22,77.77
2018,8,25,8,0,0.0,118.0,1.5,15.0,118.0,106.75,84.2
2018,8,25,8,15,2.5,142.5,1.45,15.3,144.0,128.24,101.37
2018,8,25,8,30,5.0,167.0,1.4,15.6,170.0,150.14,118.56
2018,8,25,8,45,5.5,176.0,1.35,15.95,179.5,159.3,125.35
2018,8,25,9,0,6.0,185.0,1.3,16.3,189.0,168.45,132.12
2018,8,25,9,15,9.5,206.0,1.25,16.6,212.5,188.74,147.65
2018,8,25,9,30,13.0,227.0,1.2,16.9,236.0,209.53,163.4
2018,8,25,9,45,16.5,248.5,1.2,17.2,260.5,231.25,179.78
2018,8,25,10,0,20.0,270.0,1.2,17.5,285.0,253.48,196.41
2018,8,25,10,15,28.5,299.0,1.2,17.75,321.5,279.99,216.23
2018,8,25,10,30,37.0,328.0,1.2,18.0,358.0,313.17,240.91
2018,8,25,10,45,137.0,344.5,1.25,18.25,460.0,389.71,299.2
2018,8,25,11,0,237.0,361.0,1.3,18.5,562.0,475.83,363.43
2018,8,25,11,15,322.5,343.5,1.35,18.65,622.5,533.64,406.52
2018,8,25,11,30,408.0,326.0,1.4,18.8,683.0,597.04,453.39
2018,8,25,11,45,357.0,352.5,1.5,18.95,666.5,600.73,455.03
2018,8,25,12,0,306.0,379.0,1.6,19.1,650.0,601.4,454.79
2018,8,25,12,15,209.5,405.0,1.7,19.15,590.5,557.99,422.21
2018,8,25,12,30,113.0,431.0,1.8,19.2,531.0,511.62,386.96
2018,8,25,12,45,116.0,422.5,1.9,19.25,524.5,513.62,389.42
2018,8,25,13,0,119.0,414.0,2.0,19.3,518.0,515.06,391.18
2018,8,25,13,15,239.0,373.0,2.15,19.2,576.5,596.54,454.86
2018,8,25,13,30,359.0,332.0,2.3,19.1,635.0,671.87,513.04
2018,8,25,13,45,364.0,325.0,2.4,19.0,625.0,676.8,517.51
2018,8,25,14,0,369.0,318.0,2.5,18.9,615.0,680.26,521.54
2018,8,25,14,15,544.0,255.0,2.6,18.7,674.0,791.98,607.0
2018,8,25,14,30,719.0,192.0,2.7,18.5,733.0,893.8,681.82
2018,8,25,14,45,706.5,187.0,2.8,18.35,697.0,876.1,671.07
2018,8,25,15,0,694.0,182.0,2.9,18.2,661.0,855.79,659.54
2018,8,25,15,15,676.0,176.0,2.9,18.2,619.0,826.98,640.97
2018,8,25,15,30,658.0,170.0,2.9,18.2,577.0,796.03,620.83
2018,8,25,15,45,572.5,164.5,3.0,17.7,499.0,705.5,558.27
2018,8,25,16,0,487.0,159.0,3.1,17.2,421.0,611.02,490.34
2018,8,25,16,15,263.5,157.5,3.15,16.85,297.5,402.46,328.0
2018,8,25,16,30,40.0,156.0,3.2,16.5,174.0,195.93,158.08
2018,8,25,16,45,87.0,143.0,3.25,16.2,176.0,229.76,188.33
2018,8,25,17,0,134.0,130.0,3.3,15.9,178.0,248.54,205.48
2018,8,25,17,15,191.0,109.5,3.25,15.5,165.5,272.2,226.34
2018,8,25,17,30,248.0,89.0,3.2,15.1,153.0,278.55,232.09
2018,8,25,17,45,220.5,72.5,3.2,14.7,119.5,234.16,193.58
2018,8,25,18,0,193.0,56.0,3.2,14.3,86.0,191.72,155.49
2018,8,25,18,15,119.0,38.0,3.1,14.05,54.5,124.97,94.93
2018,8,25,18,30,45.0,20.0,3.0,13.8,23.0,48.79,5.23
2018,8,25,18,45,22.5,10.0,2.85,13.55,11.5,19.02,0.0
2018,8,25,19,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,8,26,5,15,3.0,0.5,2.15,11.15,0.5,0.0,0.0
2018,8,26,5,30,6.0,1.0,2.2,11.5,1.0,0.0,0.0
2018,8,26,5,45,6.0,4.0,2.25,11.85,4.0,3.81,0.0
2018,8,26,6,0,6.0,7.0,2.3,12.2,7.0,6.57,0.0
2018,8,26,6,15,3.0,11.5,2.3,12.5,11.5,10.65,3.55
2018,8,26,6,30,0.0,16.0,2.3,12.8,16.0,14.82,7.53
2018,8,26,6,45,0.0,21.0,2.3,13.15,21.0,19.46,11.84
2018,8,26,7,0,0.0,26.0,2.3,13.5,26.0,24.11,16.08
2018,8,26,7,15,0.0,28.5,2.25,13.75,28.5,26.44,18.16
2018,8,26,7,30,0.0,31.0,2.2,14.0,31.0,28.77,20.19
2018,8,26,7,45,0.0,41.0,2.15,14.3,41.0,38.08,28.4
2018,8,26,8,0,0.0,51.0,2.1,14.6,51.0,47.41,34.68
2018,8,26,8,15,0.0,71.5,2.05,14.85,71.5,66.55,50.59
2018,8,26,8,30,0.0,92.0,2.0,15.1,92.0,85.59,66.19
2018,8,26,8,45,0.0,111.0,1.95,15.4,111.0,102.59,79.89
2018,8,26,9,0,0.0,130.0,1.9,15.7,130.0,119.6,93.43
2018,8,26,9,15,2.0,153.5,1.95,15.95,155.0,141.23,110.55
2018,8,26,9,30,4.0,177.0,2.0,16.2,180.0,163.14,127.73
2018,8,26,9,45,6.0,190.0,2.0,16.45,194.5,176.18,137.7
2018,8,26,10,0,8.0,203.0,2.0,16.7,209.0,189.49,147.86
2018,8,26,10,15,9.0,211.0,2.1,16.9,218.0,198.12,154.37
2018,8,26,10,30,10.0,219.0,2.2,17.1,227.0,206.85,160.98
2018,8,26,10,45,12.0,237.0,2.25,17.3,247.0,225.29,175.16
2018,8,26,11,0,14.0,255.0,2.3,17.5,267.0,244.04,189.47
2018,8,26,11,15,12.5,241.0,2.35,17.55,252.0,231.59,179.62
2018,8,26,11,30,11.0,227.0,2.4,17.6,237.0,218.75,169.56
2018,8,26,11,45,12.0,240.5,2.5,17.7,251.0,232.89,180.57
2018,8,26,12,0,13.0,254.0,2.6,17.8,265.0,247.21,191.62
2018,8,26,12,15,13.5,256.5,2.65,17.8,268.0,251.0,194.56
2018,8,26,12,30,14.0,259.0,2.7,17.8,271.0,254.79,197.58
2018,8,26,12,45,14.5,265.5,2.8,17.8,278.0,262.39,203.59
2018,8,26,13,0,15.0,272.0,2.9,17.8,285.0,270.06,209.68
2018,8,26,13,15,16.5,277.0,2.95,17.75,291.0,277.27,215.51
2018,8,26,13,30,18.0,282.0,3.0,17.7,297.0,284.58,221.46
2018,8,26,13,45,49.0,275.0,3.1,17.65,314.5,315.79,247.2
2018,8,26,14,0,80.0,268.0,3.2,17.6,332.0,349.72,274.9
2018,8,26,14,15,320.5,221.0,3.25,17.5,463.5,547.95,433.84
2018,8,26,14,30,561.0,174.0,3.3,17.4,595.0,727.05,571.67
2018,8,26,14,45,684.5,144.5,3.4,17.25,632.5,807.05,630.19
2018,8,26,15,0,808.0,115.0,3.5,17.1,670.0,878.03,682.48
2018,8,26,15,15,807.0,109.5,3.5,17.1,634.5,862.82,672.74
2018,8,26,15,30,806.0,104.0,3.5,17.1,599.0,844.69,661.65
2018,8,26,15,45,774.5,102.5,3.55,16.8,548.0,802.17,633.93
2018,8,26,16,0,743.0,101.0,3.6,16.5,497.0,758.25,604.87
2018,8,26,16,15,624.5,111.0,3.65,16.3,421.5,661.02,534.82
2018,8,26,16,30,506.0,121.0,3.7,16.1,346.0,557.17,456.68
2018,8,26,16,45,488.0,108.5,3.7,15.9,303.5,514.55,424.98
2018,8,26,17,0,470.0,96.0,3.7,15.7,261.0,471.58,391.72
2018,8,26,17,15,470.0,82.5,3.7,15.4,224.5,444.59,370.34
2018,8,26,17,30,470.0,69.0,3.7,15.1,188.0,410.73,342.08
2018,8,26,17,45,376.0,59.0,3.65,14.75,140.0,319.99,265.08
2018,8,26,18,0,282.0,49.0,3.6,14.4,92.0,241.84,196.47
2018,8,26,18,15,189.0,34.5,3.55,14.2,58.5,166.36,126.38
2018,8,26,18,30,96.0,20.0,3.5,14.0,25.0,85.51,0.0
2018,8,26,18,45,48.0,10.0,3.4,13.8,12.5,29.61,0.0
2018,8,26,19,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,27,5,15,2.0,0.5,2.4,12.95,0.5,0.0,0.0
2018,8,27,5,30,4.0,1.0,2.5,13.2,1.0,0.0,0.0
2018,8,27,5,45,39.5,11.0,2.55,13.45,13.5,10.48,0.0
2018,8,27,6,0,75.0,21.0,2.6,13.7,26.0,17.55,4.07
2018,8,27,6,15,115.0,32.5,2.6,13.95,48.0,26.81,17.28
2018,8,27,6,30,155.0,44.0,2.6,14.2,70.0,35.8,25.92
2018,8,27,6,45,100.0,39.5,2.6,14.4,58.5,32.1,23.0
2018,8,27,7,0,45.0,35.0,2.6,14.6,47.0,31.09,22.22
2018,8,27,7,15,22.5,38.0,2.5,14.8,44.0,35.84,26.47
2018,8,27,7,30,0.0,41.0,2.4,15.0,41.0,38.08,28.39
2018,8,27,7,45,0.0,58.0,2.35,15.25,58.0,53.93,42.31
2018,8,27,8,0,0.0,75.0,2.3,15.5,75.0,69.81,53.37
2018,8,27,8,15,0.0,69.5,2.25,15.75,69.5,64.68,48.83
2018,8,27,8,30,0.0,64.0,2.2,16.0,64.0,59.56,44.35
2018,8,27,8,45,0.0,79.0,2.15,16.25,79.0,73.59,55.79
2018,8,27,9,0,0.0,94.0,2.1,16.5,94.0,87.61,67.07
2018,8,27,9,15,0.5,125.5,2.1,16.7,126.0,116.08,90.01
2018,8,27,9,30,1.0,157.0,2.1,16.9,158.0,144.49,112.58
2018,8,27,9,45,2.0,160.5,2.1,17.15,162.0,148.46,115.36
2018,8,27,10,0,3.0,164.0,2.1,17.4,166.0,152.52,118.26
2018,8,27,10,15,6.0,189.0,2.1,17.5,193.5,176.95,137.43
2018,8,27,10,30,9.0,214.0,2.1,17.6,221.0,201.79,156.72
2018,8,27,10,45,11.5,236.0,2.1,17.75,245.5,224.06,173.84
2018,8,27,11,0,14.0,258.0,2.1,17.9,270.0,246.71,191.14
2018,8,27,11,15,12.0,241.0,2.15,18.0,251.5,231.22,178.91
2018,8,27,11,30,10.0,224.0,2.2,18.1,233.0,215.24,166.41
2018,8,27,11,45,9.5,215.0,2.2,18.15,223.5,207.39,160.26
2018,8,27,12,0,9.0,206.0,2.2,18.2,214.0,199.36,153.97
2018,8,27,12,15,7.5,193.0,2.25,18.2,199.5,186.62,144.02
2018,8,27,12,30,6.0,180.0,2.3,18.2,185.0,173.65,133.87
2018,8,27,12,45,8.0,200.5,2.35,18.2,207.5,195.14,150.89
2018,8,27,13,0,10.0,221.0,2.4,18.2,230.0,216.91,168.0
2018,8,27,13,15,16.5,255.0,2.4,18.15,269.0,256.03,198.68
2018,8,27,13,30,23.0,289.0,2.4,18.1,308.0,304.02,235.86
2018,8,27,13,45,80.0,281.0,2.45,18.0,345.0,360.01,281.11
2018,8,27,14,0,137.0,273.0,2.5,17.9,382.0,407.24,319.38
2018,8,27,14,15,465.5,202.5,2.5,17.8,553.0,660.63,517.3
2018,8,27,14,30,794.0,132.0,2.5,17.7,724.0,889.3,680.76
2018,8,27,14,45,744.0,130.0,2.5,17.55,663.0,839.41,645.6
2018,8,27,15,0,694.0,128.0,2.5,17.4,602.0,791.29,613.88
2018,8,27,15,15,626.5,128.0,2.5,17.4,535.5,724.92,568.16
2018,8,27,15,30,559.0,128.0,2.5,17.4,469.0,658.2,521.38
2018,8,27,15,45,461.5,138.0,2.55,17.05,405.0,570.1,457.6
2018,8,27,16,0,364.0,148.0,2.6,16.7,341.0,492.8,398.9
2018,8,27,16,15,369.0,141.0,2.6,16.45,320.0,481.52,392.13
2018,8,27,16,30,374.0,134.0,2.6,16.2,299.0,468.76,383.62
2018,8,27,16,45,393.5,120.0,2.6,15.95,274.0,456.79,375.87
2018,8,27,17,0,413.0,106.0,2.6,15.7,249.0,442.23,365.51
2018,8,27,17,15,341.0,93.0,2.6,15.4,198.0,364.46,302.58
2018,8,27,17,30,269.0,80.0,2.6,15.1,147.0,291.33,241.74
2018,8,27,17,45,202.0,63.0,2.6,14.8,106.5,208.74,171.73
2018,8,27,18,0,135.0,46.0,2.6,14.5,66.0,143.85,114.96
2018,8,27,18,15,80.5,30.5,2.6,14.3,41.0,93.01,67.47
2018,8,27,18,30,26.0,15.0,2.6,14.1,16.0,31.51,0.0
2018,8,27,18,45,13.0,7.5,2.6,13.9,8.0,12.54,0.0
2018,8,27,19,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,28,5,45,0.0,2.0,2.0,13.55,2.0,1.91,0.0
2018,8,28,6,0,0.0,4.0,2.1,13.8,4.0,3.7,0.0
2018,8,28,6,15,0.0,7.5,2.1,14.05,7.5,6.94,0.27
2018,8,28,6,30,0.0,11.0,2.1,14.3,11.0,10.18,3.34
2018,8,28,6,45,0.0,16.0,2.15,14.55,16.0,14.82,7.59
2018,8,28,7,0,0.0,21.0,2.2,14.8,21.0,19.47,11.81
2018,8,28,7,15,0.0,24.5,2.15,15.0,24.5,22.72,14.73
2018,8,28,7,30,0.0,28.0,2.1,15.2,28.0,25.98,17.6
2018,8,28,7,45,0.0,49.0,2.1,15.45,49.0,45.54,34.87
2018,8,28,8,0,0.0,70.0,2.1,15.7,70.0,65.14,49.43
2018,8,28,8,15,0.0,93.0,2.1,15.95,93.0,86.2,66.72
2018,8,28,8,30,0.0,116.0,2.1,16.2,116.0,106.52,83.16
2018,8,28,8,45,0.5,132.5,2.1,16.5,133.0,121.37,94.89
2018,8,28,9,0,1.0,149.0,2.1,16.8,150.0,136.34,106.6
2018,8,28,9,15,2.0,161.0,2.1,17.0,162.5,147.7,115.34
2018,8,28,9,30,3.0,173.0,2.1,17.2,175.0,159.22,124.17
2018,8,28,9,45,3.5,174.0,2.1,17.4,176.5,161.01,125.23
2018,8,28,10,0,4.0,175.0,2.1,17.6,178.0,162.77,126.32
2018,8,28,10,15,6.0,189.0,2.15,17.75,193.5,176.92,137.29
2018,8,28,10,30,8.0,203.0,2.2,17.9,209.0,191.35,148.4
2018,8,28,10,45,10.0,221.5,2.25,18.0,229.5,210.09,162.89
2018,8,28,11,0,12.0,240.0,2.3,18.1,250.0,229.13,177.54
2018,8,28,11,15,10.5,227.0,2.35,18.2,236.0,217.39,168.2
2018,8,28,11,30,9.0,214.0,2.4,18.3,222.0,205.3,158.67
2018,8,28,11,45,15.0,250.5,2.45,18.35,263.5,244.34,189.12
2018,8,28,12,0,21.0,287.0,2.5,18.4,305.0,284.12,219.74
2018,8,28,12,15,28.0,323.0,2.5,18.4,347.5,328.33,253.47
2018,8,28,12,30,35.0,359.0,2.5,18.4,390.0,371.82,286.31
2018,8,28,12,45,43.5,365.5,2.55,18.4,403.5,389.09,299.56
2018,8,28,13,0,52.0,372.0,2.6,18.4,417.0,406.78,313.26
2018,8,28,13,15,71.0,378.5,2.6,18.3,438.5,434.19,334.65
2018,8,28,13,30,90.0,385.0,2.6,18.2,460.0,462.2,356.4
2018,8,28,13,45,109.5,381.5,2.6,18.15,470.0,491.09,378.74
2018,8,28,14,0,129.0,378.0,2.6,18.1,480.0,510.3,394.01
2018,8,28,14,15,333.5,301.0,2.65,18.0,551.5,631.88,490.85
2018,8,28,14,30,538.0,224.0,2.7,17.9,623.0,751.81,583.44
2018,8,28,14,45,656.0,174.0,2.7,17.75,636.5,810.61,627.65
2018,8,28,15,0,774.0,124.0,2.7,17.6,650.0,853.25,658.93
2018,8,28,15,15,802.0,107.5,2.7,17.6,622.0,851.67,659.02
2018,8,28,15,30,830.0,91.0,2.7,17.6,594.0,845.72,656.59
2018,8,28,15,45,813.5,87.5,2.7,17.2,548.0,813.15,636.35
2018,8,28,16,0,797.0,84.0,2.7,16.8,502.0,778.49,614.56
2018,8,28,16,15,774.5,80.0,2.65,16.55,453.0,736.55,586.45
2018,8,28,16,30,752.0,76.0,2.6,16.3,404.0,693.34,556.9
2018,8,28,16,45,718.5,71.5,2.6,16.05,352.5,640.33,519.46
2018,8,28,17,0,685.0,67.0,2.6,15.8,301.0,587.35,480.88
2018,8,28,17,15,634.5,62.0,2.55,15.5,250.0,526.99,434.06
2018,8,28,17,30,584.0,57.0,2.5,15.2,199.0,465.13,383.39
2018,8,28,17,45,505.5,49.5,2.45,14.9,151.0,386.16,316.61
2018,8,28,18,0,427.0,42.0,2.4,14.6,103.0,312.63,251.51
2018,8,28,18,15,295.0,30.5,2.3,14.45,64.5,214.28,157.56
2018,8,28,18,30,163.0,19.0,2.2,14.3,26.0,111.1,0.0
2018,8,28,18,45,81.5,9.5,2.15,14.15,13.0,9.05,0.0
2018,8,28,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,29,5,45,113.0,12.0,1.45,13.75,19.0,11.44,0.0
2018,8,29,6,0,226.0,24.0,1.4,14.1,38.0,20.03,2.58
2018,8,29,6,15,347.5,34.0,1.5,14.5,79.0,27.03,17.27
2018,8,29,6,30,469.0,44.0,1.6,14.9,120.0,33.71,23.97
2018,8,29,6,45,391.5,62.0,1.65,15.25,141.0,46.13,35.31
2018,8,29,7,0,314.0,80.0,1.7,15.6,162.0,58.03,46.01
2018,8,29,7,15,351.5,96.5,1.7,15.9,207.5,68.46,55.2
2018,8,29,7,30,389.0,113.0,1.7,16.2,253.0,78.34,63.72
2018,8,29,7,45,571.0,96.5,1.7,16.45,337.0,62.71,49.79
2018,8,29,8,0,753.0,80.0,1.7,16.7,421.0,86.61,47.63
2018,8,29,8,15,726.5,97.0,1.7,16.95,456.5,134.35,76.16
2018,8,29,8,30,700.0,114.0,1.7,17.2,492.0,184.67,115.73
2018,8,29,8,45,678.5,132.5,1.75,17.45,525.0,234.62,158.58
2018,8,29,9,0,657.0,151.0,1.8,17.7,558.0,282.42,200.78
2018,8,29,9,15,516.5,212.5,1.85,17.9,546.0,326.38,242.43
2018,8,29,9,30,376.0,274.0,1.9,18.1,534.0,359.9,273.25
2018,8,29,9,45,325.0,297.0,1.95,18.3,530.0,380.04,290.78
2018,8,29,10,0,274.0,320.0,2.0,18.5,526.0,395.21,303.6
2018,8,29,10,15,229.0,352.5,2.05,18.65,529.0,421.23,323.61
2018,8,29,10,30,184.0,385.0,2.1,18.8,532.0,437.86,335.83
2018,8,29,10,45,240.0,383.0,2.15,18.9,580.5,479.36,367.46
2018,8,29,11,0,296.0,381.0,2.2,19.0,629.0,529.04,404.81
2018,8,29,11,15,283.5,395.5,2.25,19.05,636.5,550.41,420.23
2018,8,29,11,30,271.0,410.0,2.3,19.1,644.0,570.62,434.78
2018,8,29,11,45,276.5,410.0,2.4,19.15,650.5,590.09,449.4
2018,8,29,12,0,282.0,410.0,2.5,19.2,657.0,609.16,463.68
2018,8,29,12,15,274.0,405.0,2.5,19.2,644.5,612.12,465.9
2018,8,29,12,30,266.0,400.0,2.5,19.2,632.0,613.61,467.17
2018,8,29,12,45,416.0,331.0,2.55,19.2,690.0,692.36,528.29
2018,8,29,13,0,566.0,262.0,2.6,19.2,748.0,770.81,587.91
2018,8,29,13,15,669.5,215.0,2.6,19.15,779.5,830.0,631.95
2018,8,29,13,30,773.0,168.0,2.6,19.1,811.0,883.06,668.68
2018,8,29,13,45,780.5,158.0,2.6,19.05,791.0,889.26,673.27
2018,8,29,14,0,788.0,148.0,2.6,19.0,771.0,892.4,676.33
2018,8,29,14,15,828.0,129.0,2.6,18.85,761.0,912.35,691.34
2018,8,29,14,30,868.0,110.0,2.6,18.7,751.0,921.22,698.78
2018,8,29,14,45,855.5,108.0,2.55,18.6,713.5,904.68,688.56
2018,8,29,15,0,843.0,106.0,2.5,18.5,676.0,892.66,681.78
2018,8,29,15,15,827.5,103.5,2.5,18.5,633.0,867.35,666.02
2018,8,29,15,30,812.0,101.0,2.5,18.5,590.0,839.52,648.58
2018,8,29,15,45,790.0,98.0,2.4,18.2,542.5,803.27,625.07
2018,8,29,16,0,768.0,95.0,2.3,17.9,495.0,765.2,600.08
2018,8,29,16,15,737.0,92.0,2.25,17.7,444.5,718.35,568.48
2018,8,29,16,30,706.0,89.0,2.2,17.5,394.0,675.06,538.94
2018,8,29,16,45,665.0,84.0,2.15,17.3,342.0,617.7,498.06
2018,8,29,17,0,624.0,79.0,2.1,17.1,290.0,561.03,456.08
2018,8,29,17,15,567.0,72.0,2.05,16.85,238.5,492.27,402.38
2018,8,29,17,30,510.0,65.0,2.0,16.6,187.0,426.19,348.65
2018,8,29,17,45,425.5,55.5,1.9,16.3,140.0,344.18,279.82
2018,8,29,18,0,341.0,46.0,1.8,16.0,93.0,267.96,213.24
2018,8,29,18,15,225.5,32.0,1.75,15.75,57.5,181.11,128.29
2018,8,29,18,30,110.0,18.0,1.7,15.5,22.0,66.84,0.0
2018,8,29,18,45,55.0,9.0,1.6,15.25,11.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,30,5,45,0.0,1.5,1.4,14.5,1.5,1.43,0.0
2018,8,30,6,0,0.0,3.0,1.4,14.7,3.0,2.77,0.0
2018,8,30,6,15,0.0,5.5,1.4,14.95,5.5,5.09,0.0
2018,8,30,6,30,0.0,8.0,1.4,15.2,8.0,7.4,0.85
