Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,10,0,906.0,97.0,1.7,19.9,750.0,482.24,362.84
2018,9,9,10,15,913.5,98.5,1.8,20.2,779.5,531.48,402.96
2018,9,9,10,30,921.0,100.0,1.9,20.5,809.0,579.75,441.28
2018,9,9,10,45,930.5,98.0,2.0,20.8,831.5,624.9,476.43
2018,9,9,11,0,940.0,96.0,2.1,21.1,854.0,668.73,509.81
2018,9,9,11,15,942.0,97.0,2.25,21.25,867.5,708.88,540.36
2018,9,9,11,30,944.0,98.0,2.4,21.4,881.0,746.81,568.68
2018,9,9,11,45,944.0,99.0,2.6,21.5,887.0,780.94,592.96
2018,9,9,12,0,944.0,100.0,2.8,21.6,893.0,812.42,615.42
2018,9,9,12,15,943.5,100.5,2.95,21.65,891.5,840.27,635.21
2018,9,9,12,30,943.0,101.0,3.1,21.7,890.0,865.21,653.06
2018,9,9,12,45,941.5,101.0,3.3,21.7,881.0,885.8,668.48
2018,9,9,13,0,940.0,101.0,3.5,21.7,872.0,903.24,681.86
2018,9,9,13,15,936.0,100.0,3.6,21.6,854.0,914.27,690.67
2018,9,9,13,30,932.0,99.0,3.7,21.5,836.0,921.94,697.38
2018,9,9,13,45,926.0,98.0,3.8,21.45,810.5,924.5,700.61
2018,9,9,14,0,920.0,97.0,3.9,21.4,785.0,923.67,701.7
2018,9,9,14,15,912.0,95.0,3.95,21.25,753.0,916.66,698.66
2018,9,9,14,30,904.0,93.0,4.0,21.1,721.0,906.35,693.51
2018,9,9,14,45,893.5,90.5,4.1,20.95,682.5,890.11,684.58
2018,9,9,15,0,883.0,88.0,4.2,20.8,644.0,870.85,673.57
2018,9,9,15,15,866.5,86.0,4.2,20.8,599.5,844.2,656.46
2018,9,9,15,30,850.0,84.0,4.2,20.8,555.0,821.84,642.43
2018,9,9,15,45,831.0,80.5,4.25,20.35,507.0,786.57,620.18
2018,9,9,16,0,812.0,77.0,4.3,19.9,459.0,749.31,596.14
2018,9,9,16,15,787.5,72.0,4.3,19.5,408.0,704.27,565.43
2018,9,9,16,30,763.0,67.0,4.3,19.1,357.0,658.1,533.13
2018,9,9,16,45,724.5,62.0,4.3,18.75,304.5,601.31,491.42
2018,9,9,17,0,686.0,57.0,4.3,18.4,252.0,544.95,447.8
2018,9,9,17,15,623.0,50.5,4.2,17.8,200.0,472.29,388.38
2018,9,9,17,30,560.0,44.0,4.1,17.2,148.0,408.03,332.89
2018,9,9,17,45,453.0,36.5,4.05,16.65,103.0,318.37,254.09
2018,9,9,18,0,346.0,29.0,4.0,16.1,58.0,235.66,163.26
2018,9,9,18,15,196.0,17.5,3.95,15.75,31.5,105.36,0.0
2018,9,9,18,30,46.0,6.0,3.9,15.4,5.0,0.0,0.0
2018,9,9,18,45,23.0,3.0,3.9,15.05,2.5,0.0,0.0
2018,9,9,19,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,3.65,13.85,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,3.55,13.6,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.35,13.25,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.75,11.7,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,9,10,5,45,62.5,7.0,2.7,12.15,9.0,0.0,0.0
2018,9,10,6,0,125.0,14.0,2.7,12.4,18.0,13.34,0.0
2018,9,10,6,15,267.5,26.5,2.7,12.85,55.0,21.55,9.95
2018,9,10,6,30,410.0,39.0,2.7,13.3,92.0,30.85,21.11
2018,9,10,6,45,494.5,47.5,2.7,13.7,140.5,35.94,26.23
2018,9,10,7,0,579.0,56.0,2.7,14.1,189.0,40.85,30.88
2018,9,10,7,15,630.5,62.5,2.55,14.6,240.5,43.83,33.61
2018,9,10,7,30,682.0,69.0,2.4,15.1,292.0,46.68,36.07
2018,9,10,7,45,715.0,74.5,2.3,15.6,343.5,53.66,42.1
2018,9,10,8,0,748.0,80.0,2.2,16.1,395.0,64.14,42.32
2018,9,10,8,15,772.5,84.5,2.15,16.7,444.5,111.85,60.77
2018,9,10,8,30,797.0,89.0,2.1,17.3,494.0,162.23,93.96
2018,9,10,8,45,814.5,92.5,2.0,17.85,539.5,213.05,134.35
2018,9,10,9,0,832.0,96.0,1.9,18.4,585.0,265.37,178.9
2018,9,10,9,15,853.5,96.0,1.9,18.9,628.5,317.22,223.96
2018,9,10,9,30,875.0,96.0,1.9,19.4,672.0,375.88,273.94
2018,9,10,9,45,894.5,94.0,1.85,19.95,710.0,427.36,317.39
2018,9,10,10,0,914.0,92.0,1.8,20.5,748.0,479.37,360.03
2018,9,10,10,15,921.5,93.5,1.9,20.85,777.5,528.91,400.38
2018,9,10,10,30,929.0,95.0,2.0,21.2,807.0,577.45,438.87
2018,9,10,10,45,933.5,96.0,2.05,21.55,828.5,622.64,473.67
2018,9,10,11,0,938.0,97.0,2.1,21.9,850.0,666.17,506.35
2018,9,10,11,15,941.0,97.5,2.2,22.15,864.0,706.41,536.44
2018,9,10,11,30,944.0,98.0,2.3,22.4,878.0,744.5,564.4
2018,9,10,11,45,945.0,98.5,2.4,22.6,884.0,778.84,587.87
2018,9,10,12,0,946.0,99.0,2.5,22.8,890.0,810.58,609.51
2018,9,10,12,15,943.0,100.5,2.65,22.85,887.5,837.45,628.53
2018,9,10,12,30,940.0,102.0,2.8,22.9,885.0,861.3,645.58
2018,9,10,12,45,934.5,103.5,2.95,22.95,874.0,879.99,659.23
2018,9,10,13,0,929.0,105.0,3.1,23.0,863.0,895.44,670.82
2018,9,10,13,15,924.0,104.0,3.2,22.95,844.5,905.47,678.81
2018,9,10,13,30,919.0,103.0,3.3,22.9,826.0,912.16,684.72
2018,9,10,13,45,912.5,101.5,3.45,22.8,800.0,913.65,687.71
2018,9,10,14,0,906.0,100.0,3.6,22.7,774.0,911.8,688.57
2018,9,10,14,15,897.0,98.5,3.7,22.45,741.5,904.45,685.9
2018,9,10,14,30,888.0,97.0,3.8,22.2,709.0,893.9,681.15
2018,9,10,14,45,876.0,94.5,3.95,21.95,670.5,876.5,671.96
2018,9,10,15,0,864.0,92.0,4.1,21.7,632.0,856.16,660.7
2018,9,10,15,15,847.5,89.5,4.1,21.7,588.0,836.03,648.24
2018,9,10,15,30,831.0,87.0,4.1,21.7,544.0,806.67,629.16
2018,9,10,15,45,809.0,83.5,4.25,20.95,495.5,769.39,606.53
2018,9,10,16,0,787.0,80.0,4.4,20.2,447.0,730.3,582.13
2018,9,10,16,15,757.0,76.5,4.5,19.7,396.5,683.62,550.68
2018,9,10,16,30,727.0,73.0,4.6,19.2,346.0,636.15,517.6
2018,9,10,16,45,682.5,68.0,4.65,18.65,293.5,580.49,476.75
2018,9,10,17,0,638.0,63.0,4.7,18.1,241.0,522.25,430.76
2018,9,10,17,15,568.0,56.0,4.7,17.5,190.0,447.13,368.89
2018,9,10,17,30,498.0,49.0,4.7,16.9,139.0,375.95,307.53
2018,9,10,17,45,383.5,39.5,4.7,16.25,95.0,282.4,225.16
2018,9,10,18,0,269.0,30.0,4.7,15.6,51.0,194.01,126.94
2018,9,10,18,15,143.0,16.0,4.65,15.3,26.5,79.35,0.0
2018,9,10,18,30,17.0,2.0,4.6,15.0,2.0,0.0,0.0
2018,9,10,18,45,8.5,1.0,4.55,14.7,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,4.5,14.35,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.45,14.2,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.35,13.85,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,4.15,13.35,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,4.05,13.2,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.85,12.95,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,3.75,12.6,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,3.75,12.15,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,3.8,11.95,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,3.8,11.85,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,3.8,11.75,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,3.75,11.55,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,9,11,5,45,56.0,7.0,3.85,11.85,8.5,0.0,0.0
2018,9,11,6,0,112.0,14.0,3.9,12.0,17.0,13.34,0.0
2018,9,11,6,15,247.5,27.0,3.9,12.3,52.5,22.2,9.8
2018,9,11,6,30,383.0,40.0,3.9,12.6,88.0,31.95,22.05
2018,9,11,6,45,465.5,49.5,3.95,12.9,135.5,37.86,27.98
2018,9,11,7,0,548.0,59.0,4.0,13.2,183.0,43.53,33.36
2018,9,11,7,15,602.0,65.5,3.95,13.6,234.0,46.36,35.99
2018,9,11,7,30,656.0,72.0,3.9,14.0,285.0,49.09,38.38
2018,9,11,7,45,692.5,77.5,3.85,14.4,336.5,50.87,39.82
2018,9,11,8,0,729.0,83.0,3.8,14.8,388.0,58.86,46.71
2018,9,11,8,15,756.0,87.0,3.7,15.3,437.5,110.89,61.52
2018,9,11,8,30,783.0,91.0,3.6,15.8,487.0,160.24,93.8
2018,9,11,8,45,803.0,94.5,3.5,16.25,533.0,210.72,134.12
2018,9,11,9,0,823.0,98.0,3.4,16.7,579.0,262.98,179.12
2018,9,11,9,15,840.5,99.5,3.35,17.05,621.0,314.45,224.77
2018,9,11,9,30,858.0,101.0,3.3,17.4,663.0,366.95,271.1
2018,9,11,9,45,872.5,101.5,3.25,17.75,699.5,423.05,319.41
2018,9,11,10,0,887.0,102.0,3.2,18.1,736.0,474.01,362.63
2018,9,11,10,15,898.5,101.5,3.25,18.35,766.0,522.58,403.25
2018,9,11,10,30,910.0,101.0,3.3,18.6,796.0,570.51,442.32
2018,9,11,10,45,919.5,100.0,3.3,18.85,819.0,616.0,478.44
2018,9,11,11,0,929.0,99.0,3.3,19.1,842.0,660.22,512.7
2018,9,11,11,15,935.5,98.0,3.45,19.25,857.0,701.0,544.43
2018,9,11,11,30,942.0,97.0,3.6,19.4,872.0,739.86,574.23
2018,9,11,11,45,947.5,95.5,3.7,19.55,879.5,775.41,599.4
2018,9,11,12,0,953.0,94.0,3.8,19.7,887.0,808.57,622.75
2018,9,11,12,15,954.0,92.5,3.95,19.65,885.0,835.69,642.51
2018,9,11,12,30,955.0,91.0,4.1,19.6,883.0,859.85,660.31
2018,9,11,12,45,954.5,90.0,4.25,19.6,873.5,880.23,675.42
2018,9,11,13,0,954.0,89.0,4.4,19.6,864.0,897.4,688.5
2018,9,11,13,15,951.0,87.5,4.5,19.5,846.0,908.64,697.82
2018,9,11,13,30,948.0,86.0,4.6,19.4,828.0,916.47,704.96
2018,9,11,13,45,943.5,84.0,4.75,19.3,802.5,919.02,708.92
2018,9,11,14,0,939.0,82.0,4.9,19.2,777.0,918.12,710.61
2018,9,11,14,15,930.5,81.0,4.95,19.0,744.5,911.42,707.92
2018,9,11,14,30,922.0,80.0,5.0,18.8,712.0,901.41,703.03
2018,9,11,14,45,911.0,78.5,5.05,18.65,673.5,885.45,693.83
2018,9,11,15,0,900.0,77.0,5.1,18.5,635.0,866.45,682.52
2018,9,11,15,15,884.5,74.5,5.1,18.5,590.5,839.58,664.78
2018,9,11,15,30,869.0,72.0,5.1,18.5,546.0,810.14,645.12
2018,9,11,15,45,848.0,70.0,5.15,18.1,497.5,774.57,621.95
2018,9,11,16,0,827.0,68.0,5.2,17.7,449.0,743.65,601.9
2018,9,11,16,15,796.5,65.0,5.15,17.45,397.5,696.21,567.97
2018,9,11,16,30,766.0,62.0,5.1,17.2,346.0,648.0,532.69
2018,9,11,16,45,721.0,58.0,5.05,16.9,293.0,588.09,487.18
2018,9,11,17,0,676.0,54.0,5.0,16.6,240.0,529.09,439.81
2018,9,11,17,15,606.5,48.5,4.9,16.2,188.5,454.45,377.08
2018,9,11,17,30,537.0,43.0,4.8,15.8,137.0,388.95,319.01
2018,9,11,17,45,419.0,35.0,4.7,15.35,93.0,294.69,234.63
2018,9,11,18,0,301.0,27.0,4.6,14.9,49.0,203.83,122.83
2018,9,11,18,15,160.5,15.0,4.55,14.65,25.5,85.58,0.0
2018,9,11,18,30,20.0,3.0,4.5,14.4,2.0,0.0,0.0
2018,9,11,18,45,10.0,1.5,4.5,14.1,1.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.45,13.45,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.4,13.25,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.35,13.1,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.25,12.95,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.2,12.85,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.25,12.8,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,4.25,12.75,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,4.15,12.65,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,4.15,12.6,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,4.25,12.65,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,4.25,12.7,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,4.15,12.7,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,4.05,12.7,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.9,12.75,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.75,12.65,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,9,12,5,45,27.5,6.0,3.5,12.65,6.5,0.0,0.0
2018,9,12,6,0,55.0,12.0,3.5,12.8,13.0,11.44,0.0
2018,9,12,6,15,117.0,27.0,3.65,13.1,38.5,21.26,8.36
2018,9,12,6,30,179.0,42.0,3.8,13.4,64.0,32.42,22.31
2018,9,12,6,45,232.0,58.0,3.9,13.65,101.0,43.86,33.14
2018,9,12,7,0,285.0,74.0,4.0,13.9,138.0,54.78,43.24
2018,9,12,7,15,320.5,88.0,4.0,14.25,177.5,63.63,51.25
2018,9,12,7,30,356.0,102.0,4.0,14.6,217.0,72.03,58.65
2018,9,12,7,45,251.0,132.0,3.95,14.95,220.0,97.53,80.93
2018,9,12,8,0,146.0,162.0,3.9,15.3,223.0,124.98,104.51
2018,9,12,8,15,214.5,180.5,3.85,15.65,282.0,146.69,109.91
2018,9,12,8,30,283.0,199.0,3.8,16.0,341.0,183.71,134.61
2018,9,12,8,45,322.5,209.5,3.7,16.35,386.0,217.58,159.78
2018,9,12,9,0,362.0,220.0,3.6,16.7,431.0,255.52,189.68
2018,9,12,9,15,379.5,231.0,3.6,16.95,466.0,291.68,219.79
2018,9,12,9,30,397.0,242.0,3.6,17.2,501.0,324.11,247.1
2018,9,12,9,45,308.0,284.0,3.6,17.45,491.5,352.63,272.49
2018,9,12,10,0,219.0,326.0,3.6,17.7,482.0,372.32,289.33
2018,9,12,10,15,310.5,318.5,3.65,17.8,549.5,420.48,327.0
2018,9,12,10,30,402.0,311.0,3.7,17.9,617.0,480.97,374.19
2018,9,12,10,45,447.0,303.0,3.75,18.0,652.0,519.83,404.84
2018,9,12,11,0,492.0,295.0,3.8,18.1,687.0,564.0,439.3
2018,9,12,11,15,502.0,294.0,3.85,18.1,699.5,593.98,462.68
2018,9,12,11,30,512.0,293.0,3.9,18.1,712.0,623.44,485.47
2018,9,12,11,45,354.0,348.0,3.95,18.1,638.5,581.15,451.77
2018,9,12,12,0,196.0,403.0,4.0,18.1,565.0,527.68,409.01
2018,9,12,12,15,334.0,360.0,4.05,18.05,636.0,608.05,472.84
2018,9,12,12,30,472.0,317.0,4.1,18.0,707.0,695.36,540.38
2018,9,12,12,45,383.5,308.0,4.15,17.95,622.0,629.79,491.29
2018,9,12,13,0,295.0,299.0,4.2,17.9,537.0,551.45,432.63
2018,9,12,13,15,222.0,295.0,4.2,17.8,472.0,493.75,388.49
2018,9,12,13,30,149.0,291.0,4.2,17.7,407.0,424.17,334.5
2018,9,12,13,45,277.0,291.5,4.25,17.6,498.5,550.26,434.59
2018,9,12,14,0,405.0,292.0,4.3,17.5,590.0,678.1,532.87
2018,9,12,14,15,476.0,249.5,4.35,17.25,584.5,699.84,552.28
2018,9,12,14,30,547.0,207.0,4.4,17.0,579.0,717.68,569.56
2018,9,12,14,45,326.5,232.0,4.4,16.7,450.5,541.35,433.81
2018,9,12,15,0,106.0,257.0,4.4,16.4,322.0,369.15,295.87
2018,9,12,15,15,102.0,233.0,4.4,16.4,292.0,340.57,274.65
2018,9,12,15,30,98.0,209.0,4.4,16.4,262.0,298.98,242.48
2018,9,12,15,45,108.5,193.5,4.5,15.9,247.0,303.09,247.43
2018,9,12,16,0,119.0,178.0,4.6,15.4,232.0,294.0,241.69
2018,9,12,16,15,106.5,158.0,4.55,15.2,202.0,261.11,215.35
2018,9,12,16,30,94.0,138.0,4.5,15.0,172.0,228.34,188.72
2018,9,12,16,45,49.0,85.5,4.45,14.8,103.0,121.96,99.33
2018,9,12,17,0,4.0,33.0,4.4,14.6,34.0,33.22,22.9
2018,9,12,17,15,2.0,22.0,4.3,14.4,22.5,21.62,12.86
2018,9,12,17,30,0.0,11.0,4.2,14.2,11.0,10.18,2.95
2018,9,12,17,45,6.0,9.5,4.1,14.0,10.0,12.09,4.34
2018,9,12,18,0,12.0,8.0,4.0,13.8,9.0,14.77,2.64
2018,9,12,18,15,12.0,5.0,3.95,13.7,5.5,10.05,0.0
2018,9,12,18,30,12.0,2.0,3.9,13.6,2.0,0.0,0.0
2018,9,12,18,45,6.0,1.0,3.8,13.5,1.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.65,13.35,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.6,13.25,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.55,13.15,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,13,5,45,50.5,6.5,3.1,12.45,7.5,0.0,0.0
2018,9,13,6,0,101.0,13.0,3.2,12.6,15.0,12.39,0.0
2018,9,13,6,15,251.5,24.5,3.3,12.9,50.0,20.03,6.71
2018,9,13,6,30,402.0,36.0,3.4,13.2,85.0,28.47,18.87
2018,9,13,6,45,494.5,43.0,3.55,13.5,132.5,32.38,23.01
2018,9,13,7,0,587.0,50.0,3.7,13.8,180.0,36.22,26.74
2018,9,13,7,15,587.0,62.5,3.7,14.1,221.0,44.15,33.94
2018,9,13,7,30,587.0,75.0,3.7,14.4,262.0,51.59,40.55
2018,9,13,7,45,679.5,71.0,3.75,14.75,324.0,46.28,35.7
2018,9,13,8,0,772.0,67.0,3.8,15.1,386.0,48.4,37.42
2018,9,13,8,15,798.5,70.0,3.75,15.45,435.5,96.26,49.07
2018,9,13,8,30,825.0,73.0,3.7,15.8,485.0,146.92,81.34
2018,9,13,8,45,844.5,75.5,3.65,16.15,531.5,205.25,127.85
2018,9,13,9,0,864.0,78.0,3.6,16.5,578.0,258.28,173.68
2018,9,13,9,15,876.0,81.0,3.55,16.75,619.0,310.98,220.91
2018,9,13,9,30,888.0,84.0,3.5,17.0,660.0,364.03,268.33
2018,9,13,9,45,895.0,87.0,3.4,17.25,694.5,415.32,313.6
2018,9,13,10,0,902.0,90.0,3.3,17.5,729.0,466.03,357.19
2018,9,13,10,15,910.0,91.0,3.3,17.65,758.0,514.69,398.3
2018,9,13,10,30,918.0,92.0,3.3,17.8,787.0,562.41,437.55
2018,9,13,10,45,924.0,92.5,3.3,17.95,808.5,607.39,473.72
2018,9,13,11,0,930.0,93.0,3.3,18.1,830.0,650.82,507.83
2018,9,13,11,15,933.5,93.5,3.35,18.15,844.0,690.91,539.07
2018,9,13,11,30,937.0,94.0,3.4,18.2,858.0,728.88,568.2
2018,9,13,11,45,939.5,94.0,3.4,18.25,864.5,763.38,592.74
2018,9,13,12,0,942.0,94.0,3.4,18.3,871.0,795.37,615.13
2018,9,13,12,15,944.5,92.5,3.45,18.3,870.0,823.22,634.91
2018,9,13,12,30,947.0,91.0,3.5,18.3,869.0,848.22,652.74
2018,9,13,12,45,948.5,88.5,3.6,18.3,859.5,868.4,667.55
2018,9,13,13,0,950.0,86.0,3.7,18.3,850.0,885.42,680.27
2018,9,13,13,15,946.5,85.5,3.7,18.25,832.5,897.06,688.96
2018,9,13,13,30,943.0,85.0,3.7,18.2,815.0,905.32,695.47
2018,9,13,13,45,938.0,84.0,3.75,18.15,790.0,908.35,698.79
2018,9,13,14,0,933.0,83.0,3.8,18.1,765.0,907.98,699.92
2018,9,13,14,15,924.5,81.5,3.85,17.95,732.5,900.63,696.6
2018,9,13,14,30,916.0,80.0,3.9,17.8,700.0,889.98,691.12
2018,9,13,14,45,819.0,105.5,3.9,17.7,636.0,837.81,655.68
2018,9,13,15,0,722.0,131.0,3.9,17.6,572.0,781.91,617.32
2018,9,13,15,15,648.0,139.0,3.9,17.6,513.0,721.57,574.84
2018,9,13,15,30,574.0,147.0,3.9,17.6,454.0,660.69,530.62
2018,9,13,15,45,683.0,108.0,3.9,17.25,440.0,692.85,558.2
2018,9,13,16,0,792.0,69.0,3.9,16.9,426.0,711.47,574.52
2018,9,13,16,15,776.5,65.0,3.85,16.65,380.5,675.01,548.79
2018,9,13,16,30,761.0,61.0,3.8,16.4,335.0,636.97,521.52
2018,9,13,16,45,717.0,57.0,3.75,16.15,283.0,578.16,477.03
2018,9,13,17,0,673.0,53.0,3.7,15.9,231.0,520.2,430.27
2018,9,13,17,15,602.5,47.5,3.55,15.5,180.0,445.52,367.58
2018,9,13,17,30,532.0,42.0,3.4,15.1,129.0,380.38,309.7
2018,9,13,17,45,401.5,33.0,3.25,14.75,85.0,279.63,219.14
2018,9,13,18,0,271.0,24.0,3.1,14.4,41.0,179.56,72.89
2018,9,13,18,15,135.5,12.0,3.05,14.1,20.5,70.5,0.0
2018,9,13,18,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,9,14,5,45,11.5,3.5,2.25,11.3,3.5,0.0,0.0
2018,9,14,6,0,23.0,7.0,2.3,11.5,7.0,6.67,0.0
2018,9,14,6,15,154.5,21.5,2.35,11.9,38.5,16.87,3.91
2018,9,14,6,30,286.0,36.0,2.4,12.3,70.0,28.51,18.91
2018,9,14,6,45,372.0,41.5,2.45,12.7,108.5,31.0,21.86
2018,9,14,7,0,458.0,47.0,2.5,13.1,147.0,33.59,24.47
2018,9,14,7,15,301.5,71.5,2.45,13.4,144.5,51.43,40.55
2018,9,14,7,30,145.0,96.0,2.4,13.7,142.0,78.49,64.61
2018,9,14,7,45,100.5,118.5,2.35,14.05,153.0,94.54,78.54
2018,9,14,8,0,56.0,141.0,2.3,14.4,164.0,116.79,97.65
2018,9,14,8,15,111.0,159.0,2.25,14.75,211.5,132.34,101.99
2018,9,14,8,30,166.0,177.0,2.2,15.1,259.0,160.91,121.35
2018,9,14,8,45,133.0,210.0,2.15,15.45,280.0,191.64,147.03
2018,9,14,9,0,100.0,243.0,2.1,15.8,301.0,225.82,175.59
2018,9,14,9,15,144.0,266.5,2.05,16.2,356.0,258.35,199.87
2018,9,14,9,30,188.0,290.0,2.0,16.6,411.0,302.2,233.38
2018,9,14,9,45,242.0,293.0,1.95,16.95,458.0,333.32,257.11
2018,9,14,10,0,296.0,296.0,1.9,17.3,505.0,375.16,289.36
2018,9,14,10,15,309.0,310.0,1.85,17.65,536.0,411.31,317.2
2018,9,14,10,30,322.0,324.0,1.8,18.0,567.0,448.46,345.3
2018,9,14,10,45,431.5,298.0,1.75,18.35,633.0,504.77,388.01
2018,9,14,11,0,541.0,272.0,1.7,18.7,699.0,571.14,437.52
2018,9,14,11,15,573.5,263.5,1.8,18.85,723.0,610.33,467.09
2018,9,14,11,30,606.0,255.0,1.9,19.0,747.0,650.52,497.3
2018,9,14,11,45,574.5,266.5,1.95,19.15,735.5,663.45,506.52
2018,9,14,12,0,543.0,278.0,2.0,19.3,724.0,673.37,513.57
2018,9,14,12,15,603.5,251.5,2.1,19.3,746.0,715.88,546.12
2018,9,14,12,30,664.0,225.0,2.2,19.3,768.0,758.25,578.18
2018,9,14,12,45,622.0,238.0,2.35,19.3,741.5,755.32,576.58
2018,9,14,13,0,580.0,251.0,2.5,19.3,715.0,748.7,572.64
2018,9,14,13,15,579.0,243.5,2.6,19.25,698.0,753.45,577.61
2018,9,14,13,30,578.0,236.0,2.7,19.2,681.0,755.79,580.82
2018,9,14,13,45,662.5,197.5,2.8,19.1,691.5,797.88,614.41
2018,9,14,14,0,747.0,159.0,2.9,19.0,702.0,836.14,642.93
2018,9,14,14,15,720.5,160.0,2.95,18.85,664.5,817.52,631.26
2018,9,14,14,30,694.0,161.0,3.0,18.7,627.0,796.24,618.17
2018,9,14,14,45,540.0,198.5,3.1,18.6,548.5,697.98,547.49
2018,9,14,15,0,386.0,236.0,3.2,18.5,470.0,594.21,469.78
2018,9,14,15,15,338.0,225.0,3.2,18.5,419.0,539.97,429.93
2018,9,14,15,30,290.0,214.0,3.2,18.5,368.0,486.0,389.27
2018,9,14,15,45,330.0,187.5,3.3,18.05,347.0,483.94,391.13
2018,9,14,16,0,370.0,161.0,3.4,17.6,326.0,491.5,399.79
2018,9,14,16,15,432.5,129.0,3.45,17.25,299.5,492.42,403.58
2018,9,14,16,30,495.0,97.0,3.5,16.9,273.0,492.28,405.95
2018,9,14,16,45,465.5,85.0,3.5,16.5,229.5,437.79,362.95
2018,9,14,17,0,436.0,73.0,3.5,16.1,186.0,389.49,323.4
2018,9,14,17,15,365.0,61.5,3.5,15.7,141.5,317.97,262.81
2018,9,14,17,30,294.0,50.0,3.5,15.3,97.0,251.58,204.55
2018,9,14,17,45,208.0,36.0,3.45,14.85,63.0,179.8,138.8
2018,9,14,18,0,122.0,22.0,3.4,14.4,29.0,103.82,22.25
2018,9,14,18,15,61.0,11.0,3.35,14.15,14.5,36.82,0.0
2018,9,14,18,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.05,11.7,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,9,15,5,45,40.5,5.0,3.5,12.25,5.5,0.0,0.0
2018,9,15,6,0,81.0,10.0,3.6,12.4,11.0,9.53,0.0
2018,9,15,6,15,235.0,22.5,3.75,12.7,45.5,18.35,3.52
2018,9,15,6,30,389.0,35.0,3.9,13.0,80.0,27.83,18.16
2018,9,15,6,45,445.5,42.5,4.05,13.3,119.0,32.13,22.75
2018,9,15,7,0,502.0,50.0,4.2,13.6,158.0,36.31,26.8
2018,9,15,7,15,404.0,59.5,4.2,13.85,161.5,41.53,31.62
2018,9,15,7,30,306.0,69.0,4.2,14.1,165.0,48.25,37.62
2018,9,15,7,45,333.0,91.0,4.2,14.4,212.0,62.38,50.08
2018,9,15,8,0,360.0,113.0,4.2,14.7,259.0,75.88,61.79
2018,9,15,8,15,380.5,128.0,4.15,14.95,300.0,109.54,74.81
2018,9,15,8,30,401.0,143.0,4.1,15.2,341.0,146.69,99.88
2018,9,15,8,45,345.5,160.5,4.1,15.45,342.5,175.57,125.29
2018,9,15,9,0,290.0,178.0,4.1,15.7,344.0,205.42,152.88
2018,9,15,9,15,457.5,168.5,4.1,15.95,452.5,255.44,189.64
2018,9,15,9,30,625.0,159.0,4.1,16.2,561.0,327.27,245.93
2018,9,15,9,45,732.0,136.5,4.1,16.4,632.0,383.11,292.18
2018,9,15,10,0,839.0,114.0,4.1,16.6,703.0,451.28,348.33
2018,9,15,10,15,865.5,109.0,4.1,16.75,738.0,504.77,393.23
2018,9,15,10,30,892.0,104.0,4.1,16.9,773.0,554.96,434.78
2018,9,15,10,45,919.5,95.5,4.15,17.05,802.0,602.93,473.94
2018,9,15,11,0,947.0,87.0,4.2,17.2,831.0,650.84,512.29
2018,9,15,11,15,950.5,87.0,4.25,17.3,844.5,690.94,543.94
2018,9,15,11,30,954.0,87.0,4.3,17.4,858.0,728.86,573.47
2018,9,15,11,45,944.0,92.0,4.3,17.45,859.5,759.65,595.7
2018,9,15,12,0,934.0,97.0,4.3,17.5,861.0,787.24,615.31
2018,9,15,12,15,869.0,124.0,4.35,17.55,833.0,790.72,617.85
2018,9,15,12,30,804.0,151.0,4.4,17.6,805.0,792.73,619.6
2018,9,15,12,45,867.0,123.0,4.45,17.65,820.0,831.46,647.96
2018,9,15,13,0,930.0,95.0,4.5,17.7,835.0,872.51,677.68
2018,9,15,13,15,940.0,89.0,4.5,17.65,822.5,889.47,690.16
2018,9,15,13,30,950.0,83.0,4.5,17.6,810.0,903.19,700.62
2018,9,15,13,45,945.5,81.0,4.55,17.6,784.5,905.45,703.37
2018,9,15,14,0,941.0,79.0,4.6,17.6,759.0,904.25,703.9
2018,9,15,14,15,933.0,77.5,4.6,17.5,726.0,897.16,700.31
2018,9,15,14,30,925.0,76.0,4.6,17.4,693.0,886.74,694.52
2018,9,15,14,45,914.0,74.0,4.6,17.3,654.0,869.95,684.27
2018,9,15,15,0,903.0,72.0,4.6,17.2,615.0,850.1,671.89
2018,9,15,15,15,887.5,70.0,4.6,17.2,570.5,823.64,654.45
2018,9,15,15,30,872.0,68.0,4.6,17.2,526.0,794.64,635.08
2018,9,15,15,45,851.5,65.5,4.65,16.8,478.0,758.76,611.63
2018,9,15,16,0,831.0,63.0,4.7,16.4,430.0,721.07,586.34
2018,9,15,16,15,803.0,60.0,4.7,16.1,379.0,681.86,558.8
2018,9,15,16,30,775.0,57.0,4.7,15.8,328.0,635.49,524.85
2018,9,15,16,45,706.5,54.5,4.65,15.5,271.0,561.92,467.9
2018,9,15,17,0,638.0,52.0,4.6,15.2,214.0,490.85,409.25
2018,9,15,17,15,572.5,45.5,4.5,14.8,165.5,424.45,351.99
2018,9,15,17,30,507.0,39.0,4.4,14.4,117.0,358.13,292.18
2018,9,15,17,45,371.0,30.0,4.25,14.0,75.5,257.06,198.21
2018,9,15,18,0,235.0,21.0,4.1,13.6,34.0,153.34,0.0
2018,9,15,18,15,117.5,10.5,3.95,13.35,17.0,60.27,0.0
2018,9,15,18,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,9,16,5,45,57.0,5.0,2.3,11.4,6.0,0.0,0.0
2018,9,16,6,0,114.0,10.0,2.3,11.6,12.0,9.53,0.0
2018,9,16,6,15,280.5,21.0,2.35,12.05,47.0,17.05,1.52
2018,9,16,6,30,447.0,32.0,2.4,12.5,82.0,25.21,15.89
2018,9,16,6,45,536.5,38.5,2.5,12.95,130.0,31.55,22.26
2018,9,16,7,0,626.0,45.0,2.6,13.4,178.0,35.52,26.13
2018,9,16,7,15,680.5,49.0,2.55,13.8,229.5,37.14,27.71
2018,9,16,7,30,735.0,53.0,2.5,14.2,281.0,38.82,29.2
2018,9,16,7,45,771.0,56.0,2.5,14.6,333.0,39.64,29.84
2018,9,16,8,0,807.0,59.0,2.5,15.0,385.0,47.41,36.6
2018,9,16,8,15,832.0,61.5,2.45,15.4,435.0,92.57,47.14
2018,9,16,8,30,857.0,64.0,2.4,15.8,485.0,144.14,78.18
2018,9,16,8,45,875.0,66.0,2.35,16.2,531.0,196.48,118.86
2018,9,16,9,0,893.0,68.0,2.3,16.6,577.0,250.15,164.82
2018,9,16,9,15,906.5,69.5,2.25,16.95,618.0,303.34,212.09
2018,9,16,9,30,920.0,71.0,2.2,17.3,659.0,356.95,259.64
2018,9,16,9,45,929.5,72.5,2.1,17.65,694.5,409.27,305.29
2018,9,16,10,0,939.0,74.0,2.0,18.0,730.0,461.16,349.25
2018,9,16,10,15,946.5,74.5,1.95,18.25,758.5,510.58,390.22
2018,9,16,10,30,954.0,75.0,1.9,18.5,787.0,558.9,429.02
2018,9,16,10,45,959.0,75.5,1.9,18.75,808.5,604.52,464.86
2018,9,16,11,0,964.0,76.0,1.9,19.0,830.0,648.42,498.42
2018,9,16,11,15,967.0,77.0,1.95,19.1,844.0,689.58,529.74
2018,9,16,11,30,970.0,78.0,2.0,19.2,858.0,728.5,558.82
2018,9,16,11,45,971.0,78.0,2.0,19.35,863.5,762.64,581.95
2018,9,16,12,0,972.0,78.0,2.0,19.5,869.0,794.04,602.98
2018,9,16,12,15,971.0,78.5,2.15,19.55,866.5,821.57,622.78
2018,9,16,12,30,970.0,79.0,2.3,19.6,864.0,846.02,640.57
2018,9,16,12,45,967.0,79.5,2.4,19.65,853.5,865.71,654.78
2018,9,16,13,0,964.0,80.0,2.5,19.7,843.0,882.09,666.88
2018,9,16,13,15,960.0,79.0,2.6,19.6,824.5,892.68,675.57
2018,9,16,13,30,956.0,78.0,2.7,19.5,806.0,899.81,682.1
2018,9,16,13,45,949.5,77.0,2.85,19.45,779.5,901.35,685.22
2018,9,16,14,0,943.0,76.0,3.0,19.4,753.0,899.42,686.12
2018,9,16,14,15,934.5,75.0,3.1,19.2,720.0,892.37,683.64
2018,9,16,14,30,926.0,74.0,3.2,19.0,687.0,882.0,678.98
2018,9,16,14,45,914.5,72.0,3.3,18.85,648.0,864.7,669.41
2018,9,16,15,0,903.0,70.0,3.4,18.7,609.0,844.35,657.7
2018,9,16,15,15,887.0,68.5,3.4,18.7,564.5,818.04,640.78
2018,9,16,15,30,871.0,67.0,3.4,18.7,520.0,789.22,621.98
2018,9,16,15,45,849.0,64.5,3.55,18.15,471.5,752.19,598.92
2018,9,16,16,0,827.0,62.0,3.7,17.6,423.0,713.43,573.95
2018,9,16,16,15,796.5,59.0,3.7,17.25,371.5,672.51,545.63
2018,9,16,16,30,766.0,56.0,3.7,16.9,320.0,624.64,511.06
2018,9,16,16,45,721.0,51.5,3.7,16.55,267.5,564.79,465.77
2018,9,16,17,0,676.0,47.0,3.7,16.2,215.0,505.99,417.79
2018,9,16,17,15,603.0,41.5,3.55,15.8,165.0,430.75,353.93
2018,9,16,17,30,530.0,36.0,3.4,15.4,115.0,359.44,290.36
2018,9,16,17,45,383.5,28.0,3.3,15.0,73.0,259.56,195.76
2018,9,16,18,0,237.0,20.0,3.2,14.6,31.0,150.25,0.0
2018,9,16,18,15,118.5,10.0,3.1,14.35,15.5,59.74,0.0
2018,9,16,18,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,9,17,5,45,29.5,3.5,2.55,11.9,4.0,0.0,0.0
2018,9,17,6,0,59.0,7.0,2.6,12.1,8.0,6.67,0.0
2018,9,17,6,15,229.0,19.5,2.7,12.45,42.0,15.69,0.0
2018,9,17,6,30,399.0,32.0,2.8,12.8,76.0,25.3,15.84
2018,9,17,6,45,452.5,36.0,2.95,13.15,111.0,26.72,17.95
2018,9,17,7,0,506.0,40.0,3.1,13.5,146.0,30.88,21.96
2018,9,17,7,15,330.5,45.5,3.05,13.75,122.5,30.57,21.82
2018,9,17,7,30,155.0,51.0,3.0,14.0,99.0,35.2,25.98
2018,9,17,7,45,136.5,78.0,2.95,14.3,125.5,59.8,47.83
2018,9,17,8,0,118.0,105.0,2.9,14.6,152.0,85.44,70.26
2018,9,17,8,15,161.0,134.0,2.85,14.85,207.5,116.25,87.62
2018,9,17,8,30,204.0,163.0,2.8,15.1,263.0,145.87,107.71
2018,9,17,8,45,266.0,179.5,2.8,15.35,322.5,182.31,134.04
2018,9,17,9,0,328.0,196.0,2.8,15.6,382.0,225.55,167.21
2018,9,17,9,15,399.5,200.5,2.8,15.8,443.5,262.72,196.4
2018,9,17,9,30,471.0,205.0,2.8,16.0,505.0,313.43,237.28
2018,9,17,9,45,641.0,164.0,2.8,16.25,596.0,368.94,280.92
2018,9,17,10,0,811.0,123.0,2.8,16.5,687.0,443.24,340.23
2018,9,17,10,15,828.5,122.0,2.85,16.65,718.5,491.14,380.48
2018,9,17,10,30,846.0,121.0,2.9,16.8,750.0,539.13,419.96
2018,9,17,10,45,893.5,104.5,2.95,17.0,785.5,591.83,462.22
2018,9,17,11,0,941.0,88.0,3.0,17.2,821.0,643.25,502.83
2018,9,17,11,15,944.0,89.0,3.1,17.25,834.5,683.65,534.62
2018,9,17,11,30,947.0,90.0,3.2,17.3,848.0,721.86,564.29
2018,9,17,11,45,948.0,89.5,3.3,17.35,853.0,754.88,588.73
2018,9,17,12,0,949.0,89.0,3.4,17.4,858.0,785.22,610.57
2018,9,17,12,15,949.0,90.0,3.45,17.4,856.5,813.49,630.8
2018,9,17,12,30,949.0,91.0,3.5,17.4,855.0,838.82,649.0
2018,9,17,12,45,947.0,90.5,3.6,17.4,844.5,857.99,663.18
2018,9,17,13,0,945.0,90.0,3.7,17.4,834.0,873.92,675.24
2018,9,17,13,15,941.5,88.5,3.8,17.35,815.5,884.26,683.64
2018,9,17,13,30,938.0,87.0,3.9,17.3,797.0,891.19,689.83
2018,9,17,13,45,932.0,86.0,3.95,17.25,771.0,893.13,692.42
2018,9,17,14,0,926.0,85.0,4.0,17.2,745.0,891.68,692.8
2018,9,17,14,15,918.0,82.5,4.05,17.1,712.0,883.48,688.69
2018,9,17,14,30,910.0,80.0,4.1,17.0,679.0,871.96,682.37
2018,9,17,14,45,899.0,78.5,4.15,16.85,640.5,855.88,673.01
2018,9,17,15,0,888.0,77.0,4.2,16.7,602.0,836.81,661.55
2018,9,17,15,15,871.5,74.5,4.2,16.7,557.5,809.22,643.28
2018,9,17,15,30,855.0,72.0,4.2,16.7,513.0,779.16,623.12
2018,9,17,15,45,833.0,69.0,4.25,16.35,464.5,741.98,598.41
2018,9,17,16,0,811.0,66.0,4.3,16.0,416.0,709.33,576.81
2018,9,17,16,15,780.0,62.5,4.25,15.7,365.0,661.68,542.47
2018,9,17,16,30,749.0,59.0,4.2,15.4,314.0,613.37,506.7
2018,9,17,16,45,701.5,55.0,4.2,15.15,262.0,553.14,459.78
2018,9,17,17,0,654.0,51.0,4.2,14.9,210.0,494.03,410.64
2018,9,17,17,15,576.0,45.0,4.05,14.55,160.0,421.05,347.54
2018,9,17,17,30,498.0,39.0,3.9,14.2,110.0,348.81,282.39
2018,9,17,17,45,350.5,29.0,3.8,13.85,69.0,242.37,179.7
2018,9,17,18,0,203.0,19.0,3.7,13.5,28.0,111.8,0.0
2018,9,17,18,15,101.5,9.5,3.6,13.3,14.0,9.05,0.0
2018,9,17,18,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.85,11.95,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.5,11.05,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,9,18,5,45,6.5,1.5,2.6,11.35,1.5,0.0,0.0
2018,9,18,6,0,13.0,3.0,2.6,11.5,3.0,2.86,0.0
2018,9,18,6,15,30.5,7.5,2.7,11.9,10.0,6.5,0.0
2018,9,18,6,30,48.0,12.0,2.8,12.3,17.0,10.27,3.04
2018,9,18,6,45,24.0,15.5,2.85,12.7,18.0,14.29,6.99
2018,9,18,7,0,0.0,19.0,2.9,13.1,19.0,17.61,10.13
2018,9,18,7,15,0.0,30.5,2.85,13.35,30.5,28.3,19.82
2018,9,18,7,30,0.0,42.0,2.8,13.6,42.0,39.0,29.44
2018,9,18,7,45,3.0,79.5,2.7,13.85,80.5,73.06,59.7
2018,9,18,8,0,6.0,117.0,2.6,14.1,119.0,104.14,86.83
2018,9,18,8,15,4.0,130.0,2.5,14.4,131.5,116.19,92.35
2018,9,18,8,30,2.0,143.0,2.4,14.7,144.0,128.2,101.89
2018,9,18,8,45,13.0,173.0,2.35,14.95,180.5,155.85,123.63
2018,9,18,9,0,24.0,203.0,2.3,15.2,217.0,184.89,146.27
2018,9,18,9,15,107.0,230.5,2.25,15.45,297.5,219.92,171.31
2018,9,18,9,30,190.0,258.0,2.2,15.7,378.0,276.32,214.19
2018,9,18,9,45,214.0,270.5,2.15,15.95,413.0,308.26,239.37
2018,9,18,10,0,238.0,283.0,2.1,16.2,448.0,337.64,262.61
2018,9,18,10,15,200.0,306.5,2.1,16.45,449.0,359.01,279.67
2018,9,18,10,30,162.0,330.0,2.1,16.7,450.0,372.26,289.86
2018,9,18,10,45,149.5,336.0,2.1,16.95,449.0,381.69,296.99
2018,9,18,11,0,137.0,342.0,2.1,17.2,448.0,389.79,302.93
2018,9,18,11,15,90.5,339.0,2.1,17.35,409.5,367.34,285.23
2018,9,18,11,30,44.0,336.0,2.1,17.5,371.0,339.88,263.48
2018,9,18,11,45,65.5,346.5,2.15,17.65,399.0,368.88,286.02
2018,9,18,12,0,87.0,357.0,2.2,17.8,427.0,399.34,309.34
2018,9,18,12,15,201.0,337.5,2.3,17.85,498.5,476.83,370.42
2018,9,18,12,30,315.0,318.0,2.4,17.9,570.0,560.72,435.17
2018,9,18,12,45,500.0,255.5,2.5,18.0,650.0,665.26,515.83
2018,9,18,13,0,685.0,193.0,2.6,18.1,730.0,770.38,595.24
2018,9,18,13,15,799.5,145.5,2.75,18.05,757.5,827.4,636.66
2018,9,18,13,30,914.0,98.0,2.9,18.0,785.0,879.63,674.48
2018,9,18,13,45,907.0,96.5,3.0,18.0,759.0,880.16,675.95
2018,9,18,14,0,900.0,95.0,3.1,18.0,733.0,877.35,675.67
2018,9,18,14,15,890.0,93.5,3.2,17.9,700.0,868.72,671.7
2018,9,18,14,30,880.0,92.0,3.3,17.8,667.0,856.91,665.63
2018,9,18,14,45,864.5,90.5,3.45,17.65,627.0,837.45,654.56
2018,9,18,15,0,849.0,89.0,3.6,17.5,587.0,821.65,646.12
2018,9,18,15,15,828.0,87.0,3.6,17.5,542.0,791.82,626.3
2018,9,18,15,30,807.0,85.0,3.6,17.5,497.0,759.72,604.77
2018,9,18,15,45,782.5,81.5,3.8,17.05,449.0,721.1,579.9
2018,9,18,16,0,758.0,78.0,4.0,16.6,401.0,680.9,553.13
2018,9,18,16,15,717.0,75.5,4.05,16.25,350.0,628.61,515.51
2018,9,18,16,30,676.0,73.0,4.1,15.9,299.0,580.74,479.88
2018,9,18,16,45,617.5,67.5,4.15,15.55,247.0,514.31,426.98
2018,9,18,17,0,559.0,62.0,4.2,15.2,195.0,450.0,373.69
2018,9,18,17,15,468.5,54.0,4.15,14.75,146.5,366.53,302.33
2018,9,18,17,30,378.0,46.0,4.1,14.3,98.0,288.32,232.7
2018,9,18,17,45,244.0,32.5,4.05,13.8,60.5,192.33,137.76
2018,9,18,18,0,110.0,19.0,4.0,13.3,23.0,68.39,0.0
2018,9,18,18,15,55.0,9.5,3.85,13.1,11.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,2.8,10.45,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,2.75,10.35,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,9,19,5,45,19.5,4.5,2.15,10.85,4.5,0.0,0.0
2018,9,19,6,0,39.0,9.0,2.1,11.0,9.0,8.58,0.0
2018,9,19,6,15,154.5,24.0,2.05,11.5,38.0,19.18,0.0
2018,9,19,6,30,270.0,39.0,2.0,12.0,67.0,30.58,20.09
2018,9,19,6,45,374.0,49.5,1.95,12.45,112.5,39.23,28.98
2018,9,19,7,0,478.0,60.0,1.9,12.9,158.0,45.75,35.26
2018,9,19,7,15,546.5,67.0,1.8,13.35,209.0,48.86,38.23
2018,9,19,7,30,615.0,74.0,1.7,13.8,260.0,51.92,40.96
2018,9,19,7,45,662.0,79.0,1.6,14.25,312.0,53.22,42.01
2018,9,19,8,0,709.0,84.0,1.5,14.7,364.0,54.52,42.97
2018,9,19,8,15,740.5,87.5,1.5,15.2,413.5,90.06,50.11
2018,9,19,8,30,772.0,91.0,1.5,15.7,463.0,143.74,82.09
2018,9,19,8,45,795.5,94.0,1.45,16.2,509.5,193.46,119.33
2018,9,19,9,0,819.0,97.0,1.4,16.7,556.0,245.31,162.45
