Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,9,15,835.5,99.5,1.35,17.25,597.5,296.82,207.03
2018,9,19,9,30,852.0,102.0,1.3,17.8,639.0,349.24,252.27
2018,9,19,9,45,864.5,104.0,1.25,18.35,674.5,400.45,295.79
2018,9,19,10,0,877.0,106.0,1.2,18.9,710.0,455.78,340.99
2018,9,19,10,15,886.0,107.0,1.15,19.4,738.5,503.73,379.38
2018,9,19,10,30,895.0,108.0,1.1,19.9,767.0,550.82,415.79
2018,9,19,10,45,901.0,109.5,1.05,20.4,788.5,595.66,449.27
2018,9,19,11,0,907.0,111.0,1.0,20.9,810.0,638.99,480.49
2018,9,19,11,15,910.5,111.5,1.1,21.25,823.5,678.16,509.61
2018,9,19,11,30,914.0,112.0,1.2,21.6,837.0,715.24,536.73
2018,9,19,11,45,915.5,112.0,1.25,22.0,842.0,748.22,559.95
2018,9,19,12,0,917.0,112.0,1.3,22.4,847.0,778.67,579.85
2018,9,19,12,15,916.0,112.0,1.45,22.45,844.0,804.56,598.47
2018,9,19,12,30,915.0,112.0,1.6,22.5,841.0,827.55,615.23
2018,9,19,12,45,912.5,111.0,1.8,22.6,830.0,845.34,628.99
2018,9,19,13,0,910.0,110.0,2.0,22.7,819.0,859.98,640.72
2018,9,19,13,15,905.0,109.0,2.15,22.65,800.0,869.33,648.91
2018,9,19,13,30,900.0,108.0,2.3,22.6,781.0,875.4,655.04
2018,9,19,13,45,892.0,106.5,2.45,22.5,754.0,875.11,657.14
2018,9,19,14,0,884.0,105.0,2.6,22.4,727.0,871.53,657.14
2018,9,19,14,15,872.5,103.5,2.7,22.25,693.5,861.76,652.75
2018,9,19,14,30,861.0,102.0,2.8,22.1,660.0,855.25,650.73
2018,9,19,14,45,846.0,99.0,2.95,21.95,620.0,834.92,639.46
2018,9,19,15,0,831.0,96.0,3.1,21.8,580.0,811.73,626.18
2018,9,19,15,15,811.0,93.5,3.1,21.8,535.5,782.43,607.22
2018,9,19,15,30,791.0,91.0,3.1,21.8,491.0,750.86,586.52
2018,9,19,15,45,762.5,87.5,3.25,21.25,442.0,709.51,560.29
2018,9,19,16,0,734.0,84.0,3.4,20.7,393.0,670.59,535.12
2018,9,19,16,15,694.5,79.0,3.4,20.15,341.5,617.57,497.89
2018,9,19,16,30,655.0,74.0,3.4,19.6,290.0,564.63,458.87
2018,9,19,16,45,596.5,68.0,3.45,19.05,238.5,498.46,407.35
2018,9,19,17,0,538.0,62.0,3.5,18.5,187.0,434.45,355.27
2018,9,19,17,15,449.0,53.0,3.5,17.8,139.5,351.85,285.93
2018,9,19,17,30,360.0,44.0,3.5,17.1,92.0,274.7,218.15
2018,9,19,17,45,229.0,30.0,3.5,16.4,55.5,178.44,120.68
2018,9,19,18,0,98.0,16.0,3.5,15.7,19.0,59.6,0.0
2018,9,19,18,15,49.0,8.0,3.45,15.4,9.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,20,5,45,31.5,4.5,2.15,13.7,4.5,0.0,0.0
2018,9,20,6,0,63.0,9.0,2.1,13.8,9.0,8.58,0.0
2018,9,20,6,15,203.5,21.5,2.05,14.35,39.0,18.14,0.0
2018,9,20,6,30,344.0,34.0,2.0,14.9,69.0,27.69,17.24
2018,9,20,6,45,446.5,43.0,2.0,15.5,115.5,33.36,23.45
2018,9,20,7,0,549.0,52.0,2.0,16.1,162.0,38.86,28.7
2018,9,20,7,15,612.0,58.0,1.9,16.55,214.0,41.54,31.25
2018,9,20,7,30,675.0,64.0,1.8,17.0,266.0,44.17,33.59
2018,9,20,7,45,716.0,68.5,1.75,17.4,318.0,50.14,38.76
2018,9,20,8,0,757.0,73.0,1.7,17.8,370.0,51.68,39.95
2018,9,20,8,15,785.0,77.0,1.6,18.3,420.0,87.13,46.75
2018,9,20,8,30,813.0,81.0,1.5,18.8,470.0,137.69,74.77
2018,9,20,8,45,834.0,83.0,1.4,19.3,516.0,188.37,112.15
2018,9,20,9,0,855.0,85.0,1.3,19.8,562.0,240.83,155.38
2018,9,20,9,15,871.0,87.0,1.2,20.3,603.5,299.33,205.0
2018,9,20,9,30,887.0,89.0,1.1,20.8,645.0,352.42,250.23
2018,9,20,9,45,899.0,91.0,1.0,21.3,681.0,404.52,293.83
2018,9,20,10,0,911.0,93.0,0.9,21.8,717.0,456.47,335.83
2018,9,20,10,15,919.0,94.0,0.9,22.15,745.5,505.33,374.87
2018,9,20,10,30,927.0,95.0,0.9,22.5,774.0,553.19,411.9
2018,9,20,10,45,932.5,96.0,0.9,22.85,795.5,598.46,445.9
2018,9,20,11,0,938.0,97.0,0.9,23.2,817.0,642.09,477.7
2018,9,20,11,15,941.0,97.5,0.95,23.4,830.0,681.88,506.79
2018,9,20,11,30,944.0,98.0,1.0,23.6,843.0,719.47,533.78
2018,9,20,11,45,945.0,98.0,1.1,23.75,848.0,752.82,557.8
2018,9,20,12,0,946.0,98.0,1.2,23.9,853.0,783.51,578.69
2018,9,20,12,15,946.0,97.5,1.3,23.9,850.0,810.17,597.26
2018,9,20,12,30,946.0,97.0,1.4,23.9,847.0,833.85,613.97
2018,9,20,12,45,944.5,96.0,1.5,23.95,836.0,852.75,627.51
2018,9,20,13,0,943.0,95.0,1.6,24.0,825.0,868.42,639.07
2018,9,20,13,15,938.5,94.0,1.7,23.95,806.0,878.33,647.23
2018,9,20,13,30,934.0,93.0,1.8,23.9,787.0,884.84,653.34
2018,9,20,13,45,927.0,92.0,1.85,23.85,760.5,885.85,655.45
2018,9,20,14,0,920.0,91.0,1.9,23.8,734.0,883.47,655.51
2018,9,20,14,15,901.5,92.0,1.95,23.65,697.5,870.31,648.78
2018,9,20,14,30,883.0,93.0,2.0,23.5,661.0,854.05,640.13
2018,9,20,14,45,869.5,90.0,2.05,23.4,621.0,834.5,629.15
2018,9,20,15,0,856.0,87.0,2.1,23.3,581.0,818.42,620.56
2018,9,20,15,15,833.0,85.5,2.1,23.3,535.0,787.48,600.97
2018,9,20,15,30,810.0,84.0,2.1,23.3,489.0,754.33,579.79
2018,9,20,15,45,793.5,78.5,2.1,22.85,442.5,719.45,558.06
2018,9,20,16,0,777.0,73.0,2.1,22.4,396.0,682.58,534.39
2018,9,20,16,15,746.0,68.0,2.1,21.85,345.5,634.21,501.78
2018,9,20,16,30,715.0,63.0,2.1,21.3,295.0,585.24,467.54
2018,9,20,16,45,655.5,58.0,2.05,20.75,242.0,521.51,418.86
2018,9,20,17,0,596.0,53.0,2.0,20.2,189.0,456.63,367.04
2018,9,20,17,15,513.0,45.5,2.0,19.4,141.0,377.88,302.18
2018,9,20,17,30,430.0,38.0,2.0,18.6,93.0,304.4,237.81
2018,9,20,17,45,280.0,26.0,2.0,17.85,55.5,195.25,122.7
2018,9,20,18,0,130.0,14.0,2.0,17.1,18.0,71.6,0.0
2018,9,20,18,15,65.0,7.0,2.0,16.8,9.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,2.0,16.15,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.55,15.05,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.7,16.65,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.65,16.35,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.75,15.95,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,9,21,5,45,26.5,3.5,0.45,13.25,3.5,0.0,0.0
2018,9,21,6,0,53.0,7.0,0.4,13.3,7.0,6.67,0.0
2018,9,21,6,15,203.5,19.5,0.35,13.75,37.0,16.25,0.0
2018,9,21,6,30,354.0,32.0,0.3,14.2,67.0,25.9,15.72
2018,9,21,6,45,455.5,41.0,0.3,14.65,113.5,31.69,22.14
2018,9,21,7,0,557.0,50.0,0.3,15.1,160.0,37.28,27.49
2018,9,21,7,15,619.5,56.0,0.3,15.55,212.0,40.05,30.13
2018,9,21,7,30,682.0,62.0,0.3,16.0,264.0,47.0,36.31
2018,9,21,7,45,723.5,66.0,0.35,16.45,316.0,48.21,37.26
2018,9,21,8,0,765.0,70.0,0.4,16.9,368.0,49.44,38.18
2018,9,21,8,15,792.5,73.5,0.5,17.45,417.5,82.67,43.91
2018,9,21,8,30,820.0,77.0,0.6,18.0,467.0,133.11,71.12
2018,9,21,8,45,840.0,79.5,0.7,18.6,513.0,184.35,108.59
2018,9,21,9,0,860.0,82.0,0.8,19.2,559.0,243.4,156.83
2018,9,21,9,15,874.0,85.0,0.9,19.55,600.0,296.26,202.31
2018,9,21,9,30,888.0,88.0,1.0,19.9,641.0,349.63,248.44
2018,9,21,9,45,898.5,89.5,1.1,20.25,676.0,400.77,292.36
2018,9,21,10,0,909.0,91.0,1.2,20.6,711.0,451.58,335.03
2018,9,21,10,15,906.5,96.5,1.3,20.85,736.0,499.39,374.56
2018,9,21,10,30,904.0,102.0,1.4,21.1,761.0,545.36,411.56
2018,9,21,10,45,851.0,125.5,1.5,21.3,759.5,576.0,436.37
2018,9,21,11,0,798.0,149.0,1.6,21.5,758.0,603.77,458.1
2018,9,21,11,15,472.5,237.0,1.7,21.6,599.0,513.34,391.65
2018,9,21,11,30,147.0,325.0,1.8,21.7,440.0,398.46,303.78
2018,9,21,11,45,84.5,306.0,1.9,21.75,372.0,344.12,263.26
2018,9,21,12,0,22.0,287.0,2.0,21.8,304.0,283.71,216.73
2018,9,21,12,15,26.5,295.0,2.05,21.75,315.5,299.9,229.47
2018,9,21,12,30,31.0,303.0,2.1,21.7,327.0,313.96,240.33
2018,9,21,12,45,49.0,316.5,2.15,21.65,354.5,344.47,264.0
2018,9,21,13,0,67.0,330.0,2.2,21.6,382.0,376.0,288.29
2018,9,21,13,15,63.0,325.5,2.25,21.5,373.5,372.0,285.56
2018,9,21,13,30,59.0,321.0,2.3,21.4,365.0,367.68,282.78
2018,9,21,13,45,145.0,282.5,2.35,21.25,384.5,412.75,320.27
2018,9,21,14,0,231.0,244.0,2.4,21.1,404.0,458.19,357.65
2018,9,21,14,15,529.5,174.0,2.4,20.9,518.5,654.02,509.56
2018,9,21,14,30,828.0,104.0,2.4,20.7,633.0,823.43,631.54
2018,9,21,14,45,821.0,101.0,2.4,20.5,598.0,809.97,622.5
2018,9,21,15,0,814.0,98.0,2.4,20.3,563.0,793.6,613.14
2018,9,21,15,15,785.0,95.5,2.4,20.3,515.5,757.34,589.2
2018,9,21,15,30,756.0,93.0,2.4,20.3,468.0,719.19,563.76
2018,9,21,15,45,728.0,89.0,2.35,19.8,420.5,682.11,539.48
2018,9,21,16,0,700.0,85.0,2.3,19.3,373.0,640.56,511.33
2018,9,21,16,15,635.0,82.0,2.3,18.85,317.0,573.08,462.6
2018,9,21,16,30,570.0,79.0,2.3,18.4,261.0,507.21,412.56
2018,9,21,16,45,526.5,70.0,2.25,17.95,214.5,450.3,367.78
2018,9,21,17,0,483.0,61.0,2.2,17.5,168.0,394.76,321.99
2018,9,21,17,15,379.5,49.5,2.15,16.9,120.0,303.97,245.87
2018,9,21,17,30,276.0,38.0,2.1,16.3,72.0,218.88,171.65
2018,9,21,17,45,172.5,24.0,2.0,15.65,42.0,136.03,76.56
2018,9,21,18,0,69.0,10.0,1.9,15.0,12.0,40.15,0.0
2018,9,21,18,15,34.5,5.0,1.95,14.7,6.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,22,5,45,0.0,0.5,1.9,11.0,0.5,0.0,0.0
2018,9,22,6,0,0.0,1.0,1.9,11.1,1.0,0.95,0.0
2018,9,22,6,15,0.0,4.5,1.95,11.55,4.5,4.16,0.0
2018,9,22,6,30,0.0,8.0,2.0,12.0,8.0,7.4,0.42
2018,9,22,6,45,106.0,22.5,2.05,12.45,43.0,16.73,9.09
2018,9,22,7,0,212.0,37.0,2.1,12.9,78.0,27.18,18.66
2018,9,22,7,15,150.5,42.5,2.05,13.25,76.0,30.31,21.62
2018,9,22,7,30,89.0,48.0,2.0,13.6,74.0,38.11,28.65
2018,9,22,7,45,44.5,69.0,1.9,13.95,82.0,62.29,50.15
2018,9,22,8,0,0.0,90.0,1.8,14.3,90.0,82.26,67.58
2018,9,22,8,15,0.0,100.5,1.8,14.7,100.5,91.76,72.04
2018,9,22,8,30,0.0,111.0,1.8,15.1,111.0,101.36,79.66
2018,9,22,8,45,3.0,137.0,1.8,15.5,138.5,124.46,98.19
2018,9,22,9,0,6.0,163.0,1.8,15.9,166.0,147.99,116.77
2018,9,22,9,15,25.5,202.5,1.85,16.25,218.0,181.78,142.88
2018,9,22,9,30,45.0,242.0,1.9,16.6,270.0,222.61,174.47
2018,9,22,9,45,67.0,261.5,1.95,16.9,305.5,251.08,196.19
2018,9,22,10,0,89.0,281.0,2.0,17.2,341.0,281.95,219.88
2018,9,22,10,15,112.0,297.0,2.1,17.5,376.0,309.24,240.87
2018,9,22,10,30,135.0,313.0,2.2,17.8,411.0,342.89,266.75
2018,9,22,10,45,152.5,326.0,2.25,18.05,439.5,373.15,289.88
2018,9,22,11,0,170.0,339.0,2.3,18.3,468.0,404.84,313.96
2018,9,22,11,15,168.0,347.0,2.4,18.5,476.5,421.36,326.44
2018,9,22,11,30,166.0,355.0,2.5,18.7,485.0,437.48,338.59
2018,9,22,11,45,222.0,350.5,2.55,18.85,525.5,481.6,372.67
2018,9,22,12,0,278.0,346.0,2.6,19.0,566.0,531.45,410.61
2018,9,22,12,15,307.0,344.0,2.65,19.05,586.0,563.8,435.11
2018,9,22,12,30,336.0,342.0,2.7,19.1,606.0,596.54,459.92
2018,9,22,12,45,317.0,332.0,2.75,19.15,578.0,583.66,450.75
2018,9,22,13,0,298.0,322.0,2.8,19.2,550.0,568.62,440.23
2018,9,22,13,15,311.5,305.5,2.85,19.25,539.0,571.54,443.69
2018,9,22,13,30,325.0,289.0,2.9,19.3,528.0,573.12,446.12
2018,9,22,13,45,573.5,203.5,2.9,19.35,606.5,711.53,553.72
2018,9,22,14,0,822.0,118.0,2.9,19.4,685.0,830.21,640.05
2018,9,22,14,15,862.0,99.5,2.95,19.4,669.0,838.93,646.66
2018,9,22,14,30,902.0,81.0,3.0,19.4,653.0,849.47,655.64
2018,9,22,14,45,889.5,79.0,3.0,19.4,613.5,831.5,644.36
2018,9,22,15,0,877.0,77.0,3.0,19.4,574.0,810.6,631.27
2018,9,22,15,15,859.0,74.5,3.0,19.4,529.0,781.97,612.63
2018,9,22,15,30,841.0,72.0,3.0,19.4,484.0,751.01,592.19
2018,9,22,15,45,815.0,69.0,3.05,19.15,435.0,717.42,570.34
2018,9,22,16,0,789.0,66.0,3.1,18.9,386.0,676.1,542.22
2018,9,22,16,15,736.5,64.0,3.1,18.55,331.5,616.1,499.12
2018,9,22,16,30,684.0,62.0,3.1,18.2,277.0,556.71,454.73
2018,9,22,16,45,534.0,61.0,3.15,17.85,210.0,441.72,363.0
2018,9,22,17,0,384.0,60.0,3.2,17.5,143.0,327.13,268.6
2018,9,22,17,15,386.0,48.0,3.2,16.95,112.0,304.14,246.69
2018,9,22,17,30,388.0,36.0,3.2,16.4,81.0,276.03,216.04
2018,9,22,17,45,244.5,24.0,3.2,15.8,47.5,168.93,80.73
2018,9,22,18,0,101.0,12.0,3.2,15.2,14.0,55.82,0.0
2018,9,22,18,15,50.5,6.0,3.25,14.95,7.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,2.85,11.55,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,9,23,5,45,18.0,3.0,2.9,11.65,3.0,0.0,0.0
2018,9,23,6,0,36.0,6.0,2.9,11.7,6.0,5.72,0.0
2018,9,23,6,15,164.0,19.5,3.0,12.05,33.0,18.59,0.0
2018,9,23,6,30,292.0,33.0,3.1,12.4,60.0,27.23,16.33
2018,9,23,6,45,397.0,42.5,3.2,12.75,104.5,33.35,23.58
2018,9,23,7,0,502.0,52.0,3.3,13.1,149.0,39.28,29.36
2018,9,23,7,15,568.0,59.0,3.25,13.45,199.5,42.75,32.7
2018,9,23,7,30,634.0,66.0,3.2,13.8,250.0,46.12,35.77
2018,9,23,7,45,678.0,71.0,3.15,14.2,301.0,47.74,37.13
2018,9,23,8,0,722.0,76.0,3.1,14.6,352.0,54.52,43.01
2018,9,23,8,15,753.0,79.5,3.05,15.0,401.5,82.02,46.77
2018,9,23,8,30,784.0,83.0,3.0,15.4,451.0,130.5,72.17
2018,9,23,8,45,807.5,85.5,2.95,15.85,497.0,180.21,108.57
2018,9,23,9,0,831.0,88.0,2.9,16.3,543.0,232.0,151.7
2018,9,23,9,15,849.0,90.0,2.85,16.7,584.5,283.83,197.24
2018,9,23,9,30,867.0,92.0,2.8,17.1,626.0,341.94,248.07
2018,9,23,9,45,881.5,92.5,2.8,17.5,662.0,392.57,292.62
2018,9,23,10,0,896.0,93.0,2.8,17.9,698.0,443.25,336.25
2018,9,23,10,15,905.0,94.0,2.85,18.05,726.5,491.71,377.55
2018,9,23,10,30,914.0,95.0,2.9,18.2,755.0,539.26,417.07
2018,9,23,10,45,920.5,95.5,2.9,18.4,776.0,583.9,453.17
2018,9,23,11,0,927.0,96.0,2.9,18.6,797.0,626.99,487.17
2018,9,23,11,15,930.5,96.5,3.0,18.65,810.0,666.48,518.39
2018,9,23,11,30,934.0,97.0,3.1,18.7,823.0,703.81,547.48
2018,9,23,11,45,935.5,97.5,3.2,18.7,828.5,737.45,573.55
2018,9,23,12,0,937.0,98.0,3.3,18.7,834.0,768.5,596.13
2018,9,23,12,15,939.5,96.0,3.4,18.6,831.5,795.09,615.65
2018,9,23,12,30,942.0,94.0,3.5,18.5,829.0,818.78,633.21
2018,9,23,12,45,943.5,91.5,3.6,18.4,818.5,838.17,647.83
2018,9,23,13,0,945.0,89.0,3.7,18.3,808.0,854.38,660.36
2018,9,23,13,15,940.5,88.0,3.7,18.2,789.0,864.02,667.9
2018,9,23,13,30,936.0,87.0,3.7,18.1,770.0,870.26,673.23
2018,9,23,13,45,929.0,86.0,3.75,18.0,743.5,871.03,675.14
2018,9,23,14,0,922.0,85.0,3.8,17.9,717.0,868.4,674.85
2018,9,23,14,15,912.0,84.0,3.7,17.85,683.5,859.96,669.67
2018,9,23,14,30,902.0,83.0,3.6,17.8,650.0,848.3,662.38
2018,9,23,14,45,888.0,81.0,3.55,17.7,610.0,829.1,650.19
2018,9,23,15,0,874.0,79.0,3.5,17.6,570.0,807.03,636.02
2018,9,23,15,15,854.5,77.0,3.5,17.6,525.0,777.92,616.7
2018,9,23,15,30,835.0,75.0,3.5,17.6,480.0,752.74,600.17
2018,9,23,15,45,809.0,72.0,3.35,17.35,431.0,713.15,572.59
2018,9,23,16,0,783.0,69.0,3.2,17.1,382.0,672.02,543.45
2018,9,23,16,15,745.0,65.0,3.15,16.8,330.5,620.04,505.75
2018,9,23,16,30,707.0,61.0,3.1,16.5,279.0,567.85,466.27
2018,9,23,16,45,648.0,55.5,3.05,16.25,227.0,500.66,412.21
2018,9,23,17,0,589.0,50.0,3.0,16.0,175.0,440.66,361.37
2018,9,23,17,15,490.5,43.0,2.9,15.45,127.5,355.22,288.03
2018,9,23,17,30,392.0,36.0,2.8,14.9,80.0,276.09,215.05
2018,9,23,17,45,237.5,23.5,2.7,14.4,46.0,161.61,55.51
2018,9,23,18,0,83.0,11.0,2.6,13.9,12.0,46.6,0.0
2018,9,23,18,15,41.5,5.5,2.55,13.65,6.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.55,11.8,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.4,11.75,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.3,11.75,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,9,24,5,45,25.0,3.5,0.3,11.85,3.0,0.0,0.0
2018,9,24,6,0,50.0,7.0,0.3,11.9,6.0,0.0,0.0
2018,9,24,6,15,205.0,18.5,0.3,12.3,34.0,17.63,0.0
2018,9,24,6,30,360.0,30.0,0.3,12.7,62.0,24.47,13.87
2018,9,24,6,45,468.0,38.5,0.35,13.1,109.0,29.88,20.57
2018,9,24,7,0,576.0,47.0,0.4,13.5,156.0,35.14,25.71
2018,9,24,7,15,422.5,68.5,0.4,13.95,161.5,50.38,39.5
2018,9,24,7,30,269.0,90.0,0.4,14.4,167.0,69.51,56.47
2018,9,24,7,45,364.0,97.0,0.4,14.8,222.5,67.87,54.88
2018,9,24,8,0,459.0,104.0,0.4,15.2,278.0,71.21,57.61
2018,9,24,8,15,528.0,108.0,0.45,15.9,334.0,89.21,58.27
2018,9,24,8,30,597.0,112.0,0.5,16.6,390.0,129.55,78.46
2018,9,24,8,45,645.0,114.5,0.55,17.25,442.0,173.14,108.47
2018,9,24,9,0,693.0,117.0,0.6,17.9,494.0,221.6,146.28
2018,9,24,9,15,544.0,163.5,0.55,18.6,473.0,262.47,186.24
2018,9,24,9,30,395.0,210.0,0.5,19.3,452.0,286.18,210.8
2018,9,24,9,45,283.5,255.0,0.5,19.95,433.5,311.43,233.48
2018,9,24,10,0,172.0,300.0,0.5,20.6,415.0,325.39,245.62
2018,9,24,10,15,170.0,313.5,0.45,21.15,431.5,347.75,261.91
2018,9,24,10,30,168.0,327.0,0.4,21.7,448.0,369.84,277.54
2018,9,24,10,45,184.5,338.0,0.35,22.25,474.0,399.46,298.31
2018,9,24,11,0,201.0,349.0,0.3,22.8,500.0,430.26,319.5
2018,9,24,11,15,236.0,345.5,0.35,23.05,526.0,460.62,341.55
2018,9,24,11,30,271.0,342.0,0.4,23.3,552.0,493.82,365.51
2018,9,24,11,45,373.0,310.0,0.45,23.6,600.5,547.8,404.95
2018,9,24,12,0,475.0,278.0,0.5,23.9,649.0,609.6,449.09
2018,9,24,12,15,544.5,254.5,0.65,23.9,678.0,656.26,483.67
2018,9,24,12,30,614.0,231.0,0.8,23.9,707.0,705.92,520.31
2018,9,24,12,45,598.5,232.5,0.9,23.9,691.0,712.33,525.72
2018,9,24,13,0,583.0,234.0,1.0,23.9,675.0,716.03,529.75
2018,9,24,13,15,568.5,231.0,1.15,23.8,652.5,710.61,528.54
2018,9,24,13,30,554.0,228.0,1.3,23.7,630.0,705.32,527.3
2018,9,24,13,45,630.5,194.5,1.4,23.55,636.0,745.22,558.48
2018,9,24,14,0,707.0,161.0,1.5,23.4,642.0,778.6,584.13
2018,9,24,14,15,808.0,122.0,1.6,23.15,646.0,818.57,613.56
2018,9,24,14,30,909.0,83.0,1.7,22.9,650.0,850.55,637.66
2018,9,24,14,45,895.5,81.0,1.8,22.7,610.0,831.7,627.53
2018,9,24,15,0,882.0,79.0,1.9,22.5,570.0,809.93,615.82
2018,9,24,15,15,833.5,83.0,1.9,22.5,517.0,771.22,590.84
2018,9,24,15,30,785.0,87.0,1.9,22.5,464.0,725.0,560.35
2018,9,24,15,45,729.0,87.0,2.05,21.75,408.5,671.14,526.28
2018,9,24,16,0,673.0,87.0,2.2,21.0,353.0,614.41,488.69
2018,9,24,16,15,642.5,79.0,2.25,20.3,305.0,566.27,454.89
2018,9,24,16,30,612.0,71.0,2.3,19.6,257.0,517.83,419.01
2018,9,24,16,45,574.0,61.5,2.35,18.9,210.0,462.87,376.16
2018,9,24,17,0,536.0,52.0,2.4,18.2,163.0,408.94,331.69
2018,9,24,17,15,459.5,43.0,2.45,17.45,119.0,335.68,269.12
2018,9,24,17,30,383.0,34.0,2.5,16.7,75.0,267.49,204.59
2018,9,24,17,45,232.0,21.5,2.6,15.95,42.5,154.08,21.26
2018,9,24,18,0,81.0,9.0,2.7,15.2,10.0,43.48,0.0
2018,9,24,18,15,40.5,4.5,2.55,14.9,5.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,25,5,45,9.5,1.5,1.0,11.4,1.5,0.0,0.0
2018,9,25,6,0,19.0,3.0,0.9,11.5,3.0,0.0,0.0
2018,9,25,6,15,80.0,11.5,0.85,12.0,17.5,10.96,0.0
2018,9,25,6,30,141.0,20.0,0.8,12.5,32.0,15.42,6.41
2018,9,25,6,45,218.0,27.0,0.75,12.95,60.5,19.61,11.54
2018,9,25,7,0,295.0,34.0,0.7,13.4,89.0,23.91,15.71
2018,9,25,7,15,159.0,38.0,0.65,13.9,69.0,27.2,18.81
2018,9,25,7,30,23.0,42.0,0.6,14.4,49.0,39.27,29.64
2018,9,25,7,45,11.5,63.5,0.55,14.9,67.0,59.1,47.18
2018,9,25,8,0,0.0,85.0,0.5,15.4,85.0,77.98,63.53
2018,9,25,8,15,0.0,102.0,0.5,15.95,102.0,92.82,72.5
2018,9,25,8,30,0.0,119.0,0.5,16.5,119.0,107.86,84.43
2018,9,25,8,45,7.0,151.5,0.5,17.05,155.5,136.72,107.06
2018,9,25,9,0,14.0,184.0,0.5,17.6,192.0,166.44,129.88
2018,9,25,9,15,19.5,207.0,0.5,18.15,218.5,189.05,146.83
2018,9,25,9,30,25.0,230.0,0.5,18.7,245.0,212.42,164.24
2018,9,25,9,45,27.5,244.5,0.55,19.2,262.0,222.97,171.81
2018,9,25,10,0,30.0,259.0,0.6,19.7,279.0,239.73,184.2
2018,9,25,10,15,44.0,284.0,0.65,20.1,314.5,270.69,207.25
2018,9,25,10,30,58.0,309.0,0.7,20.5,350.0,303.35,231.34
2018,9,25,10,45,70.5,325.5,0.75,20.9,377.0,329.63,250.53
2018,9,25,11,0,83.0,342.0,0.8,21.3,404.0,357.15,270.56
2018,9,25,11,15,69.0,339.0,0.85,21.55,391.0,352.39,266.69
2018,9,25,11,30,55.0,336.0,0.9,21.8,378.0,346.18,261.89
2018,9,25,11,45,44.5,324.5,1.0,22.0,358.5,333.2,252.35
2018,9,25,12,0,34.0,313.0,1.1,22.2,339.0,319.01,241.84
2018,9,25,12,15,31.0,306.5,1.25,22.25,330.5,314.04,238.54
2018,9,25,12,30,28.0,300.0,1.4,22.3,322.0,308.64,234.83
2018,9,25,12,45,30.5,301.0,1.5,22.3,324.5,314.51,239.65
2018,9,25,13,0,33.0,302.0,1.6,22.3,327.0,320.47,244.53
2018,9,25,13,15,30.5,290.0,1.7,22.2,312.5,309.27,236.57
2018,9,25,13,30,28.0,278.0,1.8,22.1,298.0,297.67,228.35
2018,9,25,13,45,125.0,252.5,1.85,22.0,337.5,363.1,281.61
2018,9,25,14,0,222.0,227.0,1.9,21.9,377.0,429.38,334.52
2018,9,25,14,15,455.5,179.0,1.95,21.7,467.0,584.76,455.28
2018,9,25,14,30,689.0,131.0,2.0,21.5,557.0,730.11,562.82
2018,9,25,14,45,697.0,125.5,2.05,21.3,533.0,727.45,561.72
2018,9,25,15,0,705.0,120.0,2.1,21.1,509.0,721.93,560.03
2018,9,25,15,15,696.5,112.5,2.1,21.1,470.5,698.23,544.61
2018,9,25,15,30,688.0,105.0,2.1,21.1,432.0,672.17,527.51
2018,9,25,15,45,672.0,96.5,2.2,20.45,388.0,637.13,505.38
2018,9,25,16,0,656.0,88.0,2.3,19.8,344.0,600.42,481.24
2018,9,25,16,15,632.5,79.0,2.3,19.25,297.5,556.49,449.43
2018,9,25,16,30,609.0,70.0,2.3,18.7,251.0,511.86,415.73
2018,9,25,16,45,559.5,61.5,2.35,18.15,203.0,451.16,367.68
2018,9,25,17,0,510.0,53.0,2.4,17.6,155.0,392.31,318.71
2018,9,25,17,15,413.0,43.5,2.35,17.0,110.5,308.39,247.0
2018,9,25,17,30,316.0,34.0,2.3,16.4,66.0,231.18,174.35
2018,9,25,17,45,190.0,21.5,2.3,15.75,37.5,130.93,0.0
2018,9,25,18,0,64.0,9.0,2.3,15.1,9.0,35.89,0.0
2018,9,25,18,15,32.0,4.5,2.25,14.85,4.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,26,5,45,9.0,1.0,1.35,11.65,1.0,0.0,0.0
2018,9,26,6,0,18.0,2.0,1.3,11.7,2.0,0.0,0.0
2018,9,26,6,15,12.0,7.5,1.25,12.2,8.0,7.15,0.0
2018,9,26,6,30,6.0,13.0,1.2,12.7,14.0,12.21,3.67
2018,9,26,6,45,3.0,22.0,1.2,13.15,22.5,20.41,12.17
2018,9,26,7,0,0.0,31.0,1.2,13.6,31.0,28.77,19.96
2018,9,26,7,15,0.0,30.5,1.1,14.0,30.5,28.3,19.74
2018,9,26,7,30,0.0,30.0,1.0,14.4,30.0,27.83,19.38
2018,9,26,7,45,0.0,30.0,0.95,14.8,30.0,27.84,19.35
2018,9,26,8,0,0.0,30.0,0.9,15.2,30.0,27.84,19.28
2018,9,26,8,15,0.5,67.5,0.85,15.75,67.5,62.81,47.64
2018,9,26,8,30,1.0,105.0,0.8,16.3,105.0,96.19,75.02
2018,9,26,8,45,2.0,130.0,0.7,16.85,131.0,118.2,92.48
2018,9,26,9,0,3.0,155.0,0.6,17.4,157.0,140.41,109.79
2018,9,26,9,15,29.0,194.5,0.5,17.95,212.0,175.69,136.26
2018,9,26,9,30,55.0,234.0,0.4,18.5,267.0,218.36,168.12
2018,9,26,9,45,68.0,257.0,0.3,19.1,300.5,246.7,188.75
2018,9,26,10,0,81.0,280.0,0.2,19.7,334.0,276.64,210.33
2018,9,26,10,15,135.5,290.5,0.2,20.25,385.0,312.84,236.54
2018,9,26,10,30,190.0,301.0,0.2,20.8,436.0,357.93,269.26
2018,9,26,10,45,227.0,305.0,0.2,21.35,470.5,390.8,292.83
2018,9,26,11,0,264.0,309.0,0.2,21.9,505.0,429.18,320.22
2018,9,26,11,15,260.0,320.0,0.25,22.3,516.0,451.27,335.79
2018,9,26,11,30,256.0,331.0,0.3,22.7,527.0,472.72,350.86
2018,9,26,11,45,229.0,351.5,0.4,23.15,527.5,484.64,358.99
2018,9,26,12,0,202.0,372.0,0.5,23.6,528.0,495.83,366.52
2018,9,26,12,15,214.5,369.0,0.55,23.9,534.0,512.09,378.32
2018,9,26,12,30,227.0,366.0,0.6,24.2,540.0,528.17,389.94
2018,9,26,12,45,222.0,361.0,0.65,24.45,529.0,528.44,390.39
2018,9,26,13,0,217.0,356.0,0.7,24.7,518.0,527.64,390.26
2018,9,26,13,15,217.5,345.5,0.8,24.7,504.5,524.61,389.58
2018,9,26,13,30,218.0,335.0,0.9,24.7,491.0,520.56,388.19
2018,9,26,13,45,343.0,280.5,1.0,24.65,515.5,580.8,435.29
2018,9,26,14,0,468.0,226.0,1.1,24.6,540.0,641.15,481.48
2018,9,26,14,15,516.5,204.0,1.3,24.25,534.5,660.46,498.8
2018,9,26,14,30,565.0,182.0,1.5,23.9,529.0,676.81,514.54
2018,9,26,14,45,576.5,166.0,1.7,23.55,500.0,671.88,514.61
2018,9,26,15,0,588.0,150.0,1.9,23.2,471.0,659.4,509.48
2018,9,26,15,15,438.5,166.5,1.9,23.2,395.0,549.67,428.73
2018,9,26,15,30,289.0,183.0,1.9,23.2,319.0,437.11,343.87
2018,9,26,15,45,215.0,168.5,2.2,22.05,263.5,362.45,288.98
2018,9,26,16,0,141.0,154.0,2.5,20.9,208.0,278.86,224.41
2018,9,26,16,15,235.0,123.5,2.65,20.15,198.5,316.9,258.18
2018,9,26,16,30,329.0,93.0,2.8,19.4,189.0,348.75,285.71
2018,9,26,16,45,252.0,80.5,2.95,18.65,145.5,264.55,216.83
2018,9,26,17,0,175.0,68.0,3.1,17.9,102.0,198.44,160.91
2018,9,26,17,15,93.5,49.0,3.1,17.25,66.5,116.03,90.66
2018,9,26,17,30,12.0,30.0,3.1,16.6,31.0,40.74,25.87
2018,9,26,17,45,8.5,16.5,3.1,15.95,17.0,22.01,0.0
2018,9,26,18,0,5.0,3.0,3.1,15.3,3.0,4.97,0.0
2018,9,26,18,15,2.5,1.5,2.95,15.1,1.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,9,27,5,45,8.0,1.0,1.7,11.9,1.0,0.0,0.0
2018,9,27,6,0,16.0,2.0,1.7,11.9,2.0,0.0,0.0
2018,9,27,6,15,114.5,15.0,1.7,12.3,23.5,14.3,0.0
2018,9,27,6,30,213.0,28.0,1.7,12.7,45.0,22.01,10.62
2018,9,27,6,45,278.5,37.5,1.75,13.1,77.0,29.2,19.75
2018,9,27,7,0,344.0,47.0,1.8,13.5,109.0,35.21,25.63
2018,9,27,7,15,214.5,48.5,1.75,13.75,91.5,35.15,25.85
2018,9,27,7,30,85.0,50.0,1.7,14.0,74.0,39.74,30.06
2018,9,27,7,45,48.0,78.0,1.65,14.3,92.0,69.25,56.28
2018,9,27,8,0,11.0,106.0,1.6,14.6,110.0,94.85,78.6
2018,9,27,8,15,12.5,126.0,1.55,15.0,131.0,112.18,88.8
2018,9,27,8,30,14.0,146.0,1.5,15.4,152.0,130.57,103.2
2018,9,27,8,45,24.0,173.0,1.45,15.85,185.0,155.97,122.86
2018,9,27,9,0,34.0,200.0,1.4,16.3,218.0,176.34,138.26
2018,9,27,9,15,60.5,231.0,1.4,16.65,266.0,211.02,164.59
2018,9,27,9,30,87.0,262.0,1.4,17.0,314.0,248.95,193.43
2018,9,27,9,45,60.0,246.0,1.45,17.35,283.0,234.93,182.91
2018,9,27,10,0,33.0,230.0,1.5,17.7,252.0,216.74,168.94
2018,9,27,10,15,25.5,238.5,1.5,17.95,256.0,224.21,174.65
2018,9,27,10,30,18.0,247.0,1.5,18.2,260.0,233.89,181.85
2018,9,27,10,45,221.5,218.5,1.55,18.45,382.5,312.49,243.9
2018,9,27,11,0,425.0,190.0,1.6,18.7,505.0,414.24,323.16
2018,9,27,11,15,265.0,254.0,1.65,18.85,451.5,394.51,306.46
2018,9,27,11,30,105.0,318.0,1.7,19.0,398.0,362.81,280.18
2018,9,27,11,45,129.5,332.0,1.7,19.1,431.0,399.29,308.13
2018,9,27,12,0,154.0,346.0,1.7,19.2,464.0,437.32,336.67
2018,9,27,12,15,142.0,353.0,1.8,19.15,461.5,443.52,341.32
2018,9,27,12,30,130.0,360.0,1.9,19.1,459.0,448.9,345.55
2018,9,27,12,45,136.0,357.5,1.95,19.1,460.0,458.09,352.94
2018,9,27,13,0,142.0,355.0,2.0,19.1,461.0,466.98,360.16
2018,9,27,13,15,183.0,344.0,2.15,18.95,476.5,494.83,382.97
2018,9,27,13,30,224.0,333.0,2.3,18.8,492.0,522.67,405.74
2018,9,27,13,45,229.5,318.5,2.4,18.7,476.0,517.44,403.15
2018,9,27,14,0,235.0,304.0,2.5,18.6,460.0,511.11,399.96
2018,9,27,14,15,233.5,287.0,2.65,18.3,435.5,495.17,389.9
2018,9,27,14,30,232.0,270.0,2.8,18.0,411.0,478.06,378.87
2018,9,27,14,45,243.0,249.0,2.9,17.75,388.5,477.15,380.08
2018,9,27,15,0,254.0,228.0,3.0,17.5,366.0,463.1,371.35
2018,9,27,15,15,265.0,207.5,3.0,17.5,340.5,447.96,361.17
2018,9,27,15,30,276.0,187.0,3.0,17.5,315.0,431.08,349.51
2018,9,27,15,45,278.0,165.0,3.2,16.75,282.0,403.93,330.64
2018,9,27,16,0,280.0,143.0,3.4,16.0,249.0,375.27,309.97
2018,9,27,16,15,222.5,126.5,3.45,15.6,203.0,311.59,258.37
2018,9,27,16,30,165.0,110.0,3.5,15.2,157.0,239.76,198.95
2018,9,27,16,45,132.0,89.0,3.5,14.8,122.0,191.31,157.93
2018,9,27,17,0,99.0,68.0,3.5,14.4,87.0,144.23,117.11
2018,9,27,17,15,72.0,49.5,3.5,14.15,61.0,105.81,82.87
2018,9,27,17,30,45.0,31.0,3.5,13.9,35.0,68.38,46.61
2018,9,27,17,45,30.5,17.5,3.45,13.6,19.5,30.67,0.0
2018,9,27,18,0,16.0,4.0,3.4,13.3,4.0,0.0,0.0
2018,9,27,18,15,8.0,2.0,3.35,13.3,2.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,28,5,45,0.5,0.5,2.1,12.45,0.5,0.0,0.0
2018,9,28,6,0,1.0,1.0,2.1,12.5,1.0,0.0,0.0
2018,9,28,6,15,1.0,9.5,2.2,12.7,9.5,9.05,0.0
2018,9,28,6,30,1.0,18.0,2.3,12.9,18.0,16.7,6.22
2018,9,28,6,45,0.5,31.0,2.4,13.15,31.0,28.77,19.3
2018,9,28,7,0,0.0,44.0,2.5,13.4,44.0,40.54,30.3
2018,9,28,7,15,0.5,58.0,2.55,13.6,58.0,53.05,41.79
2018,9,28,7,30,1.0,72.0,2.6,13.8,72.0,65.47,52.99
2018,9,28,7,45,9.5,74.5,2.65,14.0,78.0,68.44,55.6
2018,9,28,8,0,18.0,77.0,2.7,14.2,84.0,68.87,55.84
2018,9,28,8,15,9.0,54.0,2.7,14.45,57.5,50.41,37.21
2018,9,28,8,30,0.0,31.0,2.7,14.7,31.0,28.79,18.88
2018,9,28,8,45,0.0,34.5,2.7,14.95,34.5,32.05,21.56
2018,9,28,9,0,0.0,38.0,2.7,15.2,38.0,35.32,24.21
2018,9,28,9,15,1.5,97.0,2.75,15.4,98.0,90.51,70.09
2018,9,28,9,30,3.0,156.0,2.8,15.6,158.0,143.22,113.0
2018,9,28,9,45,13.5,198.5,2.85,15.8,207.5,184.35,145.66
2018,9,28,10,0,24.0,241.0,2.9,16.0,257.0,226.63,178.93
2018,9,28,10,15,37.5,271.0,2.95,16.15,297.0,256.5,202.16
2018,9,28,10,30,51.0,301.0,3.0,16.3,337.0,292.59,230.21
2018,9,28,10,45,59.0,315.0,3.05,16.4,357.5,313.89,246.66
2018,9,28,11,0,67.0,329.0,3.1,16.5,378.0,336.0,263.75
2018,9,28,11,15,70.5,336.5,3.15,16.55,389.0,350.41,274.88
2018,9,28,11,30,74.0,344.0,3.2,16.6,400.0,365.02,286.18
2018,9,28,11,45,88.5,352.5,3.25,16.65,420.0,388.09,304.19
2018,9,28,12,0,103.0,361.0,3.3,16.7,440.0,412.05,322.84
2018,9,28,12,15,100.0,358.5,3.3,16.7,435.0,413.58,324.09
2018,9,28,12,30,97.0,356.0,3.3,16.7,430.0,414.58,325.04
2018,9,28,12,45,78.5,341.0,3.35,16.65,400.0,390.82,306.88
2018,9,28,13,0,60.0,326.0,3.4,16.6,370.0,365.71,287.63
2018,9,28,13,15,51.0,310.0,3.4,16.55,347.0,346.02,272.69
2018,9,28,13,30,42.0,294.0,3.4,16.5,324.0,325.59,257.07
2018,9,28,13,45,142.5,257.0,3.45,16.45,352.5,380.95,304.19
2018,9,28,14,0,243.0,220.0,3.5,16.4,381.0,436.62,350.95
2018,9,28,14,15,272.0,208.0,3.5,16.3,379.5,449.97,362.74
2018,9,28,14,30,301.0,196.0,3.5,16.2,378.0,461.87,373.63
2018,9,28,14,45,239.0,192.5,3.5,16.05,331.0,408.91,331.84
2018,9,28,15,0,177.0,189.0,3.5,15.9,284.0,344.66,280.79
2018,9,28,15,15,129.0,184.5,3.5,15.9,250.5,302.87,246.94
2018,9,28,15,30,81.0,180.0,3.5,15.9,217.0,251.37,204.77
2018,9,28,15,45,86.5,164.5,3.45,15.55,200.0,239.25,196.01
2018,9,28,16,0,92.0,149.0,3.4,15.2,183.0,226.7,186.58
2018,9,28,16,15,218.5,119.0,3.35,14.95,184.5,298.53,248.77
2018,9,28,16,30,345.0,89.0,3.3,14.7,186.0,351.42,293.58
2018,9,28,16,45,409.5,69.0,3.3,14.4,161.5,356.49,296.98
2018,9,28,17,0,474.0,49.0,3.3,14.1,137.0,359.59,296.48
2018,9,28,17,15,394.0,39.0,3.15,13.85,96.5,287.13,231.08
2018,9,28,17,30,314.0,29.0,3.0,13.6,56.0,219.86,155.04
2018,9,28,17,45,177.5,17.5,2.85,13.3,30.5,97.28,0.0
2018,9,28,18,0,41.0,6.0,2.7,13.0,5.0,0.0,0.0
2018,9,28,18,15,20.5,3.0,2.65,12.9,2.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,29,5,45,10.0,1.5,2.25,13.2,1.0,0.0,0.0
2018,9,29,6,0,20.0,3.0,2.3,13.3,2.0,0.0,0.0
2018,9,29,6,15,37.5,9.0,2.4,13.65,10.5,8.58,0.0
2018,9,29,6,30,55.0,15.0,2.5,14.0,19.0,12.75,2.94
2018,9,29,6,45,27.5,27.5,2.6,14.4,29.5,24.38,15.35
2018,9,29,7,0,0.0,40.0,2.7,14.8,40.0,37.14,27.1
2018,9,29,7,15,0.0,49.0,2.75,15.05,49.0,45.52,34.85
2018,9,29,7,30,0.0,58.0,2.8,15.3,58.0,53.83,42.36
2018,9,29,7,45,2.5,79.0,2.8,15.6,80.0,72.06,58.45
2018,9,29,8,0,5.0,100.0,2.8,15.9,102.0,89.94,73.97
2018,9,29,8,15,2.5,92.5,2.75,16.15,93.5,84.77,65.9
2018,9,29,8,30,0.0,85.0,2.7,16.4,85.0,78.88,60.76
2018,9,29,8,45,0.0,100.0,2.65,16.7,100.0,92.26,71.61
2018,9,29,9,0,0.0,115.0,2.6,17.0,115.0,105.69,82.35
2018,9,29,9,15,0.0,97.5,2.6,17.2,97.5,90.59,69.64
2018,9,29,9,30,0.0,80.0,2.6,17.4,80.0,74.53,56.23
