Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,9,45,0.0,94.0,2.6,17.6,94.0,87.62,66.79
2018,9,29,10,0,0.0,108.0,2.6,17.8,108.0,100.39,77.0
2018,9,29,10,15,0.5,129.0,2.6,17.95,129.5,119.76,92.48
2018,9,29,10,30,1.0,150.0,2.6,18.1,151.0,139.23,107.92
2018,9,29,10,45,1.0,136.5,2.65,18.25,137.5,127.23,98.08
2018,9,29,11,0,1.0,123.0,2.7,18.4,124.0,115.03,88.15
2018,9,29,11,15,6.0,121.0,2.75,18.45,125.5,116.3,89.21
2018,9,29,11,30,11.0,119.0,2.8,18.5,127.0,118.42,90.98
2018,9,29,11,45,17.5,154.5,2.8,18.55,167.5,156.75,121.75
2018,9,29,12,0,24.0,190.0,2.8,18.6,208.0,195.94,152.88
2018,9,29,12,15,12.5,162.0,2.85,18.6,171.5,160.46,124.47
2018,9,29,12,30,1.0,134.0,2.9,18.6,135.0,126.06,96.78
2018,9,29,12,45,3.0,151.0,2.95,18.6,153.5,143.79,111.15
2018,9,29,13,0,5.0,168.0,3.0,18.6,172.0,161.78,125.63
2018,9,29,13,15,4.5,163.0,3.0,18.5,166.5,156.94,121.9
2018,9,29,13,30,4.0,158.0,3.0,18.4,161.0,152.05,118.18
2018,9,29,13,45,42.5,183.0,3.0,18.35,211.0,213.9,169.1
2018,9,29,14,0,81.0,208.0,3.0,18.3,261.0,281.75,223.99
2018,9,29,14,15,56.5,167.5,2.95,18.2,203.5,211.58,168.22
2018,9,29,14,30,32.0,127.0,2.9,18.1,146.0,150.63,119.08
2018,9,29,14,45,260.5,103.0,2.9,18.0,242.5,334.98,274.19
2018,9,29,15,0,489.0,79.0,2.9,17.9,339.0,491.3,400.45
2018,9,29,15,15,413.5,90.0,2.9,17.9,297.0,441.85,361.18
2018,9,29,15,30,338.0,101.0,2.9,17.9,255.0,385.68,316.44
2018,9,29,15,45,169.0,92.0,2.8,17.6,169.0,233.36,191.98
2018,9,29,16,0,0.0,83.0,2.7,17.3,83.0,78.36,60.29
2018,9,29,16,15,0.0,71.0,2.6,17.05,71.0,66.72,50.83
2018,9,29,16,30,0.0,59.0,2.5,16.8,59.0,55.04,41.04
2018,9,29,16,45,169.0,48.5,2.45,16.55,79.0,179.8,148.18
2018,9,29,17,0,338.0,38.0,2.4,16.3,99.0,265.29,217.05
2018,9,29,17,15,309.5,33.5,2.2,15.9,75.5,233.68,185.4
2018,9,29,17,30,281.0,29.0,2.0,15.5,52.0,199.36,131.94
2018,9,29,17,45,150.5,16.5,1.8,15.1,27.5,83.38,0.0
2018,9,29,18,0,20.0,4.0,1.6,14.7,3.0,0.0,0.0
2018,9,29,18,15,10.0,2.0,1.6,14.6,1.5,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,30,5,45,6.0,1.0,1.1,14.05,1.0,0.0,0.0
2018,9,30,6,0,12.0,2.0,1.1,14.1,2.0,0.0,0.0
2018,9,30,6,15,118.5,15.0,1.05,14.4,23.0,14.3,0.0
2018,9,30,6,30,225.0,28.0,1.0,14.7,44.0,22.2,8.35
2018,9,30,6,45,336.0,38.5,1.0,15.0,84.5,30.77,20.73
2018,9,30,7,0,447.0,49.0,1.0,15.3,125.0,37.73,27.57
2018,9,30,7,15,518.5,56.0,0.95,15.55,173.0,41.26,31.03
2018,9,30,7,30,590.0,63.0,0.9,15.8,221.0,44.72,34.24
2018,9,30,7,45,630.5,69.0,0.9,16.05,269.0,47.19,36.42
2018,9,30,8,0,671.0,75.0,0.9,16.3,317.0,49.56,38.42
2018,9,30,8,15,667.5,86.5,0.9,16.65,355.5,66.76,43.0
2018,9,30,8,30,664.0,98.0,0.9,17.0,394.0,114.08,65.57
2018,9,30,8,45,687.5,103.5,0.9,17.35,437.5,159.69,96.35
2018,9,30,9,0,711.0,109.0,0.9,17.7,481.0,207.49,134.12
2018,9,30,9,15,607.5,139.0,0.95,18.0,474.0,247.79,172.95
2018,9,30,9,30,504.0,169.0,1.0,18.3,467.0,277.95,203.01
2018,9,30,9,45,592.5,161.5,1.05,18.6,531.5,329.17,243.71
2018,9,30,10,0,681.0,154.0,1.1,18.9,596.0,388.51,290.75
2018,9,30,10,15,767.0,130.0,1.2,19.05,647.5,442.88,334.44
2018,9,30,10,30,853.0,106.0,1.3,19.2,699.0,501.71,381.25
2018,9,30,10,45,869.5,103.0,1.4,19.35,722.0,545.52,416.52
2018,9,30,11,0,886.0,100.0,1.5,19.5,745.0,588.57,450.59
2018,9,30,11,15,855.5,117.0,1.55,19.6,748.0,620.5,475.25
2018,9,30,11,30,825.0,134.0,1.6,19.7,751.0,650.0,497.5
2018,9,30,11,45,724.5,181.0,1.65,19.75,725.0,657.53,502.58
2018,9,30,12,0,624.0,228.0,1.7,19.8,699.0,657.96,502.22
2018,9,30,12,15,564.0,250.0,1.75,19.8,674.0,655.21,500.4
2018,9,30,12,30,504.0,272.0,1.8,19.8,649.0,649.82,496.43
2018,9,30,12,45,531.0,253.5,1.8,19.8,645.5,667.02,510.17
2018,9,30,13,0,558.0,235.0,1.8,19.8,642.0,682.64,522.62
2018,9,30,13,15,490.0,252.5,1.85,19.65,603.0,658.26,505.16
2018,9,30,13,30,422.0,270.0,1.9,19.5,564.0,630.79,485.54
2018,9,30,13,45,417.5,259.0,1.9,19.4,540.5,622.71,481.06
2018,9,30,14,0,413.0,248.0,1.9,19.3,517.0,612.66,475.03
2018,9,30,14,15,337.0,250.0,1.9,19.1,462.0,546.51,426.76
2018,9,30,14,30,261.0,252.0,1.9,18.9,407.0,490.32,385.01
2018,9,30,14,45,242.5,232.0,1.9,18.7,368.5,454.95,359.83
2018,9,30,15,0,224.0,212.0,1.9,18.5,330.0,418.59,333.37
2018,9,30,15,15,156.5,191.0,1.9,18.5,270.0,330.98,265.39
2018,9,30,15,30,89.0,170.0,1.9,18.5,210.0,245.45,197.32
2018,9,30,15,45,70.0,154.5,1.95,18.1,184.0,215.18,173.63
2018,9,30,16,0,51.0,139.0,2.0,17.7,158.0,185.64,149.87
2018,9,30,16,15,35.5,118.5,1.95,17.45,130.5,152.88,123.01
2018,9,30,16,30,20.0,98.0,1.9,17.2,103.0,112.96,89.72
2018,9,30,16,45,10.5,76.5,1.85,16.95,79.0,84.64,65.72
2018,9,30,17,0,1.0,55.0,1.8,16.7,55.0,56.35,41.45
2018,9,30,17,15,3.0,36.5,1.65,16.45,36.5,37.98,25.41
2018,9,30,17,30,5.0,18.0,1.5,16.2,18.0,19.14,6.74
2018,9,30,17,45,5.0,9.5,1.35,15.95,9.5,11.28,0.0
2018,9,30,18,0,5.0,1.0,1.2,15.7,1.0,0.0,0.0
2018,9,30,18,15,2.5,0.5,1.1,15.6,0.5,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.75,15.2,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,1,5,45,5.5,1.0,1.15,13.55,1.0,0.0,0.0
2018,10,1,6,0,11.0,2.0,1.1,13.6,2.0,0.0,0.0
2018,10,1,6,15,11.0,3.0,1.05,13.75,3.5,2.86,0.0
2018,10,1,6,30,11.0,4.0,1.0,13.9,5.0,3.49,0.0
2018,10,1,6,45,5.5,5.0,1.0,14.1,5.5,4.74,0.0
2018,10,1,7,0,0.0,6.0,1.0,14.3,6.0,5.55,0.0
2018,10,1,7,15,0.0,7.0,0.95,14.55,7.0,6.48,0.15
2018,10,1,7,30,0.0,8.0,0.9,14.8,8.0,7.41,1.01
2018,10,1,7,45,0.0,14.0,0.9,15.05,14.0,12.97,6.02
2018,10,1,8,0,0.0,20.0,0.9,15.3,20.0,18.55,10.99
2018,10,1,8,15,0.0,23.0,0.95,15.6,23.0,21.34,12.59
2018,10,1,8,30,0.0,26.0,1.0,15.9,26.0,24.14,14.89
2018,10,1,8,45,0.0,37.0,1.0,16.25,37.0,34.38,23.45
2018,10,1,9,0,0.0,48.0,1.0,16.6,48.0,44.63,31.92
2018,10,1,9,15,1.0,88.0,1.0,16.85,88.5,82.22,62.88
2018,10,1,9,30,2.0,128.0,1.0,17.1,129.0,118.39,92.06
2018,10,1,9,45,30.5,193.5,1.0,17.4,213.0,181.56,141.65
2018,10,1,10,0,59.0,259.0,1.0,17.7,297.0,249.68,194.11
2018,10,1,10,15,110.0,292.0,1.05,17.95,366.5,300.91,232.76
2018,10,1,10,30,161.0,325.0,1.1,18.2,436.0,361.07,278.05
2018,10,1,10,45,159.5,334.0,1.1,18.45,446.5,379.18,291.37
2018,10,1,11,0,158.0,343.0,1.1,18.7,457.0,396.94,304.51
2018,10,1,11,15,210.0,345.0,1.15,18.85,499.5,439.81,336.96
2018,10,1,11,30,262.0,347.0,1.2,19.0,542.0,487.11,372.31
2018,10,1,11,45,265.5,347.0,1.2,19.2,545.5,503.21,383.88
2018,10,1,12,0,269.0,347.0,1.2,19.4,549.0,518.72,395.18
2018,10,1,12,15,262.0,347.0,1.3,19.45,543.0,526.08,401.18
2018,10,1,12,30,255.0,347.0,1.4,19.5,537.0,532.24,406.34
2018,10,1,12,45,179.5,339.5,1.5,19.55,472.0,471.58,361.7
2018,10,1,13,0,104.0,332.0,1.6,19.6,407.0,405.46,312.27
2018,10,1,13,15,87.0,317.5,1.6,19.45,379.0,381.83,295.22
2018,10,1,13,30,70.0,303.0,1.6,19.3,351.0,357.21,277.0
2018,10,1,13,45,47.5,268.5,1.65,19.2,300.5,306.27,238.53
2018,10,1,14,0,25.0,234.0,1.7,19.1,250.0,245.45,191.75
2018,10,1,14,15,22.5,221.5,1.65,18.9,235.5,232.06,181.93
2018,10,1,14,30,20.0,209.0,1.6,18.7,221.0,218.56,171.81
2018,10,1,14,45,12.5,178.5,1.55,18.5,186.0,182.31,143.4
2018,10,1,15,0,5.0,148.0,1.5,18.3,151.0,146.0,114.57
2018,10,1,15,15,3.0,131.0,1.5,18.3,132.5,127.86,100.22
2018,10,1,15,30,1.0,114.0,1.5,18.3,114.0,109.69,85.63
2018,10,1,15,45,12.5,117.5,1.35,17.8,122.0,122.95,97.34
2018,10,1,16,0,24.0,121.0,1.2,17.3,130.0,144.69,115.87
2018,10,1,16,15,36.0,110.5,1.2,17.05,121.5,143.22,115.15
2018,10,1,16,30,48.0,100.0,1.2,16.8,113.0,141.7,114.1
2018,10,1,16,45,33.5,79.5,1.15,16.55,87.5,109.9,87.06
2018,10,1,17,0,19.0,59.0,1.1,16.3,62.0,78.39,59.92
2018,10,1,17,15,19.0,40.5,1.1,16.1,42.5,57.68,41.38
2018,10,1,17,30,19.0,22.0,1.1,15.9,23.0,33.7,13.76
2018,10,1,17,45,18.5,12.5,1.1,15.65,12.5,20.07,0.0
2018,10,1,18,0,18.0,3.0,1.1,15.4,2.0,0.0,0.0
2018,10,1,18,15,9.0,1.5,1.1,15.35,1.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.85,15.2,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,1.55,15.55,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,1.55,15.55,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,2,5,45,6.0,0.5,1.0,15.25,0.5,0.0,0.0
2018,10,2,6,0,12.0,1.0,1.0,15.2,1.0,0.0,0.0
2018,10,2,6,15,12.0,4.0,1.05,15.45,4.5,3.81,0.0
2018,10,2,6,30,12.0,7.0,1.1,15.7,8.0,6.59,0.0
2018,10,2,6,45,6.0,10.5,1.15,15.95,11.0,9.86,2.73
2018,10,2,7,0,0.0,14.0,1.2,16.2,14.0,12.97,5.73
2018,10,2,7,15,0.0,17.5,1.15,16.65,17.5,16.21,8.74
2018,10,2,7,30,0.0,21.0,1.1,17.1,21.0,19.47,11.69
2018,10,2,7,45,0.0,21.0,1.05,17.5,21.0,19.47,11.69
2018,10,2,8,0,0.0,21.0,1.0,17.9,21.0,19.48,11.65
2018,10,2,8,15,0.0,44.5,1.05,18.25,44.5,41.34,29.26
2018,10,2,8,30,0.0,68.0,1.1,18.6,68.0,63.27,47.36
2018,10,2,8,45,147.5,113.0,1.2,18.9,189.0,107.08,76.71
2018,10,2,9,0,295.0,158.0,1.3,19.2,310.0,177.29,126.84
2018,10,2,9,15,282.0,203.0,1.4,19.5,357.5,227.32,167.78
2018,10,2,9,30,269.0,248.0,1.5,19.8,405.0,276.67,207.83
2018,10,2,9,45,337.0,246.5,1.6,20.05,455.0,315.59,237.67
2018,10,2,10,0,405.0,245.0,1.7,20.3,505.0,357.0,270.02
2018,10,2,10,15,279.0,258.5,1.75,20.55,441.0,341.05,260.71
2018,10,2,10,30,153.0,272.0,1.8,20.8,377.0,312.77,240.52
2018,10,2,10,45,104.5,277.5,1.85,21.0,350.0,302.64,233.09
2018,10,2,11,0,56.0,283.0,1.9,21.2,323.0,288.71,222.15
2018,10,2,11,15,50.5,289.0,1.9,21.35,325.5,295.34,227.07
2018,10,2,11,30,45.0,295.0,1.9,21.5,328.0,301.52,231.53
2018,10,2,11,45,175.5,313.0,1.9,21.65,443.5,409.9,315.04
2018,10,2,12,0,306.0,331.0,1.9,21.8,559.0,528.11,403.09
2018,10,2,12,15,334.5,324.5,1.9,21.85,572.5,555.12,422.76
2018,10,2,12,30,363.0,318.0,1.9,21.9,586.0,582.2,443.03
2018,10,2,12,45,385.5,303.0,1.9,21.95,584.0,596.09,453.92
2018,10,2,13,0,408.0,288.0,1.9,22.0,582.0,616.07,469.13
2018,10,2,13,15,439.0,265.5,1.9,21.9,574.0,627.84,479.2
2018,10,2,13,30,470.0,243.0,1.9,21.8,566.0,637.86,488.16
2018,10,2,13,45,326.5,264.5,1.9,21.7,484.5,543.26,418.22
2018,10,2,14,0,183.0,286.0,1.9,21.6,403.0,446.4,345.15
2018,10,2,14,15,161.0,273.0,1.9,21.45,372.0,418.36,325.26
2018,10,2,14,30,139.0,260.0,1.9,21.3,341.0,389.71,304.27
2018,10,2,14,45,98.5,209.5,1.95,21.1,265.0,303.38,238.84
2018,10,2,15,0,58.0,159.0,2.0,20.9,189.0,206.21,163.05
2018,10,2,15,15,195.5,148.0,2.0,20.9,236.0,320.54,257.6
2018,10,2,15,30,333.0,137.0,2.0,20.9,283.0,421.25,338.37
2018,10,2,15,45,460.5,109.0,2.05,20.35,286.0,473.92,382.14
2018,10,2,16,0,588.0,81.0,2.1,19.8,289.0,524.42,423.53
2018,10,2,16,15,571.0,72.0,2.05,19.45,248.5,487.18,394.58
2018,10,2,16,30,554.0,63.0,2.0,19.1,208.0,449.09,364.2
2018,10,2,16,45,404.5,58.5,2.0,18.8,152.0,337.0,273.1
2018,10,2,17,0,255.0,54.0,2.0,18.5,96.0,232.79,186.0
2018,10,2,17,15,192.0,39.0,1.95,18.15,64.0,174.47,133.69
2018,10,2,17,30,129.0,24.0,1.9,17.8,32.0,111.8,46.2
2018,10,2,17,45,64.5,12.0,1.85,17.4,16.0,39.57,0.0
2018,10,2,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.55,16.65,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.4,16.45,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.25,16.35,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.35,15.7,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.45,15.8,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.35,15.8,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.85,15.7,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.8,15.75,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.75,15.8,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.65,15.85,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,0.6,15.95,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,10,3,6,15,5.0,9.5,0.55,16.1,10.0,9.05,0.0
2018,10,3,6,30,10.0,19.0,0.5,16.2,20.0,17.37,1.75
2018,10,3,6,45,47.0,38.0,0.5,16.3,45.5,32.32,21.63
2018,10,3,7,0,84.0,57.0,0.5,16.4,71.0,47.48,35.8
2018,10,3,7,15,172.0,72.5,0.55,16.6,113.0,56.98,44.62
2018,10,3,7,30,260.0,88.0,0.6,16.8,155.0,68.21,54.69
2018,10,3,7,45,234.0,102.0,0.6,17.05,172.0,77.72,63.0
2018,10,3,8,0,208.0,116.0,0.6,17.3,189.0,86.83,70.76
2018,10,3,8,15,200.0,146.5,0.7,17.45,225.0,108.55,89.29
2018,10,3,8,30,192.0,177.0,0.8,17.6,261.0,150.72,112.68
2018,10,3,8,45,149.0,185.0,0.85,17.8,254.0,166.08,124.56
2018,10,3,9,0,106.0,193.0,0.9,18.0,247.0,176.36,134.18
2018,10,3,9,15,235.0,191.5,0.95,18.15,324.0,207.17,154.02
2018,10,3,9,30,364.0,190.0,1.0,18.3,401.0,251.91,186.52
2018,10,3,9,45,387.0,199.5,1.05,18.45,435.5,289.01,216.9
2018,10,3,10,0,410.0,209.0,1.1,18.6,470.0,328.01,248.61
2018,10,3,10,15,247.5,244.5,1.15,18.7,404.0,315.37,242.2
2018,10,3,10,30,85.0,280.0,1.2,18.8,338.0,289.59,223.75
2018,10,3,10,45,46.5,231.0,1.2,18.9,263.0,233.71,181.0
2018,10,3,11,0,8.0,182.0,1.2,19.0,188.0,172.77,133.36
2018,10,3,11,15,23.5,229.0,1.25,19.0,246.5,225.36,174.77
2018,10,3,11,30,39.0,276.0,1.3,19.0,305.0,280.34,217.07
2018,10,3,11,45,78.5,295.5,1.35,19.0,354.0,327.5,253.53
2018,10,3,12,0,118.0,315.0,1.4,19.0,403.0,380.93,294.42
2018,10,3,12,15,165.5,315.5,1.45,18.95,438.0,421.7,325.96
2018,10,3,12,30,213.0,316.0,1.5,18.9,473.0,464.28,358.77
2018,10,3,12,45,116.0,276.5,1.6,18.9,362.0,360.47,280.03
2018,10,3,13,0,19.0,237.0,1.7,18.9,251.0,238.87,185.41
2018,10,3,13,15,24.0,235.0,1.7,18.8,252.0,248.39,193.69
2018,10,3,13,30,29.0,233.0,1.7,18.7,253.0,252.28,197.19
2018,10,3,13,45,152.5,232.0,1.75,18.65,330.0,360.23,284.65
2018,10,3,14,0,276.0,231.0,1.8,18.6,407.0,470.35,371.03
2018,10,3,14,15,542.5,159.5,1.8,18.55,481.5,623.31,490.31
2018,10,3,14,30,809.0,88.0,1.8,18.5,556.0,749.87,583.2
2018,10,3,14,45,767.0,87.0,1.75,18.4,506.0,711.06,555.45
2018,10,3,15,0,725.0,86.0,1.7,18.3,456.0,670.34,527.65
2018,10,3,15,15,689.0,81.0,1.7,18.3,407.5,627.95,498.4
2018,10,3,15,30,653.0,76.0,1.7,18.3,359.0,586.87,469.6
2018,10,3,15,45,664.0,71.0,1.65,18.1,330.0,573.16,460.93
2018,10,3,16,0,675.0,66.0,1.6,17.9,301.0,559.2,451.28
2018,10,3,16,15,614.0,61.0,1.55,17.75,249.0,498.78,404.33
2018,10,3,16,30,553.0,56.0,1.5,17.6,197.0,437.06,355.08
2018,10,3,16,45,422.5,48.0,1.45,17.4,141.5,332.9,270.22
2018,10,3,17,0,292.0,40.0,1.4,17.2,86.0,236.98,189.65
2018,10,3,17,15,195.5,27.0,1.35,16.95,53.0,156.17,118.78
2018,10,3,17,30,99.0,14.0,1.3,16.7,20.0,78.17,18.98
2018,10,3,17,45,49.5,7.0,1.2,16.4,10.0,28.05,0.0
2018,10,3,18,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,4,6,15,0.5,3.5,2.0,14.3,3.5,3.34,0.0
2018,10,4,6,30,1.0,7.0,2.1,14.4,7.0,6.48,0.0
2018,10,4,6,45,21.0,18.5,2.15,14.55,21.5,16.8,8.53
2018,10,4,7,0,41.0,30.0,2.2,14.7,36.0,26.7,17.81
2018,10,4,7,15,39.0,49.0,2.25,14.75,56.5,44.43,33.84
2018,10,4,7,30,37.0,68.0,2.3,14.8,77.0,60.23,48.08
2018,10,4,7,45,39.0,85.0,2.35,14.9,96.5,74.12,60.43
2018,10,4,8,0,41.0,102.0,2.4,15.0,116.0,87.69,72.3
2018,10,4,8,15,21.5,97.0,2.5,15.15,104.5,84.89,69.62
2018,10,4,8,30,2.0,92.0,2.6,15.3,93.0,84.85,66.04
2018,10,4,8,45,3.0,94.5,2.7,15.4,96.0,87.69,68.12
2018,10,4,9,0,4.0,97.0,2.8,15.5,99.0,90.52,70.21
2018,10,4,9,15,2.0,87.0,2.9,15.65,88.0,81.49,62.58
2018,10,4,9,30,0.0,77.0,3.0,15.8,77.0,71.72,54.36
2018,10,4,9,45,4.0,118.5,3.1,15.95,121.0,110.92,86.44
2018,10,4,10,0,8.0,160.0,3.2,16.1,165.0,149.78,117.81
2018,10,4,10,15,6.5,167.5,3.25,16.15,171.5,156.68,123.17
2018,10,4,10,30,5.0,175.0,3.3,16.2,178.0,163.46,128.47
2018,10,4,10,45,4.0,174.0,3.35,16.25,176.5,162.72,127.71
2018,10,4,11,0,3.0,173.0,3.4,16.3,175.0,161.83,126.85
2018,10,4,11,15,8.0,202.5,3.45,16.3,208.5,192.19,151.18
2018,10,4,11,30,13.0,232.0,3.5,16.3,242.0,223.2,175.83
2018,10,4,11,45,19.5,251.0,3.55,16.3,265.5,246.14,194.05
2018,10,4,12,0,26.0,270.0,3.6,16.3,289.0,272.4,214.85
2018,10,4,12,15,99.0,301.5,3.6,16.3,374.0,356.51,282.3
2018,10,4,12,30,172.0,333.0,3.6,16.3,459.0,450.41,355.96
2018,10,4,12,45,146.5,331.5,3.6,16.25,437.5,437.36,345.46
2018,10,4,13,0,121.0,330.0,3.6,16.2,416.0,422.93,334.26
2018,10,4,13,15,170.0,296.0,3.55,16.2,413.0,431.49,342.96
2018,10,4,13,30,219.0,262.0,3.5,16.2,410.0,448.4,357.99
2018,10,4,13,45,390.5,217.0,3.45,16.2,468.5,551.08,441.29
2018,10,4,14,0,562.0,172.0,3.4,16.2,527.0,647.5,517.88
2018,10,4,14,15,704.0,127.5,3.4,16.15,547.5,713.12,569.42
2018,10,4,14,30,846.0,83.0,3.4,16.1,568.0,764.04,607.98
2018,10,4,14,45,834.5,80.0,3.4,16.1,530.5,751.7,599.97
2018,10,4,15,0,823.0,77.0,3.4,16.1,493.0,731.08,586.32
2018,10,4,15,15,800.0,74.0,3.4,16.1,448.5,699.28,564.25
2018,10,4,15,30,777.0,71.0,3.4,16.1,404.0,665.46,540.42
2018,10,4,15,45,750.5,67.0,3.35,15.85,357.5,626.23,512.29
2018,10,4,16,0,724.0,63.0,3.3,15.6,311.0,585.73,482.39
2018,10,4,16,15,682.5,58.0,3.25,15.35,262.5,533.3,440.92
2018,10,4,16,30,641.0,53.0,3.2,15.1,214.0,481.1,397.94
2018,10,4,16,45,568.5,47.0,3.15,14.85,165.5,415.07,341.54
2018,10,4,17,0,496.0,41.0,3.1,14.6,117.0,348.67,282.48
2018,10,4,17,15,362.0,32.0,3.0,14.25,76.0,251.71,193.36
2018,10,4,17,30,228.0,23.0,2.9,13.9,35.0,150.98,8.42
2018,10,4,17,45,114.0,11.5,2.8,13.55,17.5,59.72,0.0
2018,10,4,18,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,2.75,11.85,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,10,5,6,15,129.0,11.0,1.85,12.0,18.5,10.48,0.0
2018,10,5,6,30,258.0,22.0,1.7,12.4,37.0,18.34,0.0
2018,10,5,6,45,387.5,30.5,1.6,12.75,78.0,24.06,14.67
2018,10,5,7,0,517.0,39.0,1.5,13.1,119.0,29.63,20.5
2018,10,5,7,15,587.5,44.5,1.4,13.35,167.5,35.39,25.99
2018,10,5,7,30,658.0,50.0,1.3,13.6,216.0,38.4,28.87
2018,10,5,7,45,694.0,55.0,1.15,13.85,263.5,40.86,31.1
2018,10,5,8,0,730.0,60.0,1.0,14.1,311.0,43.25,33.18
2018,10,5,8,15,750.5,65.5,1.05,14.5,356.0,46.95,36.34
2018,10,5,8,30,771.0,71.0,1.1,14.9,401.0,95.12,49.73
2018,10,5,8,45,649.5,107.0,1.1,15.35,405.5,148.78,90.62
2018,10,5,9,0,528.0,143.0,1.1,15.8,410.0,195.51,132.97
2018,10,5,9,15,654.5,123.0,1.1,16.2,480.0,236.48,162.84
2018,10,5,9,30,781.0,103.0,1.1,16.6,550.0,294.26,208.27
2018,10,5,9,45,832.0,91.5,1.05,17.05,593.0,341.57,248.43
2018,10,5,10,0,883.0,80.0,1.0,17.5,636.0,396.65,294.16
2018,10,5,10,15,890.0,81.5,0.9,17.85,662.0,443.13,332.81
2018,10,5,10,30,897.0,83.0,0.8,18.2,688.0,488.5,369.21
2018,10,5,10,45,893.5,88.0,0.75,18.55,705.0,530.5,402.09
2018,10,5,11,0,890.0,93.0,0.7,18.9,722.0,570.25,432.13
2018,10,5,11,15,800.0,133.5,0.7,19.1,706.0,590.09,446.94
2018,10,5,11,30,710.0,174.0,0.7,19.3,690.0,602.85,455.98
2018,10,5,11,45,638.5,204.5,0.75,19.5,670.5,612.11,462.76
2018,10,5,12,0,567.0,235.0,0.8,19.7,651.0,613.85,463.87
2018,10,5,12,15,728.0,165.0,1.0,19.75,695.5,679.97,515.84
2018,10,5,12,30,889.0,95.0,1.2,19.8,740.0,742.27,563.07
2018,10,5,12,45,894.0,90.5,1.4,19.85,730.0,760.23,577.06
2018,10,5,13,0,899.0,86.0,1.6,19.9,720.0,775.19,589.52
2018,10,5,13,15,892.5,85.5,1.8,19.8,700.0,782.52,597.09
2018,10,5,13,30,886.0,85.0,2.0,19.7,680.0,786.59,602.52
2018,10,5,13,45,876.5,83.5,2.2,19.65,652.5,783.99,603.23
2018,10,5,14,0,867.0,82.0,2.4,19.6,625.0,778.19,601.74
2018,10,5,14,15,855.0,80.5,2.55,19.45,591.5,767.31,596.55
2018,10,5,14,30,843.0,79.0,2.7,19.3,558.0,753.47,589.26
2018,10,5,14,45,802.5,83.0,2.85,19.1,513.0,727.01,572.87
2018,10,5,15,0,762.0,87.0,3.0,18.9,468.0,693.13,550.8
2018,10,5,15,15,763.5,77.5,3.0,18.9,430.0,672.87,537.49
2018,10,5,15,30,765.0,68.0,3.0,18.9,392.0,649.61,521.68
2018,10,5,15,45,722.0,66.5,3.25,18.4,343.0,602.24,489.0
2018,10,5,16,0,679.0,65.0,3.5,17.9,294.0,554.42,454.25
2018,10,5,16,15,635.5,59.0,3.6,17.55,246.0,504.49,415.06
2018,10,5,16,30,592.0,53.0,3.7,17.2,198.0,452.08,372.18
2018,10,5,16,45,524.0,46.0,3.8,16.8,152.5,385.38,315.67
2018,10,5,17,0,456.0,39.0,3.9,16.4,107.0,322.21,259.46
2018,10,5,17,15,326.0,29.5,3.9,16.0,68.5,229.17,172.54
2018,10,5,17,30,196.0,20.0,3.9,15.6,30.0,130.96,0.0
2018,10,5,17,45,98.0,10.0,3.9,15.2,15.0,51.04,0.0
2018,10,5,18,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,3.85,14.65,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,3.75,14.35,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,3.65,14.15,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,3.55,14.05,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,10,6,6,15,130.5,10.5,2.55,13.25,17.5,10.01,0.0
2018,10,6,6,30,261.0,21.0,2.7,13.6,35.0,17.5,0.0
2018,10,6,6,45,397.5,29.0,2.8,13.95,76.5,22.82,13.38
2018,10,6,7,0,534.0,37.0,2.9,14.3,118.0,30.61,21.18
2018,10,6,7,15,562.0,43.5,2.9,14.65,157.5,34.56,25.06
2018,10,6,7,30,590.0,50.0,2.9,15.0,197.0,35.09,25.7
2018,10,6,7,45,674.0,53.0,2.9,15.35,255.5,39.25,29.43
2018,10,6,8,0,758.0,56.0,2.9,15.7,314.0,40.24,30.25
2018,10,6,8,15,767.5,63.5,2.95,16.15,357.5,44.54,33.93
2018,10,6,8,30,777.0,71.0,3.0,16.6,401.0,93.32,48.51
2018,10,6,8,45,832.0,66.5,3.05,17.05,454.0,145.69,80.24
2018,10,6,9,0,887.0,62.0,3.1,17.5,507.0,196.77,118.53
2018,10,6,9,15,899.0,65.0,3.05,17.85,546.5,249.41,163.99
2018,10,6,9,30,911.0,68.0,3.0,18.2,586.0,302.26,211.03
2018,10,6,9,45,917.5,71.5,2.95,18.5,619.5,353.78,257.16
2018,10,6,10,0,924.0,75.0,2.9,18.8,653.0,404.54,301.87
2018,10,6,10,15,932.5,75.5,2.9,19.0,680.0,452.49,343.52
2018,10,6,10,30,941.0,76.0,2.9,19.2,707.0,499.36,383.22
2018,10,6,10,45,945.5,77.0,2.85,19.45,726.5,543.41,419.5
2018,10,6,11,0,950.0,78.0,2.8,19.7,746.0,585.64,453.36
2018,10,6,11,15,952.5,78.0,2.85,19.85,757.0,623.77,483.84
2018,10,6,11,30,955.0,78.0,2.9,20.0,768.0,659.54,511.93
2018,10,6,11,45,956.5,78.0,2.95,20.15,772.0,692.17,537.19
2018,10,6,12,0,958.0,78.0,3.0,20.3,776.0,722.08,560.07
2018,10,6,12,15,955.0,78.5,3.05,20.35,770.5,746.52,577.78
2018,10,6,12,30,952.0,79.0,3.1,20.4,765.0,767.82,593.13
2018,10,6,12,45,948.0,78.5,3.15,20.5,752.0,784.11,604.91
2018,10,6,13,0,944.0,78.0,3.2,20.6,739.0,797.08,614.49
2018,10,6,13,15,938.5,77.5,3.3,20.65,719.0,805.55,621.41
2018,10,6,13,30,933.0,77.0,3.4,20.7,699.0,810.63,626.12
2018,10,6,13,45,924.0,75.5,3.45,20.7,670.5,808.5,625.75
2018,10,6,14,0,915.0,74.0,3.5,20.7,642.0,803.0,623.16
2018,10,6,14,15,903.0,72.5,3.55,20.65,607.5,791.89,616.82
2018,10,6,14,30,891.0,71.0,3.6,20.6,573.0,777.64,608.34
2018,10,6,14,45,875.0,69.5,3.7,20.55,533.0,757.36,595.73
2018,10,6,15,0,859.0,68.0,3.8,20.5,493.0,734.38,581.09
2018,10,6,15,15,836.5,65.5,3.8,20.5,448.0,702.91,559.52
2018,10,6,15,30,814.0,63.0,3.8,20.5,403.0,675.08,540.43
2018,10,6,15,45,782.5,60.0,3.8,20.15,354.5,632.93,510.74
2018,10,6,16,0,751.0,57.0,3.8,19.8,306.0,589.71,479.32
2018,10,6,16,15,703.0,53.0,3.7,19.3,256.0,533.95,435.74
2018,10,6,16,30,655.0,49.0,3.6,18.8,206.0,478.82,390.77
2018,10,6,16,45,576.5,43.5,3.5,18.35,157.5,405.34,328.92
2018,10,6,17,0,498.0,38.0,3.4,17.9,109.0,341.49,271.87
2018,10,6,17,15,351.0,28.5,3.4,17.45,68.5,239.07,175.29
2018,10,6,17,30,204.0,19.0,3.4,17.0,28.0,130.92,0.0
2018,10,6,17,45,102.0,9.5,3.45,16.6,14.0,9.05,0.0
2018,10,6,18,0,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,3.55,15.8,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,3.55,15.9,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,3.5,16.05,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,3.45,16.2,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,3.55,16.55,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,3.6,16.45,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,3.65,16.15,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,3.7,15.65,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,3.7,15.45,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,3.65,15.35,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,3.6,15.25,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,3.5,15.15,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,3.5,14.85,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,3.5,14.75,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,10,7,6,15,141.5,10.5,3.7,14.9,17.5,10.01,0.0
2018,10,7,6,30,283.0,21.0,3.8,15.2,35.0,17.69,0.0
2018,10,7,6,45,419.5,28.0,3.9,15.5,76.5,22.06,12.47
2018,10,7,7,0,556.0,35.0,4.0,15.8,118.0,28.84,19.44
2018,10,7,7,15,627.0,40.5,4.1,16.05,167.5,32.05,22.66
2018,10,7,7,30,698.0,46.0,4.2,16.3,217.0,35.25,25.67
2018,10,7,7,45,742.0,49.5,4.3,16.6,267.0,36.64,26.95
2018,10,7,8,0,786.0,53.0,4.4,16.9,317.0,38.07,28.16
2018,10,7,8,15,815.0,56.0,4.4,17.2,365.5,45.5,34.61
2018,10,7,8,30,844.0,59.0,4.4,17.5,414.0,91.76,45.85
2018,10,7,8,45,864.0,61.5,4.4,17.8,459.0,142.83,76.65
2018,10,7,9,0,884.0,64.0,4.4,18.1,504.0,195.34,117.37
2018,10,7,9,15,898.5,65.5,4.4,18.4,543.5,247.08,162.0
2018,10,7,9,30,913.0,67.0,4.4,18.7,583.0,299.23,208.63
2018,10,7,9,45,923.0,69.0,4.35,19.0,617.0,350.57,254.87
2018,10,7,10,0,933.0,71.0,4.3,19.3,651.0,401.45,300.06
2018,10,7,10,15,941.0,72.0,4.3,19.6,678.0,449.91,342.45
2018,10,7,10,30,949.0,73.0,4.3,19.9,705.0,497.25,382.86
2018,10,7,10,45,953.5,73.5,4.25,20.15,724.0,541.05,419.47
2018,10,7,11,0,958.0,74.0,4.2,20.4,743.0,583.0,453.71
2018,10,7,11,15,960.0,74.5,4.1,20.65,754.0,621.48,484.34
2018,10,7,11,30,962.0,75.0,4.0,20.9,765.0,657.56,512.4
2018,10,7,11,45,962.0,75.0,3.95,21.1,768.0,689.33,536.91
2018,10,7,12,0,962.0,75.0,3.9,21.3,771.0,718.28,558.87
2018,10,7,12,15,957.5,76.0,3.9,21.45,765.5,742.19,576.03
2018,10,7,12,30,953.0,77.0,3.9,21.6,760.0,762.89,590.63
2018,10,7,12,45,945.5,79.0,3.85,21.75,746.5,779.17,601.95
2018,10,7,13,0,938.0,81.0,3.8,21.9,733.0,792.09,610.97
2018,10,7,13,15,934.0,79.0,3.8,21.95,713.0,800.01,617.03
2018,10,7,13,30,930.0,77.0,3.8,22.0,693.0,804.54,620.84
2018,10,7,13,45,923.5,75.0,3.8,22.05,665.5,803.74,621.05
2018,10,7,14,0,917.0,73.0,3.8,22.1,638.0,799.58,619.04
2018,10,7,14,15,905.5,71.0,3.8,22.05,603.0,788.25,612.29
2018,10,7,14,30,894.0,69.0,3.8,22.0,568.0,773.75,603.4
2018,10,7,14,45,879.0,67.0,3.8,22.0,528.0,753.58,590.34
2018,10,7,15,0,864.0,65.0,3.8,22.0,488.0,730.67,575.28
2018,10,7,15,15,842.0,63.0,3.8,22.0,443.5,700.11,554.47
2018,10,7,15,30,820.0,61.0,3.8,22.0,399.0,667.54,531.9
2018,10,7,15,45,788.0,57.5,3.55,21.7,350.0,629.98,504.92
2018,10,7,16,0,756.0,54.0,3.3,21.4,301.0,585.78,472.05
2018,10,7,16,15,707.5,50.0,3.1,20.85,251.0,529.79,428.42
2018,10,7,16,30,659.0,46.0,2.9,20.3,201.0,474.51,383.49
2018,10,7,16,45,581.0,41.0,2.65,19.75,153.0,402.29,322.94
2018,10,7,17,0,503.0,36.0,2.4,19.2,105.0,339.39,266.8
2018,10,7,17,15,355.5,27.0,2.4,18.75,65.5,238.09,168.5
2018,10,7,17,30,208.0,18.0,2.4,18.3,26.0,111.51,0.0
2018,10,7,17,45,104.0,9.0,2.35,17.85,13.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.35,17.25,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,2.4,16.95,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,2.4,16.75,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,2.45,16.6,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.5,16.55,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.45,16.6,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.35,16.55,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.4,16.45,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.45,16.4,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.5,16.35,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.5,16.25,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.5,16.15,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.6,15.95,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.65,15.8,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,10,8,6,15,124.0,9.5,2.85,16.15,15.5,9.05,0.0
2018,10,8,6,30,248.0,19.0,2.9,16.5,31.0,15.8,0.0
2018,10,8,6,45,397.5,26.5,2.95,16.85,72.5,20.79,11.17
2018,10,8,7,0,547.0,34.0,3.0,17.2,114.0,28.0,18.56
2018,10,8,7,15,619.0,39.0,3.15,17.55,162.5,30.8,21.39
2018,10,8,7,30,691.0,44.0,3.3,17.9,211.0,33.62,24.05
2018,10,8,7,45,735.0,47.5,3.4,18.2,260.5,35.09,25.39
2018,10,8,8,0,779.0,51.0,3.5,18.5,310.0,36.58,26.67
2018,10,8,8,15,807.5,53.5,3.55,18.8,357.5,43.67,32.79
2018,10,8,8,30,836.0,56.0,3.6,19.1,405.0,86.67,42.48
2018,10,8,8,45,856.0,58.0,3.65,19.45,449.0,136.76,71.76
2018,10,8,9,0,876.0,60.0,3.7,19.8,493.0,188.28,111.05
2018,10,8,9,15,890.5,61.5,3.65,20.05,532.0,239.44,154.72
2018,10,8,9,30,905.0,63.0,3.6,20.3,571.0,291.02,200.43
2018,10,8,9,45,914.5,65.0,3.6,20.6,604.0,341.68,245.74
2018,10,8,10,0,924.0,67.0,3.6,20.9,637.0,391.82,290.02
2018,10,8,10,15,931.5,68.0,3.5,21.1,663.5,439.52,331.46
2018,10,8,10,30,939.0,69.0,3.4,21.3,690.0,486.07,370.86
2018,10,8,10,45,944.0,69.0,3.35,21.55,709.0,529.1,406.54
2018,10,8,11,0,949.0,69.0,3.3,21.8,728.0,570.31,439.84
2018,10,8,11,15,951.0,69.5,3.25,22.0,739.0,608.3,469.95
2018,10,8,11,30,953.0,70.0,3.2,22.2,750.0,643.92,497.56
2018,10,8,11,45,953.0,70.5,3.1,22.4,753.0,675.75,521.58
2018,10,8,12,0,953.0,71.0,3.0,22.6,756.0,704.79,543.06
2018,10,8,12,15,951.0,71.5,2.95,22.7,751.5,729.57,560.54
2018,10,8,12,30,949.0,72.0,2.9,22.8,747.0,751.25,575.46
2018,10,8,12,45,944.0,72.5,2.85,22.9,734.5,767.58,586.64
2018,10,8,13,0,939.0,73.0,2.8,23.0,722.0,780.6,595.61
2018,10,8,13,15,932.5,72.5,2.75,23.0,701.0,788.07,601.05
2018,10,8,13,30,926.0,72.0,2.7,23.0,680.0,792.16,604.3
2018,10,8,13,45,916.5,71.5,2.65,22.95,652.5,790.59,603.88
2018,10,8,14,0,907.0,71.0,2.6,22.9,625.0,785.71,601.33
2018,10,8,14,15,895.0,69.5,2.6,22.85,591.0,774.55,594.82
2018,10,8,14,30,883.0,68.0,2.6,22.8,557.0,760.28,586.26
2018,10,8,14,45,866.0,66.5,2.6,22.7,517.0,739.31,573.09
2018,10,8,15,0,849.0,65.0,2.6,22.6,477.0,715.7,558.01
2018,10,8,15,15,826.5,62.5,2.6,22.6,432.5,684.46,537.02
2018,10,8,15,30,804.0,60.0,2.6,22.6,388.0,656.83,518.41
2018,10,8,15,45,771.5,57.0,2.55,22.1,340.0,614.43,489.09
2018,10,8,16,0,739.0,54.0,2.5,21.6,292.0,571.07,457.76
2018,10,8,16,15,689.0,50.5,2.4,20.95,243.0,515.45,414.94
2018,10,8,16,30,639.0,47.0,2.3,20.3,194.0,460.6,370.77
2018,10,8,16,45,558.5,41.0,2.2,19.65,146.5,386.73,309.43
2018,10,8,17,0,478.0,35.0,2.1,19.0,99.0,322.66,252.6
2018,10,8,17,15,331.0,26.5,2.2,18.35,61.5,222.53,151.63
2018,10,8,17,30,184.0,18.0,2.3,17.7,24.0,99.79,0.0
2018,10,8,17,45,92.0,9.0,2.35,17.1,12.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.65,13.75,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.45,13.45,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.5,13.35,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.5,13.25,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.5,13.15,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.5,13.05,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.45,12.95,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.45,12.9,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,9,6,15,89.0,9.0,0.7,13.15,13.0,8.58,0.0
2018,10,9,6,30,178.0,18.0,0.8,13.4,26.0,14.92,0.0
2018,10,9,6,45,334.0,27.5,0.9,13.7,66.5,21.81,12.01
2018,10,9,7,0,490.0,37.0,1.0,14.0,107.0,28.4,19.2
2018,10,9,7,15,422.0,42.0,1.15,14.4,119.0,30.53,21.49
2018,10,9,7,30,354.0,47.0,1.3,14.8,131.0,32.57,23.48
2018,10,9,7,45,182.0,73.0,1.4,15.15,116.5,57.06,45.31
2018,10,9,8,0,10.0,99.0,1.5,15.5,102.0,88.28,72.7
2018,10,9,8,15,26.0,128.5,1.4,16.0,138.5,106.96,88.65
2018,10,9,8,30,42.0,158.0,1.3,16.5,175.0,132.27,103.78
2018,10,9,8,45,76.0,184.5,1.25,16.95,220.0,160.29,124.04
2018,10,9,9,0,110.0,211.0,1.2,17.4,265.0,186.84,143.06
2018,10,9,9,15,151.5,228.5,1.05,17.85,309.5,218.32,166.03
2018,10,9,9,30,193.0,246.0,0.9,18.3,354.0,254.14,192.68
2018,10,9,9,45,221.5,260.0,0.75,18.75,390.5,287.46,217.82
2018,10,9,10,0,250.0,274.0,0.6,19.2,427.0,319.78,242.0
2018,10,9,10,15,266.5,279.5,0.6,19.65,449.0,347.09,262.89
2018,10,9,10,30,283.0,285.0,0.6,20.1,471.0,375.39,284.32
2018,10,9,10,45,269.0,298.5,0.55,20.55,479.5,396.58,299.9
2018,10,9,11,0,255.0,312.0,0.5,21.0,488.0,416.37,314.0
2018,10,9,11,15,245.5,320.0,0.7,21.1,491.5,432.5,327.14
