Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,11,30,236.0,328.0,0.9,21.2,495.0,446.03,338.2
2018,10,9,11,45,193.5,333.5,1.15,21.3,471.0,435.91,331.69
2018,10,9,12,0,151.0,339.0,1.4,21.4,447.0,422.82,322.65
2018,10,9,12,15,121.0,331.5,1.65,21.25,417.5,403.25,309.04
2018,10,9,12,30,91.0,324.0,1.9,21.1,388.0,376.14,289.44
2018,10,9,12,45,79.0,314.5,2.1,21.0,369.5,362.79,280.1
2018,10,9,13,0,67.0,305.0,2.3,20.9,351.0,348.55,269.87
2018,10,9,13,15,73.0,298.0,2.55,20.65,347.0,349.7,271.95
2018,10,9,13,30,79.0,291.0,2.8,20.4,343.0,350.68,273.88
2018,10,9,13,45,90.5,281.0,3.0,20.15,338.0,352.5,276.61
2018,10,9,14,0,102.0,271.0,3.2,19.9,333.0,354.03,279.17
2018,10,9,14,15,304.0,204.0,3.3,19.6,373.5,458.73,366.46
2018,10,9,14,30,506.0,137.0,3.4,19.3,414.0,556.82,446.89
2018,10,9,14,45,477.0,129.5,3.55,18.95,375.5,518.35,418.72
2018,10,9,15,0,448.0,122.0,3.7,18.6,337.0,484.82,394.38
2018,10,9,15,15,432.0,118.5,3.7,18.6,309.5,464.61,379.26
2018,10,9,15,30,416.0,115.0,3.7,18.6,282.0,443.53,363.11
2018,10,9,15,45,492.5,94.5,3.7,17.85,268.0,469.55,386.3
2018,10,9,16,0,569.0,74.0,3.7,17.1,254.0,484.47,399.99
2018,10,9,16,15,429.5,71.0,3.65,16.65,193.5,378.54,313.55
2018,10,9,16,30,290.0,68.0,3.6,16.2,133.0,276.22,228.01
2018,10,9,16,45,160.5,51.5,3.55,15.75,86.0,163.06,132.07
2018,10,9,17,0,31.0,35.0,3.5,15.3,39.0,53.66,38.73
2018,10,9,17,15,47.0,23.5,3.45,14.9,26.5,55.55,32.79
2018,10,9,17,30,63.0,12.0,3.4,14.5,14.0,39.45,0.0
2018,10,9,17,45,31.5,6.0,3.4,14.1,7.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,3.05,12.8,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.55,11.75,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.45,11.85,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.45,11.9,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.5,11.95,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,10,10,6,15,68.5,9.0,0.55,12.2,12.0,8.58,0.0
2018,10,10,6,30,137.0,18.0,0.6,12.4,24.0,17.16,0.0
2018,10,10,6,45,270.0,30.5,0.7,12.65,61.5,24.84,14.22
2018,10,10,7,0,403.0,43.0,0.8,12.9,99.0,34.05,24.18
2018,10,10,7,15,486.5,50.5,0.8,13.2,145.5,38.19,28.4
2018,10,10,7,30,570.0,58.0,0.8,13.5,192.0,42.27,32.3
2018,10,10,7,45,500.0,76.0,0.85,13.8,213.0,54.68,43.43
2018,10,10,8,0,430.0,94.0,0.9,14.1,234.0,66.24,53.63
2018,10,10,8,15,263.5,125.0,0.85,14.5,215.0,92.87,76.85
2018,10,10,8,30,97.0,156.0,0.8,14.9,196.0,127.05,98.61
2018,10,10,8,45,68.5,172.5,0.75,15.25,202.0,150.76,117.23
2018,10,10,9,0,40.0,189.0,0.7,15.6,208.0,165.53,129.64
2018,10,10,9,15,42.0,206.0,0.6,15.95,227.5,184.0,143.82
2018,10,10,9,30,44.0,223.0,0.5,16.3,247.0,202.82,158.15
2018,10,10,9,45,53.5,240.5,0.4,16.65,271.5,224.66,174.47
2018,10,10,10,0,63.0,258.0,0.3,17.0,296.0,247.61,191.46
2018,10,10,10,15,291.5,227.0,0.4,17.25,416.0,312.73,239.12
2018,10,10,10,30,520.0,196.0,0.5,17.5,536.0,401.74,305.9
2018,10,10,10,45,704.0,145.0,0.55,17.75,619.0,471.44,358.74
2018,10,10,11,0,888.0,94.0,0.6,18.0,702.0,555.22,421.76
2018,10,10,11,15,890.0,95.0,0.7,18.1,713.0,591.67,450.26
2018,10,10,11,30,892.0,96.0,0.8,18.2,724.0,625.93,477.14
2018,10,10,11,45,892.0,96.5,0.95,18.3,727.0,656.11,501.24
2018,10,10,12,0,892.0,97.0,1.1,18.4,730.0,683.69,523.2
2018,10,10,12,15,890.0,97.0,1.25,18.4,725.0,706.7,541.91
2018,10,10,12,30,888.0,97.0,1.4,18.4,720.0,726.81,557.89
2018,10,10,12,45,882.5,97.5,1.55,18.4,707.5,741.93,570.01
2018,10,10,13,0,877.0,98.0,1.7,18.4,695.0,753.93,580.08
2018,10,10,13,15,869.5,97.0,1.85,18.3,674.5,759.73,586.13
2018,10,10,13,30,862.0,96.0,2.0,18.2,654.0,762.32,590.09
2018,10,10,13,45,842.5,98.0,2.15,18.1,624.0,760.62,591.11
2018,10,10,14,0,823.0,100.0,2.3,18.0,594.0,751.52,586.94
2018,10,10,14,15,816.0,96.0,2.4,17.8,562.5,742.24,582.6
2018,10,10,14,30,809.0,92.0,2.5,17.6,531.0,729.96,576.12
2018,10,10,14,45,789.0,89.5,2.65,17.4,491.5,706.8,561.91
2018,10,10,15,0,769.0,87.0,2.8,17.2,452.0,681.18,545.71
2018,10,10,15,15,742.5,83.5,2.8,17.2,408.0,647.5,522.07
2018,10,10,15,30,716.0,80.0,2.8,17.2,364.0,615.5,499.25
2018,10,10,15,45,675.5,75.5,2.9,16.65,316.5,568.47,464.78
2018,10,10,16,0,635.0,71.0,3.0,16.1,269.0,521.12,428.75
2018,10,10,16,15,532.0,68.5,3.0,15.65,214.5,437.32,361.35
2018,10,10,16,30,429.0,66.0,3.0,15.2,160.0,357.26,294.76
2018,10,10,16,45,362.0,54.0,3.0,14.8,119.0,290.4,237.13
2018,10,10,17,0,295.0,42.0,3.0,14.4,78.0,230.78,182.68
2018,10,10,17,15,189.0,28.0,2.95,14.05,47.0,149.33,89.37
2018,10,10,17,30,83.0,14.0,2.9,13.7,16.0,49.89,0.0
2018,10,10,17,45,41.5,7.0,2.8,13.35,8.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,11,6,15,57.0,9.0,1.0,11.95,11.0,0.0,0.0
2018,10,11,6,30,114.0,18.0,1.0,12.2,22.0,17.16,0.0
2018,10,11,6,45,237.5,31.0,0.95,12.4,57.5,24.37,13.46
2018,10,11,7,0,361.0,44.0,0.9,12.6,93.0,35.19,25.14
2018,10,11,7,15,329.0,55.5,0.85,12.9,114.5,41.77,31.57
2018,10,11,7,30,297.0,67.0,0.8,13.2,136.0,49.18,38.48
2018,10,11,7,45,178.5,95.0,0.75,13.45,139.0,72.86,59.64
2018,10,11,8,0,60.0,123.0,0.7,13.7,142.0,101.35,84.63
2018,10,11,8,15,101.0,145.0,0.65,14.0,183.5,111.87,93.48
2018,10,11,8,30,142.0,167.0,0.6,14.3,225.0,135.6,104.73
2018,10,11,8,45,176.5,185.5,0.5,14.65,265.5,163.83,123.54
2018,10,11,9,0,211.0,204.0,0.4,15.0,306.0,195.83,146.46
2018,10,11,9,15,370.5,186.5,0.45,15.3,383.0,224.35,162.91
2018,10,11,9,30,530.0,169.0,0.5,15.6,460.0,268.05,193.74
2018,10,11,9,45,671.5,136.0,0.55,15.9,527.5,312.31,227.66
2018,10,11,10,0,813.0,103.0,0.6,16.2,595.0,371.67,274.52
2018,10,11,10,15,838.5,99.5,0.6,16.55,626.0,418.19,313.24
2018,10,11,10,30,864.0,96.0,0.6,16.9,657.0,468.18,353.57
2018,10,11,10,45,871.0,96.5,0.6,17.25,676.0,509.69,386.7
2018,10,11,11,0,878.0,97.0,0.6,17.6,695.0,549.72,417.81
2018,10,11,11,15,882.0,97.0,0.55,17.9,706.0,585.96,444.89
2018,10,11,11,30,886.0,97.0,0.5,18.2,717.0,620.14,469.67
2018,10,11,11,45,888.0,97.0,0.45,18.5,721.0,650.85,491.31
2018,10,11,12,0,890.0,97.0,0.4,18.8,725.0,679.07,510.68
2018,10,11,12,15,891.0,96.0,0.4,18.95,721.0,703.01,527.74
2018,10,11,12,30,892.0,95.0,0.4,19.1,717.0,724.15,542.25
2018,10,11,12,45,890.5,93.5,0.45,19.25,705.0,740.08,553.49
2018,10,11,13,0,889.0,92.0,0.5,19.4,693.0,752.93,562.85
2018,10,11,13,15,883.5,90.5,0.65,19.45,673.0,759.7,570.07
2018,10,11,13,30,878.0,89.0,0.8,19.5,653.0,763.24,575.25
2018,10,11,13,45,869.5,88.0,0.9,19.5,626.5,761.87,576.55
2018,10,11,14,0,861.0,87.0,1.0,19.5,600.0,757.37,575.83
2018,10,11,14,15,848.0,85.0,1.15,19.4,566.0,750.34,574.24
2018,10,11,14,30,835.0,83.0,1.3,19.3,532.0,735.52,567.13
2018,10,11,14,45,817.0,80.0,1.45,19.2,492.0,712.98,554.41
2018,10,11,15,0,799.0,77.0,1.6,19.1,452.0,687.89,539.56
2018,10,11,15,15,773.5,74.0,1.6,19.1,408.0,655.1,517.39
2018,10,11,15,30,748.0,71.0,1.6,19.1,364.0,620.49,493.53
2018,10,11,15,45,712.5,66.5,1.85,18.6,317.0,575.84,463.25
2018,10,11,16,0,677.0,62.0,2.1,18.1,270.0,530.46,430.32
2018,10,11,16,15,610.0,57.5,2.3,17.55,220.0,469.46,382.84
2018,10,11,16,30,543.0,53.0,2.5,17.0,170.0,407.11,331.97
2018,10,11,16,45,415.0,46.0,2.65,16.4,121.5,310.74,251.26
2018,10,11,17,0,287.0,39.0,2.8,15.8,73.0,221.36,173.04
2018,10,11,17,15,175.5,25.5,2.95,15.3,43.0,136.76,71.25
2018,10,11,17,30,64.0,12.0,3.1,14.8,13.0,39.34,0.0
2018,10,11,17,45,32.0,6.0,3.25,14.3,6.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,12,6,15,76.0,8.5,1.85,12.35,11.0,0.0,0.0
2018,10,12,6,30,152.0,17.0,1.9,12.7,22.0,16.2,0.0
2018,10,12,6,45,291.0,27.5,2.0,13.1,58.5,22.28,11.31
2018,10,12,7,0,430.0,38.0,2.1,13.5,95.0,29.75,20.21
2018,10,12,7,15,513.5,45.5,2.1,13.95,142.0,34.15,24.63
2018,10,12,7,30,597.0,53.0,2.1,14.4,189.0,38.45,28.7
2018,10,12,7,45,649.5,57.5,2.05,14.85,237.5,40.12,30.26
2018,10,12,8,0,702.0,62.0,2.0,15.3,286.0,45.93,35.39
2018,10,12,8,15,737.5,66.0,1.95,15.9,333.5,47.37,36.52
2018,10,12,8,30,773.0,70.0,1.9,16.5,381.0,79.18,42.42
2018,10,12,8,45,798.0,72.5,1.85,17.05,425.0,126.74,67.83
2018,10,12,9,0,823.0,75.0,1.8,17.6,469.0,176.42,104.16
2018,10,12,9,15,844.5,76.5,1.75,18.2,509.5,226.45,145.54
2018,10,12,9,30,866.0,78.0,1.7,18.8,550.0,282.83,193.75
2018,10,12,9,45,884.0,77.5,1.6,19.35,584.5,331.91,236.51
2018,10,12,10,0,902.0,77.0,1.5,19.9,619.0,381.23,278.81
2018,10,12,10,15,911.0,78.0,1.45,20.4,645.5,428.36,318.66
2018,10,12,10,30,920.0,79.0,1.4,20.9,672.0,474.48,356.49
2018,10,12,10,45,926.0,80.0,1.35,21.35,691.5,517.95,391.18
2018,10,12,11,0,932.0,81.0,1.3,21.8,711.0,559.76,423.49
2018,10,12,11,15,935.0,81.5,1.3,22.1,722.5,597.57,452.5
2018,10,12,11,30,938.0,82.0,1.3,22.4,734.0,633.13,479.15
2018,10,12,11,45,939.0,82.0,1.3,22.7,737.0,664.53,502.25
2018,10,12,12,0,940.0,82.0,1.3,23.0,740.0,693.24,522.99
2018,10,12,12,15,939.0,81.5,1.4,23.05,735.5,717.27,541.6
2018,10,12,12,30,938.0,81.0,1.5,23.1,731.0,738.27,557.03
2018,10,12,12,45,934.5,81.0,1.65,23.15,718.5,754.9,569.83
2018,10,12,13,0,931.0,81.0,1.8,23.2,706.0,768.3,580.54
2018,10,12,13,15,925.5,79.5,1.95,23.05,685.0,775.32,587.44
2018,10,12,13,30,920.0,78.0,2.1,22.9,664.0,778.98,592.19
2018,10,12,13,45,911.5,76.5,2.25,22.8,636.5,777.05,593.05
2018,10,12,14,0,903.0,75.0,2.4,22.7,609.0,771.82,591.72
2018,10,12,14,15,890.5,73.5,2.55,22.45,574.5,760.38,586.4
2018,10,12,14,30,878.0,72.0,2.7,22.2,540.0,745.88,578.92
2018,10,12,14,45,861.5,69.5,2.8,22.0,500.0,724.34,565.92
2018,10,12,15,0,845.0,67.0,2.9,21.8,460.0,700.17,550.87
2018,10,12,15,15,820.5,64.5,2.9,21.8,415.0,673.33,532.76
2018,10,12,15,30,796.0,62.0,2.9,21.8,370.0,639.2,508.91
2018,10,12,15,45,762.5,58.5,2.9,21.0,322.5,596.17,479.04
2018,10,12,16,0,729.0,55.0,2.9,20.2,275.0,552.25,446.41
2018,10,12,16,15,678.0,50.5,2.85,19.5,226.0,495.83,402.06
2018,10,12,16,30,627.0,46.0,2.8,18.8,177.0,440.25,356.17
2018,10,12,16,45,540.0,39.5,2.8,18.1,130.5,369.16,295.47
2018,10,12,17,0,453.0,33.0,2.8,17.4,84.0,298.84,230.67
2018,10,12,17,15,285.0,22.0,2.85,16.85,48.5,181.86,77.27
2018,10,12,17,30,117.0,11.0,2.9,16.3,13.0,60.99,0.0
2018,10,12,17,45,58.5,5.5,2.95,15.8,6.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,13,6,15,85.0,7.5,0.85,12.65,10.5,0.0,0.0
2018,10,13,6,30,170.0,15.0,0.8,12.9,21.0,14.3,0.0
2018,10,13,6,45,330.5,25.0,0.75,13.15,59.5,20.06,9.16
2018,10,13,7,0,491.0,35.0,0.7,13.4,98.0,27.22,18.02
2018,10,13,7,15,573.0,41.0,0.7,13.75,146.0,33.32,23.94
2018,10,13,7,30,655.0,47.0,0.7,14.1,194.0,36.89,27.39
2018,10,13,7,45,705.5,51.0,0.65,14.45,243.5,38.61,29.01
2018,10,13,8,0,756.0,55.0,0.6,14.8,293.0,40.36,30.56
2018,10,13,8,15,789.0,58.0,0.6,15.3,341.0,41.27,31.25
2018,10,13,8,30,822.0,61.0,0.6,15.8,389.0,71.57,36.15
2018,10,13,8,45,844.5,63.5,0.65,16.3,433.5,127.43,67.02
2018,10,13,9,0,867.0,66.0,0.7,16.8,478.0,178.76,104.03
2018,10,13,9,15,882.5,68.0,0.7,17.15,517.0,229.78,146.14
2018,10,13,9,30,898.0,70.0,0.7,17.5,556.0,281.29,190.63
2018,10,13,9,45,771.5,112.0,0.75,17.9,547.5,321.23,230.24
2018,10,13,10,0,645.0,154.0,0.8,18.3,539.0,349.63,258.8
2018,10,13,10,15,447.5,221.5,0.85,18.6,494.0,363.26,274.79
2018,10,13,10,30,250.0,289.0,0.9,18.9,449.0,360.61,275.73
2018,10,13,10,45,182.0,297.5,1.0,19.2,416.0,352.04,270.38
2018,10,13,11,0,114.0,306.0,1.1,19.5,383.0,335.68,258.37
2018,10,13,11,15,78.5,297.5,1.15,19.65,351.0,316.18,243.74
2018,10,13,11,30,43.0,289.0,1.2,19.8,319.0,293.14,226.05
2018,10,13,11,45,43.0,290.0,1.3,20.0,320.0,297.91,229.87
2018,10,13,12,0,43.0,291.0,1.4,20.2,321.0,302.54,233.46
2018,10,13,12,15,60.5,297.0,1.45,20.2,339.0,323.58,249.96
2018,10,13,12,30,78.0,303.0,1.5,20.2,357.0,345.49,267.08
2018,10,13,12,45,96.0,305.0,1.6,20.25,370.0,364.52,282.15
2018,10,13,13,0,114.0,307.0,1.7,20.3,383.0,384.06,297.66
2018,10,13,13,15,108.0,296.0,1.75,20.25,366.0,372.82,289.63
2018,10,13,13,30,102.0,285.0,1.8,20.2,349.0,360.91,281.23
2018,10,13,13,45,274.0,231.5,1.9,20.1,394.0,454.75,357.48
2018,10,13,14,0,446.0,178.0,2.0,20.0,439.0,540.51,425.99
2018,10,13,14,15,666.0,124.5,2.05,19.85,489.0,653.94,514.15
2018,10,13,14,30,886.0,71.0,2.1,19.7,539.0,746.79,582.49
2018,10,13,14,45,869.0,69.0,2.15,19.55,499.0,725.43,568.4
2018,10,13,15,0,852.0,67.0,2.2,19.4,459.0,701.45,553.29
2018,10,13,15,15,827.5,64.0,2.2,19.4,413.5,673.93,534.75
2018,10,13,15,30,803.0,61.0,2.2,19.4,368.0,639.12,510.45
2018,10,13,15,45,767.0,58.0,2.25,18.85,320.0,595.03,479.42
2018,10,13,16,0,731.0,55.0,2.3,18.3,272.0,550.15,445.74
2018,10,13,16,15,636.5,52.0,2.3,17.7,216.0,469.2,382.0
2018,10,13,16,30,542.0,49.0,2.3,17.1,160.0,396.55,322.19
2018,10,13,16,45,435.5,39.5,2.3,16.5,113.0,310.16,249.18
2018,10,13,17,0,329.0,30.0,2.3,15.9,66.0,230.68,177.25
2018,10,13,17,15,189.0,18.5,2.3,15.4,37.0,130.3,35.77
2018,10,13,17,30,49.0,7.0,2.3,14.9,8.0,27.62,0.0
2018,10,13,17,45,24.5,3.5,2.3,14.4,4.0,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,14,6,15,33.5,5.0,1.25,11.5,6.0,0.0,0.0
2018,10,14,6,30,67.0,10.0,1.2,11.8,12.0,9.53,0.0
2018,10,14,6,45,216.5,22.0,1.2,12.15,46.0,17.29,6.61
2018,10,14,7,0,366.0,34.0,1.2,12.5,80.0,26.31,17.22
2018,10,14,7,15,393.5,40.0,1.2,12.95,109.5,29.49,20.58
2018,10,14,7,30,421.0,46.0,1.2,13.4,139.0,32.59,23.6
2018,10,14,7,45,210.5,66.5,1.2,13.8,113.0,47.53,37.03
2018,10,14,8,0,0.0,87.0,1.2,14.2,87.0,78.35,64.35
2018,10,14,8,15,29.0,115.5,1.35,14.7,127.0,97.45,80.88
2018,10,14,8,30,58.0,144.0,1.5,15.2,167.0,121.44,95.47
2018,10,14,8,45,118.5,173.0,1.6,15.75,226.5,148.0,113.36
2018,10,14,9,0,179.0,202.0,1.7,16.3,286.0,187.35,141.57
2018,10,14,9,15,217.0,214.5,1.75,16.75,325.0,217.39,163.93
2018,10,14,9,30,255.0,227.0,1.8,17.2,364.0,246.39,186.23
2018,10,14,9,45,301.0,234.0,1.8,17.6,405.5,282.1,214.14
2018,10,14,10,0,347.0,241.0,1.8,18.0,447.0,321.77,245.4
2018,10,14,10,15,459.0,219.5,1.8,18.4,504.0,364.51,278.35
2018,10,14,10,30,571.0,198.0,1.8,18.8,561.0,418.33,320.27
2018,10,14,10,45,631.5,185.0,1.85,19.15,597.5,463.78,356.3
2018,10,14,11,0,692.0,172.0,1.9,19.5,634.0,511.44,393.68
2018,10,14,11,15,712.0,168.5,1.9,19.8,650.5,548.34,422.37
2018,10,14,11,30,732.0,165.0,1.9,20.1,667.0,584.68,450.16
2018,10,14,11,45,817.5,136.0,1.9,20.45,699.0,636.13,489.05
2018,10,14,12,0,903.0,107.0,1.9,20.8,731.0,687.03,526.97
2018,10,14,12,15,945.0,92.0,1.9,21.05,741.0,724.58,554.62
2018,10,14,12,30,987.0,77.0,1.9,21.3,751.0,760.36,579.94
2018,10,14,12,45,985.5,76.0,1.85,21.55,738.5,778.09,591.28
2018,10,14,13,0,984.0,75.0,1.8,21.8,726.0,792.45,600.5
2018,10,14,13,15,979.0,74.5,1.8,21.95,705.5,801.37,606.79
2018,10,14,13,30,974.0,74.0,1.8,22.1,685.0,806.8,610.87
2018,10,14,13,45,966.0,73.0,1.8,22.2,656.5,805.96,610.94
2018,10,14,14,0,958.0,72.0,1.8,22.3,628.0,801.66,608.85
2018,10,14,14,15,945.5,70.0,1.8,22.25,592.0,789.47,601.82
2018,10,14,14,30,933.0,68.0,1.8,22.2,556.0,774.02,592.67
2018,10,14,14,45,916.5,66.0,1.8,22.2,514.5,752.58,579.24
2018,10,14,15,0,900.0,64.0,1.8,22.2,473.0,728.33,563.78
2018,10,14,15,15,876.0,61.5,1.8,22.2,426.5,695.67,542.11
2018,10,14,15,30,852.0,59.0,1.8,22.2,380.0,660.99,518.6
2018,10,14,15,45,817.0,55.5,1.7,21.55,330.0,621.26,490.99
2018,10,14,16,0,782.0,52.0,1.6,20.9,280.0,575.28,456.77
2018,10,14,16,15,719.5,48.5,1.6,20.0,228.0,512.1,408.69
2018,10,14,16,30,657.0,45.0,1.6,19.1,176.0,450.22,359.01
2018,10,14,16,45,527.5,39.0,1.65,18.15,125.0,356.99,282.14
2018,10,14,17,0,398.0,33.0,1.7,17.2,74.0,266.97,201.11
2018,10,14,17,15,248.0,21.0,1.85,16.7,42.0,157.35,12.01
2018,10,14,17,30,98.0,9.0,2.0,16.2,10.0,50.07,0.0
2018,10,14,17,45,49.0,4.5,2.15,15.7,5.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,10,15,6,15,91.5,7.5,3.4,12.75,10.0,0.0,0.0
2018,10,15,6,30,183.0,15.0,3.5,13.1,20.0,14.3,0.0
2018,10,15,6,45,352.5,24.0,3.55,13.4,58.5,19.43,7.29
2018,10,15,7,0,522.0,33.0,3.6,13.7,97.0,28.13,18.56
2018,10,15,7,15,604.5,39.0,3.6,14.15,145.5,31.78,22.4
2018,10,15,7,30,687.0,45.0,3.6,14.6,194.0,35.44,25.93
2018,10,15,7,45,736.5,49.0,3.6,15.05,244.5,37.24,27.63
2018,10,15,8,0,786.0,53.0,3.6,15.5,295.0,39.07,29.25
2018,10,15,8,15,818.5,56.0,3.45,16.0,343.5,40.06,30.03
2018,10,15,8,30,851.0,59.0,3.3,16.5,392.0,72.25,38.63
2018,10,15,8,45,873.0,61.5,3.15,17.0,437.0,123.18,63.44
2018,10,15,9,0,895.0,64.0,3.0,17.5,482.0,175.69,100.81
2018,10,15,9,15,910.0,66.0,2.8,17.95,521.5,227.83,143.97
2018,10,15,9,30,925.0,68.0,2.6,18.4,561.0,280.39,189.87
2018,10,15,9,45,936.0,69.5,2.4,18.85,594.5,331.54,235.25
2018,10,15,10,0,947.0,71.0,2.2,19.3,628.0,382.25,279.62
2018,10,15,10,15,955.0,72.5,2.05,19.65,655.0,431.14,321.66
2018,10,15,10,30,963.0,74.0,1.9,20.0,682.0,478.85,361.45
2018,10,15,10,45,968.0,74.5,1.75,20.4,701.0,522.85,397.03
2018,10,15,11,0,973.0,75.0,1.6,20.8,720.0,564.99,429.86
2018,10,15,11,15,975.5,76.0,1.5,21.15,731.5,604.19,459.7
2018,10,15,11,30,978.0,77.0,1.4,21.5,743.0,641.0,486.79
2018,10,15,11,45,978.5,77.0,1.25,21.85,746.0,673.05,509.23
2018,10,15,12,0,979.0,77.0,1.1,22.2,749.0,702.26,528.85
2018,10,15,12,15,978.5,76.5,0.95,22.4,744.0,727.33,545.19
2018,10,15,12,30,978.0,76.0,0.8,22.6,739.0,749.26,558.14
2018,10,15,12,45,975.0,75.5,0.65,22.8,726.0,766.23,566.93
2018,10,15,13,0,972.0,75.0,0.5,23.0,713.0,779.83,573.34
2018,10,15,13,15,965.5,74.0,0.5,23.0,691.5,786.93,578.43
2018,10,15,13,30,959.0,73.0,0.5,23.0,670.0,790.55,581.47
2018,10,15,13,45,950.0,72.0,0.55,23.0,641.5,788.86,582.06
2018,10,15,14,0,941.0,71.0,0.6,23.0,613.0,783.76,580.58
2018,10,15,14,15,928.5,69.0,0.7,22.85,577.5,771.6,575.63
2018,10,15,14,30,916.0,67.0,0.8,22.7,542.0,756.25,568.54
2018,10,15,14,45,899.0,65.5,0.95,22.55,501.5,735.23,558.08
2018,10,15,15,0,882.0,64.0,1.1,22.4,461.0,711.51,545.36
2018,10,15,15,15,857.0,61.5,1.1,22.4,415.0,678.53,523.79
2018,10,15,15,30,832.0,59.0,1.1,22.4,369.0,648.89,504.21
2018,10,15,15,45,795.5,56.0,1.3,21.6,319.5,604.11,475.42
2018,10,15,16,0,759.0,53.0,1.5,20.8,270.0,558.49,443.61
2018,10,15,16,15,702.5,48.0,1.6,20.0,219.5,497.98,397.66
2018,10,15,16,30,646.0,43.0,1.7,19.2,169.0,438.62,349.82
2018,10,15,16,45,549.5,36.5,1.8,18.35,122.0,357.81,282.24
2018,10,15,17,0,453.0,30.0,1.9,17.5,75.0,289.26,214.75
2018,10,15,17,15,280.0,19.5,2.0,16.95,42.5,167.78,0.0
2018,10,15,17,30,107.0,9.0,2.1,16.4,10.0,53.45,0.0
2018,10,15,17,45,53.5,4.5,2.2,15.9,5.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,10,16,6,15,68.5,7.0,0.65,12.15,8.5,0.0,0.0
2018,10,16,6,30,137.0,14.0,0.6,12.4,17.0,13.34,0.0
2018,10,16,6,45,277.0,24.5,0.55,12.65,51.0,20.05,6.8
2018,10,16,7,0,417.0,35.0,0.5,12.9,85.0,27.65,18.22
2018,10,16,7,15,517.0,42.0,0.5,13.3,133.0,31.74,22.51
2018,10,16,7,30,617.0,49.0,0.5,13.7,181.0,39.18,29.44
2018,10,16,7,45,565.5,64.5,0.5,14.15,208.5,46.38,35.97
2018,10,16,8,0,514.0,80.0,0.5,14.6,236.0,56.5,44.93
2018,10,16,8,15,483.0,95.5,0.5,15.15,261.0,66.64,53.72
2018,10,16,8,30,452.0,111.0,0.5,15.7,286.0,89.29,61.6
2018,10,16,8,45,350.0,142.5,0.5,16.2,287.5,131.83,90.99
2018,10,16,9,0,248.0,174.0,0.5,16.7,289.0,169.47,123.34
2018,10,16,9,15,224.5,195.5,0.45,17.2,306.0,197.9,146.65
2018,10,16,9,30,201.0,217.0,0.4,17.7,323.0,228.87,172.15
2018,10,16,9,45,226.0,229.5,0.35,18.2,356.0,259.26,195.34
2018,10,16,10,0,251.0,242.0,0.3,18.7,389.0,288.31,217.49
2018,10,16,10,15,251.0,254.5,0.35,19.15,406.5,314.21,237.94
2018,10,16,10,30,251.0,267.0,0.4,19.6,424.0,339.91,257.9
2018,10,16,10,45,228.5,278.0,0.45,20.0,424.5,354.88,269.67
2018,10,16,11,0,206.0,289.0,0.5,20.4,425.0,365.71,278.07
2018,10,16,11,15,214.0,296.0,0.5,20.75,439.0,387.44,294.17
2018,10,16,11,30,222.0,303.0,0.5,21.1,453.0,409.31,310.1
2018,10,16,11,45,193.0,306.5,0.55,21.45,437.5,405.72,307.35
2018,10,16,12,0,164.0,310.0,0.6,21.8,422.0,399.93,303.03
2018,10,16,12,15,175.5,307.5,0.65,21.95,426.5,413.0,313.27
2018,10,16,12,30,187.0,305.0,0.7,22.1,431.0,425.98,323.3
2018,10,16,12,45,201.5,296.0,0.75,22.25,429.5,434.35,330.18
2018,10,16,13,0,216.0,287.0,0.8,22.4,428.0,442.28,336.82
2018,10,16,13,15,273.0,270.5,0.85,22.4,443.0,480.58,366.46
2018,10,16,13,30,330.0,254.0,0.9,22.4,458.0,511.31,390.44
2018,10,16,13,45,448.5,210.0,1.0,22.35,474.0,566.69,433.85
2018,10,16,14,0,567.0,166.0,1.1,22.3,490.0,610.86,469.06
2018,10,16,14,15,698.0,125.5,1.25,22.15,500.0,669.72,515.1
2018,10,16,14,30,829.0,85.0,1.4,22.0,510.0,714.97,549.83
2018,10,16,14,45,822.0,79.5,1.5,21.85,473.0,697.71,539.7
2018,10,16,15,0,815.0,74.0,1.6,21.7,436.0,677.58,527.96
2018,10,16,15,15,805.0,67.5,1.6,21.7,394.5,651.43,510.56
2018,10,16,15,30,795.0,61.0,1.6,21.7,353.0,622.77,491.0
2018,10,16,15,45,764.5,56.5,1.9,20.9,306.0,581.0,463.21
2018,10,16,16,0,734.0,52.0,2.2,20.1,259.0,538.2,432.63
2018,10,16,16,15,666.5,48.0,2.3,19.3,208.5,473.34,381.93
2018,10,16,16,30,599.0,44.0,2.4,18.5,158.0,410.21,329.96
2018,10,16,16,45,495.0,37.0,2.55,17.75,112.5,332.63,263.54
2018,10,16,17,0,391.0,30.0,2.7,17.0,67.0,256.71,188.17
2018,10,16,17,15,225.0,18.5,2.8,16.45,37.0,139.03,0.0
2018,10,16,17,30,59.0,7.0,2.9,15.9,7.0,31.18,0.0
2018,10,16,17,45,29.5,3.5,3.0,15.4,3.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.45,11.65,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,10,17,6,15,9.0,2.0,0.55,11.5,2.0,0.0,0.0
2018,10,17,6,30,18.0,4.0,0.6,11.7,4.0,3.81,0.0
2018,10,17,6,45,18.5,10.0,0.65,11.95,11.0,9.28,0.0
2018,10,17,7,0,19.0,16.0,0.7,12.2,18.0,14.67,7.01
2018,10,17,7,15,72.5,24.0,0.75,12.55,38.5,20.01,12.15
2018,10,17,7,30,126.0,32.0,0.8,12.9,59.0,23.1,15.13
2018,10,17,7,45,63.0,44.5,0.8,13.25,58.0,38.96,29.46
2018,10,17,8,0,0.0,57.0,0.8,13.6,57.0,53.0,42.0
2018,10,17,8,15,9.0,84.0,0.8,14.0,87.5,76.64,62.82
2018,10,17,8,30,18.0,111.0,0.8,14.4,118.0,99.79,78.69
2018,10,17,8,45,40.0,140.5,0.85,14.85,158.0,122.76,96.1
2018,10,17,9,0,62.0,170.0,0.9,15.3,198.0,152.25,118.55
2018,10,17,9,15,154.5,182.5,0.9,15.7,261.5,179.92,136.58
2018,10,17,9,30,247.0,195.0,0.9,16.1,325.0,217.16,163.25
2018,10,17,9,45,441.0,174.5,0.9,16.45,423.5,266.92,198.02
2018,10,17,10,0,635.0,154.0,0.9,16.8,522.0,338.03,251.32
2018,10,17,10,15,775.0,117.5,0.9,17.2,586.5,393.88,294.96
2018,10,17,10,30,915.0,81.0,0.9,17.6,651.0,458.48,345.54
2018,10,17,10,45,921.0,82.0,0.9,18.0,670.0,501.37,380.31
2018,10,17,11,0,927.0,83.0,0.9,18.4,689.0,542.59,412.92
2018,10,17,11,15,931.0,83.5,0.85,18.7,700.5,580.41,441.86
2018,10,17,11,30,935.0,84.0,0.8,19.0,712.0,616.05,468.33
2018,10,17,11,45,936.0,84.0,0.75,19.3,715.0,647.05,490.78
2018,10,17,12,0,937.0,84.0,0.7,19.6,718.0,675.36,510.75
2018,10,17,12,15,935.5,84.0,0.7,19.85,713.0,699.23,527.92
2018,10,17,12,30,934.0,84.0,0.7,20.1,708.0,720.08,542.77
2018,10,17,12,45,929.5,83.0,0.7,20.3,694.5,734.72,552.58
2018,10,17,13,0,925.0,82.0,0.7,20.5,681.0,746.07,560.14
2018,10,17,13,15,918.0,81.5,0.8,20.55,660.0,752.88,566.55
2018,10,17,13,30,911.0,81.0,0.9,20.6,639.0,756.38,570.87
2018,10,17,13,45,901.5,79.5,0.95,20.6,611.0,753.67,570.53
2018,10,17,14,0,892.0,78.0,1.0,20.6,583.0,747.71,568.15
2018,10,17,14,15,877.5,76.0,1.15,20.45,548.0,734.38,562.25
2018,10,17,14,30,863.0,74.0,1.3,20.3,513.0,718.07,554.15
2018,10,17,14,45,843.5,72.5,1.4,20.15,473.0,701.09,544.9
2018,10,17,15,0,824.0,71.0,1.5,20.0,433.0,676.63,530.06
2018,10,17,15,15,796.5,67.5,1.5,20.0,388.0,641.95,506.39
2018,10,17,15,30,769.0,64.0,1.5,20.0,343.0,605.49,480.53
2018,10,17,15,45,728.5,60.5,1.75,19.25,295.0,559.2,448.6
2018,10,17,16,0,688.0,57.0,2.0,18.5,247.0,512.36,414.21
2018,10,17,16,15,625.0,51.5,2.1,17.8,198.5,454.01,367.86
2018,10,17,16,30,562.0,46.0,2.2,17.1,150.0,394.12,317.89
2018,10,17,16,45,445.0,38.0,2.35,16.4,104.5,305.49,242.38
2018,10,17,17,0,328.0,30.0,2.5,15.7,59.0,224.13,160.89
2018,10,17,17,15,190.0,18.0,2.6,15.2,32.5,102.27,0.0
2018,10,17,17,30,52.0,6.0,2.7,14.7,6.0,5.72,0.0
2018,10,17,17,45,26.0,3.0,2.8,14.25,3.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,18,6,15,47.5,5.0,1.2,12.0,6.0,0.0,0.0
2018,10,18,6,30,95.0,10.0,1.1,12.2,12.0,9.53,0.0
2018,10,18,6,45,255.0,22.0,1.0,12.4,46.5,17.91,2.91
2018,10,18,7,0,415.0,34.0,0.9,12.6,81.0,27.07,17.51
2018,10,18,7,15,464.5,42.0,0.85,12.95,118.5,32.0,22.68
2018,10,18,7,30,514.0,50.0,0.8,13.3,156.0,36.76,27.26
2018,10,18,7,45,290.5,75.0,0.75,13.65,138.0,54.54,43.28
2018,10,18,8,0,67.0,100.0,0.7,14.0,120.0,84.84,70.09
2018,10,18,8,15,85.0,123.5,0.65,14.35,153.0,97.42,80.9
2018,10,18,8,30,103.0,147.0,0.6,14.7,186.0,116.86,91.46
2018,10,18,8,45,107.0,169.5,0.5,15.05,214.5,142.3,109.41
2018,10,18,9,0,111.0,192.0,0.4,15.4,243.0,168.54,129.11
2018,10,18,9,15,201.5,201.5,0.4,15.8,303.0,201.64,151.27
2018,10,18,9,30,292.0,211.0,0.4,16.2,363.0,238.91,177.67
2018,10,18,9,45,508.5,169.0,0.4,16.6,453.5,279.72,204.42
2018,10,18,10,0,725.0,127.0,0.4,17.0,544.0,341.86,250.09
2018,10,18,10,15,819.0,104.0,0.4,17.4,595.0,395.48,292.59
2018,10,18,10,30,913.0,81.0,0.4,17.8,646.0,454.46,338.84
2018,10,18,10,45,919.0,82.0,0.45,18.25,665.0,497.19,373.34
2018,10,18,11,0,925.0,83.0,0.5,18.7,684.0,538.24,405.78
2018,10,18,11,15,928.0,83.5,0.5,19.0,695.0,575.39,434.29
2018,10,18,11,30,931.0,84.0,0.5,19.3,706.0,610.28,460.42
2018,10,18,11,45,932.0,84.5,0.55,19.6,709.0,641.58,484.0
2018,10,18,12,0,933.0,85.0,0.6,19.9,712.0,670.22,505.31
2018,10,18,12,15,931.5,85.0,0.6,20.2,707.0,693.96,522.24
2018,10,18,12,30,930.0,85.0,0.6,20.5,702.0,714.68,536.86
2018,10,18,12,45,926.5,84.0,0.6,20.8,689.0,729.91,547.08
2018,10,18,13,0,923.0,83.0,0.6,21.1,676.0,741.91,554.83
2018,10,18,13,15,916.5,82.0,0.65,21.2,655.0,748.51,560.27
2018,10,18,13,30,910.0,81.0,0.7,21.3,634.0,751.8,563.68
2018,10,18,13,45,900.5,79.5,0.75,21.45,606.0,749.08,563.09
2018,10,18,14,0,891.0,78.0,0.8,21.6,578.0,743.12,560.48
2018,10,18,14,15,877.0,76.5,0.9,21.5,543.5,730.76,554.77
2018,10,18,14,30,863.0,75.0,1.0,21.4,509.0,715.45,547.0
2018,10,18,14,45,834.0,74.5,1.1,21.3,466.5,692.96,534.05
2018,10,18,15,0,805.0,74.0,1.2,21.2,424.0,663.25,515.7
2018,10,18,15,15,773.0,70.5,1.2,21.2,378.0,625.92,490.33
2018,10,18,15,30,741.0,67.0,1.2,21.2,332.0,587.03,462.46
2018,10,18,15,45,700.5,62.5,1.45,20.5,285.0,540.31,430.48
2018,10,18,16,0,660.0,58.0,1.7,19.8,238.0,496.93,398.8
2018,10,18,16,15,581.0,53.0,1.8,19.0,188.5,427.42,344.19
2018,10,18,16,30,502.0,48.0,1.9,18.2,139.0,360.84,289.28
2018,10,18,16,45,402.5,38.5,2.0,17.45,97.0,281.98,221.77
2018,10,18,17,0,303.0,29.0,2.1,16.7,55.0,208.63,144.06
2018,10,18,17,15,174.0,17.5,2.25,16.2,30.0,93.87,0.0
2018,10,18,17,30,45.0,6.0,2.4,15.7,5.0,0.0,0.0
2018,10,18,17,45,22.5,3.0,2.5,15.2,2.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.75,12.75,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.5,12.65,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.4,12.55,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.35,12.45,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.35,12.35,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.45,12.25,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,10,19,6,15,44.0,5.0,0.55,12.4,5.5,0.0,0.0
2018,10,19,6,30,88.0,10.0,0.6,12.6,11.0,9.53,0.0
2018,10,19,6,45,245.5,21.5,0.7,12.8,44.0,17.59,0.94
2018,10,19,7,0,403.0,33.0,0.8,13.0,77.0,26.29,16.69
2018,10,19,7,15,460.0,38.5,0.9,13.4,113.0,29.04,19.99
2018,10,19,7,30,517.0,44.0,1.0,13.8,149.0,31.86,22.81
2018,10,19,7,45,283.5,62.5,1.1,14.25,122.5,45.25,34.89
2018,10,19,8,0,50.0,81.0,1.2,14.7,96.0,70.96,57.7
2018,10,19,8,15,50.0,106.5,1.2,15.2,123.5,90.64,74.81
2018,10,19,8,30,50.0,132.0,1.2,15.7,151.0,110.99,87.31
2018,10,19,8,45,62.0,156.5,1.2,16.25,182.5,135.05,105.05
