Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,9,0,74.0,181.0,1.2,16.8,214.0,160.81,124.46
2018,10,19,9,15,127.0,199.0,1.2,17.35,262.0,185.9,141.83
2018,10,19,9,30,180.0,217.0,1.2,17.9,310.0,221.65,168.25
2018,10,19,9,45,378.0,191.5,1.2,18.45,402.5,260.54,193.45
2018,10,19,10,0,576.0,166.0,1.2,19.0,495.0,324.79,240.64
2018,10,19,10,15,745.0,124.0,1.2,19.55,569.0,380.09,282.96
2018,10,19,10,30,914.0,82.0,1.2,20.1,643.0,452.57,338.8
2018,10,19,10,45,920.0,82.5,1.2,20.65,661.5,494.81,372.93
2018,10,19,11,0,926.0,83.0,1.2,21.2,680.0,535.37,404.94
2018,10,19,11,15,930.0,83.0,1.15,21.6,691.0,572.53,433.44
2018,10,19,11,30,934.0,83.0,1.1,22.0,702.0,607.48,459.48
2018,10,19,11,45,935.5,83.0,1.05,22.35,705.5,638.6,482.14
2018,10,19,12,0,937.0,83.0,1.0,22.7,709.0,667.06,502.33
2018,10,19,12,15,933.0,84.0,1.0,22.9,703.0,690.21,519.17
2018,10,19,12,30,929.0,85.0,1.0,23.1,697.0,710.27,533.63
2018,10,19,12,45,921.5,85.5,0.95,23.3,683.0,724.27,542.94
2018,10,19,13,0,914.0,86.0,0.9,23.5,669.0,734.98,549.48
2018,10,19,13,15,907.5,85.5,0.85,23.5,648.5,742.04,554.1
2018,10,19,13,30,901.0,85.0,0.8,23.5,628.0,745.85,556.65
2018,10,19,13,45,891.0,83.5,0.8,23.55,600.0,742.8,555.32
2018,10,19,14,0,881.0,82.0,0.8,23.6,572.0,736.55,552.02
2018,10,19,14,15,867.0,79.5,0.85,23.5,537.0,723.17,544.99
2018,10,19,14,30,853.0,77.0,0.9,23.4,502.0,711.75,539.37
2018,10,19,14,45,817.0,77.5,0.95,23.3,458.0,680.78,520.07
2018,10,19,15,0,781.0,78.0,1.0,23.2,414.0,647.67,499.1
2018,10,19,15,15,736.5,76.0,1.0,23.2,366.0,604.13,468.92
2018,10,19,15,30,692.0,74.0,1.0,23.2,318.0,563.06,439.46
2018,10,19,15,45,652.0,68.0,1.25,22.4,272.0,516.54,408.04
2018,10,19,16,0,612.0,62.0,1.5,21.6,226.0,469.81,374.22
2018,10,19,16,15,546.0,55.5,1.65,20.7,179.5,407.61,325.79
2018,10,19,16,30,480.0,49.0,1.8,19.8,133.0,347.61,276.45
2018,10,19,16,45,379.5,39.0,1.95,18.85,92.0,268.77,209.33
2018,10,19,17,0,279.0,29.0,2.1,17.9,51.0,193.46,126.89
2018,10,19,17,15,159.0,17.0,2.2,17.4,27.5,86.07,0.0
2018,10,19,17,30,39.0,5.0,2.3,16.9,4.0,0.0,0.0
2018,10,19,17,45,19.5,2.5,2.45,16.4,2.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.6,13.45,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.5,13.15,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.45,12.85,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.45,12.25,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,0.55,12.1,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,20,6,15,18.0,3.0,1.0,11.65,3.0,0.0,0.0
2018,10,20,6,30,36.0,6.0,1.0,11.9,6.0,5.72,0.0
2018,10,20,6,45,82.0,12.5,1.0,12.15,19.0,9.68,0.0
2018,10,20,7,0,128.0,19.0,1.0,12.4,32.0,14.44,6.57
2018,10,20,7,15,165.5,27.0,1.0,12.75,54.0,20.14,12.16
2018,10,20,7,30,203.0,35.0,1.0,13.1,76.0,25.61,17.3
2018,10,20,7,45,124.0,41.0,1.0,13.45,68.0,33.17,24.2
2018,10,20,8,0,45.0,47.0,1.0,13.8,60.0,40.97,31.22
2018,10,20,8,15,22.5,70.5,0.9,14.25,77.0,63.34,51.05
2018,10,20,8,30,0.0,94.0,0.8,14.7,94.0,85.38,66.92
2018,10,20,8,45,10.0,128.0,0.75,15.15,132.5,114.73,90.62
2018,10,20,9,0,20.0,162.0,0.7,15.6,171.0,145.17,114.53
2018,10,20,9,15,48.5,185.5,0.7,16.0,209.5,166.54,130.02
2018,10,20,9,30,77.0,209.0,0.7,16.4,248.0,196.23,152.33
2018,10,20,9,45,68.5,222.0,0.7,16.8,258.5,210.89,164.0
2018,10,20,10,0,60.0,235.0,0.7,17.2,269.0,224.72,174.9
2018,10,20,10,15,91.5,252.5,0.7,17.6,307.0,256.02,198.53
2018,10,20,10,30,123.0,270.0,0.7,18.0,345.0,288.44,222.96
2018,10,20,10,45,176.5,273.5,0.75,18.4,384.5,324.19,250.0
2018,10,20,11,0,230.0,277.0,0.8,18.8,424.0,363.73,279.97
2018,10,20,11,15,254.0,278.0,0.85,19.0,443.0,389.71,299.92
2018,10,20,11,30,278.0,279.0,0.9,19.2,462.0,416.86,320.75
2018,10,20,11,45,186.5,290.5,0.95,19.45,413.5,384.12,295.86
2018,10,20,12,0,95.0,302.0,1.0,19.7,365.0,343.95,265.02
2018,10,20,12,15,126.5,303.0,1.1,19.75,386.0,374.65,289.32
2018,10,20,12,30,158.0,304.0,1.2,19.8,407.0,402.99,311.43
2018,10,20,12,45,219.0,289.0,1.3,19.85,429.0,436.2,337.94
2018,10,20,13,0,280.0,274.0,1.4,19.9,451.0,477.32,370.16
2018,10,20,13,15,314.0,255.0,1.45,19.85,447.5,489.08,380.32
2018,10,20,13,30,348.0,236.0,1.5,19.8,444.0,499.77,390.01
2018,10,20,13,45,397.5,210.0,1.55,19.8,437.5,522.19,408.55
2018,10,20,14,0,447.0,184.0,1.6,19.8,431.0,534.12,419.49
2018,10,20,14,15,556.5,149.5,1.65,19.6,437.5,576.87,454.58
2018,10,20,14,30,666.0,115.0,1.7,19.4,444.0,621.16,490.21
2018,10,20,14,45,733.0,93.5,1.75,19.25,428.0,639.44,505.89
2018,10,20,15,0,800.0,72.0,1.8,19.1,412.0,650.19,515.85
2018,10,20,15,15,780.5,67.0,1.8,19.1,369.5,619.8,494.21
2018,10,20,15,30,761.0,62.0,1.8,19.1,327.0,587.38,470.37
2018,10,20,15,45,720.0,58.5,1.85,18.5,280.0,541.46,436.48
2018,10,20,16,0,679.0,55.0,1.9,17.9,233.0,495.05,400.63
2018,10,20,16,15,615.0,49.5,1.9,17.25,185.5,437.36,353.77
2018,10,20,16,30,551.0,44.0,1.9,16.6,138.0,378.14,303.4
2018,10,20,16,45,441.5,35.5,1.9,16.0,95.0,294.79,230.72
2018,10,20,17,0,332.0,27.0,1.9,15.4,52.0,213.58,132.9
2018,10,20,17,15,179.0,15.5,1.95,14.95,27.5,92.68,0.0
2018,10,20,17,30,26.0,4.0,2.0,14.5,3.0,0.0,0.0
2018,10,20,17,45,13.0,2.0,2.05,14.05,1.5,0.0,0.0
2018,10,20,18,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,21,6,15,3.5,1.0,1.8,10.9,1.0,0.0,0.0
2018,10,21,6,30,7.0,2.0,1.8,11.2,2.0,1.91,0.0
2018,10,21,6,45,3.5,6.0,1.75,11.45,6.0,5.63,0.0
2018,10,21,7,0,0.0,10.0,1.7,11.7,10.0,9.26,2.13
2018,10,21,7,15,0.0,16.5,1.75,12.1,16.5,15.29,7.87
2018,10,21,7,30,0.0,23.0,1.8,12.5,23.0,21.32,13.47
2018,10,21,7,45,0.0,32.0,1.85,12.95,32.0,29.69,21.1
2018,10,21,8,0,0.0,41.0,1.9,13.4,41.0,38.07,28.64
2018,10,21,8,15,1.0,69.5,1.85,13.7,70.0,64.33,52.03
2018,10,21,8,30,2.0,98.0,1.8,14.0,99.0,88.54,69.81
2018,10,21,8,45,39.5,139.0,1.8,14.35,156.5,120.36,94.75
2018,10,21,9,0,77.0,180.0,1.8,14.7,214.0,159.46,124.58
2018,10,21,9,15,294.5,169.5,1.7,15.0,316.5,186.01,136.36
2018,10,21,9,30,512.0,159.0,1.6,15.3,419.0,238.96,171.71
2018,10,21,9,45,690.0,123.5,1.55,15.65,497.5,285.12,205.7
2018,10,21,10,0,868.0,88.0,1.5,16.0,576.0,349.03,255.71
2018,10,21,10,15,878.5,89.0,1.45,16.25,602.0,398.48,298.45
2018,10,21,10,30,889.0,90.0,1.4,16.5,628.0,443.17,336.56
2018,10,21,10,45,896.0,90.5,1.35,16.8,646.5,484.8,371.24
2018,10,21,11,0,903.0,91.0,1.3,17.1,665.0,524.87,403.69
2018,10,21,11,15,907.5,91.0,1.3,17.35,676.0,561.44,432.98
2018,10,21,11,30,912.0,91.0,1.3,17.6,687.0,595.9,459.97
2018,10,21,11,45,913.5,91.0,1.35,17.8,690.0,626.35,483.89
2018,10,21,12,0,915.0,91.0,1.4,18.0,693.0,654.2,505.51
2018,10,21,12,15,911.5,91.5,1.55,18.05,687.5,676.66,524.02
2018,10,21,12,30,908.0,92.0,1.7,18.1,682.0,696.12,540.19
2018,10,21,12,45,900.5,92.0,1.8,18.15,667.5,709.28,551.36
2018,10,21,13,0,893.0,92.0,1.9,18.2,653.0,719.22,559.93
2018,10,21,13,15,886.0,91.5,2.1,18.15,632.5,725.76,566.67
2018,10,21,13,30,879.0,91.0,2.3,18.1,612.0,729.11,571.22
2018,10,21,13,45,868.5,88.5,2.45,18.0,583.5,728.83,573.04
2018,10,21,14,0,858.0,86.0,2.6,17.9,555.0,721.46,569.81
2018,10,21,14,15,843.0,83.5,2.75,17.7,520.5,707.8,562.23
2018,10,21,14,30,828.0,81.0,2.9,17.5,486.0,691.21,552.45
2018,10,21,14,45,807.5,78.0,3.0,17.25,446.0,667.45,537.06
2018,10,21,15,0,787.0,75.0,3.1,17.0,406.0,641.25,519.59
2018,10,21,15,15,756.5,71.5,3.1,17.0,361.5,605.59,492.94
2018,10,21,15,30,726.0,68.0,3.1,17.0,317.0,568.35,464.39
2018,10,21,15,45,682.0,63.5,3.25,16.35,270.5,523.85,430.49
2018,10,21,16,0,638.0,59.0,3.4,15.7,224.0,476.21,392.53
2018,10,21,16,15,569.0,53.0,3.3,15.3,177.0,412.8,339.21
2018,10,21,16,30,500.0,47.0,3.2,14.9,130.0,351.68,285.63
2018,10,21,16,45,384.5,37.5,3.15,14.45,88.5,266.06,209.43
2018,10,21,17,0,269.0,28.0,3.1,14.0,47.0,180.97,103.22
2018,10,21,17,15,142.5,15.0,3.0,13.75,24.5,75.74,0.0
2018,10,21,17,30,16.0,2.0,2.9,13.5,2.0,0.0,0.0
2018,10,21,17,45,8.0,1.0,2.85,13.2,1.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,2.35,10.6,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,10,22,6,15,9.5,1.5,2.15,10.6,1.5,0.0,0.0
2018,10,22,6,30,19.0,3.0,2.2,10.9,3.0,2.86,0.0
2018,10,22,6,45,9.5,5.0,2.25,11.25,5.0,4.74,0.0
2018,10,22,7,0,0.0,7.0,2.3,11.6,7.0,6.48,0.0
2018,10,22,7,15,0.0,11.0,2.3,11.9,11.0,10.18,3.34
2018,10,22,7,30,0.0,15.0,2.3,12.2,15.0,13.89,6.81
2018,10,22,7,45,0.0,19.5,2.35,12.55,19.5,18.07,10.66
2018,10,22,8,0,0.0,24.0,2.4,12.9,24.0,22.25,14.46
2018,10,22,8,15,0.0,41.0,2.35,13.15,41.0,38.07,28.67
2018,10,22,8,30,0.0,58.0,2.3,13.4,58.0,53.92,42.75
2018,10,22,8,45,5.0,100.5,2.25,13.7,102.5,91.84,72.41
2018,10,22,9,0,10.0,143.0,2.2,14.0,147.0,128.55,102.47
2018,10,22,9,15,27.0,169.5,2.2,14.25,182.5,150.25,119.22
2018,10,22,9,30,44.0,196.0,2.2,14.5,218.0,178.31,141.2
2018,10,22,9,45,83.0,219.5,2.2,14.75,264.5,211.96,167.01
2018,10,22,10,0,122.0,243.0,2.2,15.0,311.0,246.51,193.81
2018,10,22,10,15,319.5,217.0,2.25,15.2,406.5,302.08,235.06
2018,10,22,10,30,517.0,191.0,2.3,15.4,502.0,374.69,291.33
2018,10,22,10,45,720.5,136.0,2.35,15.6,583.5,441.18,343.99
2018,10,22,11,0,924.0,81.0,2.4,15.8,665.0,522.33,408.34
2018,10,22,11,15,928.0,81.5,2.45,15.9,676.0,559.63,439.29
2018,10,22,11,30,932.0,82.0,2.5,16.0,687.0,594.75,468.16
2018,10,22,11,45,933.0,82.0,2.6,16.15,690.0,625.3,493.18
2018,10,22,12,0,934.0,82.0,2.7,16.3,693.0,653.18,515.79
2018,10,22,12,15,932.5,82.0,2.8,16.3,687.5,676.69,535.14
2018,10,22,12,30,931.0,82.0,2.9,16.3,682.0,697.19,552.07
2018,10,22,12,45,927.0,81.0,2.95,16.3,668.5,711.9,564.38
2018,10,22,13,0,923.0,80.0,3.0,16.3,655.0,723.36,573.66
2018,10,22,13,15,905.5,82.0,3.1,16.25,631.0,725.42,576.31
2018,10,22,13,30,888.0,84.0,3.2,16.2,607.0,724.1,576.67
2018,10,22,13,45,878.0,82.5,3.25,16.1,579.0,721.0,575.74
2018,10,22,14,0,868.0,81.0,3.3,16.0,551.0,714.75,572.61
2018,10,22,14,15,864.5,76.0,3.35,15.85,519.5,706.05,567.85
2018,10,22,14,30,861.0,71.0,3.4,15.7,488.0,694.2,560.79
2018,10,22,14,45,841.0,69.0,3.45,15.5,448.0,676.39,549.31
2018,10,22,15,0,821.0,67.0,3.5,15.3,408.0,651.33,532.16
2018,10,22,15,15,792.0,64.0,3.5,15.3,363.5,616.82,506.36
2018,10,22,15,30,763.0,61.0,3.5,15.3,319.0,580.63,478.27
2018,10,22,15,45,720.5,56.5,3.5,14.85,271.5,532.89,440.82
2018,10,22,16,0,678.0,52.0,3.5,14.4,224.0,484.79,401.53
2018,10,22,16,15,611.0,47.0,3.35,14.05,177.0,422.24,348.27
2018,10,22,16,30,544.0,42.0,3.2,13.7,130.0,367.1,298.66
2018,10,22,16,45,419.0,33.5,3.05,13.4,87.5,277.35,217.72
2018,10,22,17,0,294.0,25.0,2.9,13.1,45.0,187.35,93.46
2018,10,22,17,15,157.5,14.0,2.8,12.85,23.5,80.63,0.0
2018,10,22,17,30,21.0,3.0,2.7,12.6,2.0,0.0,0.0
2018,10,22,17,45,10.5,1.5,2.55,12.3,1.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,23,6,15,2.0,2.0,2.0,11.7,2.0,0.0,0.0
2018,10,23,6,30,4.0,4.0,2.0,11.9,4.0,3.81,0.0
2018,10,23,6,45,14.0,18.0,2.0,12.1,19.0,16.2,0.0
2018,10,23,7,0,24.0,32.0,2.0,12.3,34.0,28.37,17.58
2018,10,23,7,15,27.5,44.0,2.05,12.5,48.0,38.97,28.54
2018,10,23,7,30,31.0,56.0,2.1,12.7,62.0,49.42,38.39
2018,10,23,7,45,39.5,74.0,2.15,12.9,83.5,64.14,51.82
2018,10,23,8,0,48.0,92.0,2.2,13.1,105.0,78.52,64.74
2018,10,23,8,15,114.0,117.0,2.2,13.2,156.0,92.81,77.38
2018,10,23,8,30,180.0,142.0,2.2,13.3,207.0,111.12,93.35
2018,10,23,8,45,101.0,141.5,2.25,13.4,179.0,119.91,92.82
2018,10,23,9,0,22.0,141.0,2.3,13.5,151.0,128.12,101.78
2018,10,23,9,15,11.0,122.0,2.35,13.6,127.0,112.93,89.32
2018,10,23,9,30,0.0,103.0,2.4,13.7,103.0,95.19,74.79
2018,10,23,9,45,29.0,150.5,2.45,13.8,166.5,141.9,112.41
2018,10,23,10,0,58.0,198.0,2.5,13.9,230.0,193.11,153.44
2018,10,23,10,15,96.0,231.0,2.55,13.95,287.0,238.61,189.54
2018,10,23,10,30,134.0,264.0,2.6,14.0,344.0,286.19,227.3
2018,10,23,10,45,163.0,277.5,2.65,14.1,377.5,319.48,253.8
2018,10,23,11,0,192.0,291.0,2.7,14.2,411.0,355.01,282.08
2018,10,23,11,15,333.0,260.5,2.75,14.3,473.5,411.51,327.34
2018,10,23,11,30,474.0,230.0,2.8,14.4,536.0,477.68,380.22
2018,10,23,11,45,571.5,199.0,2.8,14.5,569.0,523.68,417.27
2018,10,23,12,0,669.0,168.0,2.8,14.6,602.0,574.88,458.19
2018,10,23,12,15,781.0,129.0,2.75,14.85,632.0,626.49,498.98
2018,10,23,12,30,893.0,90.0,2.7,15.1,662.0,676.96,538.58
2018,10,23,12,45,828.5,108.0,2.65,15.3,630.0,673.04,535.07
2018,10,23,13,0,764.0,126.0,2.6,15.5,598.0,663.79,527.81
2018,10,23,13,15,626.0,156.5,2.55,15.7,535.0,611.84,487.67
2018,10,23,13,30,488.0,187.0,2.5,15.9,472.0,551.01,440.47
2018,10,23,13,45,652.5,136.5,2.4,16.05,498.5,623.48,498.57
2018,10,23,14,0,817.0,86.0,2.3,16.2,525.0,685.03,546.2
2018,10,23,14,15,836.0,77.0,2.3,16.25,501.5,687.95,548.87
2018,10,23,14,30,855.0,68.0,2.3,16.3,478.0,682.71,546.07
2018,10,23,14,45,836.0,65.5,2.3,16.35,438.5,660.15,530.49
2018,10,23,15,0,817.0,63.0,2.3,16.4,399.0,640.11,516.77
2018,10,23,15,15,788.0,60.5,2.3,16.4,355.0,606.39,491.89
2018,10,23,15,30,759.0,58.0,2.3,16.4,311.0,571.02,464.88
2018,10,23,15,45,716.0,54.0,2.35,16.1,264.0,523.88,428.38
2018,10,23,16,0,673.0,50.0,2.4,15.8,217.0,476.44,390.05
2018,10,23,16,15,599.0,45.0,2.4,15.35,170.0,410.48,335.11
2018,10,23,16,30,525.0,40.0,2.4,14.9,123.0,352.2,283.79
2018,10,23,16,45,394.0,31.5,2.35,14.4,81.5,260.86,202.03
2018,10,23,17,0,263.0,23.0,2.3,13.9,40.0,168.38,66.44
2018,10,23,17,15,131.5,11.5,2.4,13.6,20.0,66.62,0.0
2018,10,23,17,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,24,6,15,30.0,3.0,1.2,11.85,3.0,0.0,0.0
2018,10,24,6,30,60.0,6.0,1.2,12.0,6.0,5.72,0.0
2018,10,24,6,45,213.0,17.0,1.2,12.1,34.0,13.93,0.0
2018,10,24,7,0,366.0,28.0,1.2,12.2,62.0,22.39,12.44
2018,10,24,7,15,457.0,35.5,1.25,12.65,103.5,27.16,18.17
2018,10,24,7,30,548.0,43.0,1.3,13.1,145.0,31.82,22.72
2018,10,24,7,45,617.0,47.0,1.35,13.5,192.0,36.54,27.14
2018,10,24,8,0,686.0,51.0,1.4,13.9,239.0,38.4,28.87
2018,10,24,8,15,723.5,54.5,1.4,14.3,284.0,39.8,30.09
2018,10,24,8,30,761.0,58.0,1.4,14.7,329.0,41.88,31.84
2018,10,24,8,45,785.5,60.5,1.45,15.1,370.5,87.27,43.37
2018,10,24,9,0,810.0,63.0,1.5,15.5,412.0,134.63,72.68
2018,10,24,9,15,828.5,64.5,1.55,15.9,449.0,187.3,113.92
2018,10,24,9,30,847.0,66.0,1.6,16.3,486.0,235.17,154.78
2018,10,24,9,45,860.5,68.0,1.6,16.65,518.0,282.75,196.98
2018,10,24,10,0,874.0,70.0,1.6,17.0,550.0,330.22,239.15
2018,10,24,10,15,882.5,70.5,1.7,17.3,574.5,374.29,278.44
2018,10,24,10,30,891.0,71.0,1.8,17.6,599.0,417.31,316.14
2018,10,24,10,45,896.5,71.5,1.9,17.85,616.5,457.8,351.12
2018,10,24,11,0,902.0,72.0,2.0,18.1,634.0,496.63,383.96
2018,10,24,11,15,905.0,72.5,2.1,18.35,644.0,532.33,413.7
2018,10,24,11,30,908.0,73.0,2.2,18.6,654.0,565.86,441.14
2018,10,24,11,45,907.5,74.0,2.3,18.8,656.5,595.54,465.26
2018,10,24,12,0,907.0,75.0,2.4,19.0,659.0,622.57,486.99
2018,10,24,12,15,905.5,74.0,2.5,19.1,653.5,644.18,504.66
2018,10,24,12,30,904.0,73.0,2.6,19.2,648.0,662.84,519.98
2018,10,24,12,45,900.0,73.0,2.7,19.3,635.5,677.9,532.46
2018,10,24,13,0,896.0,73.0,2.8,19.4,623.0,689.85,542.26
2018,10,24,13,15,889.5,72.5,2.8,19.35,603.0,696.41,547.69
2018,10,24,13,30,883.0,72.0,2.8,19.3,583.0,699.8,550.97
2018,10,24,13,45,749.5,106.0,2.8,19.2,525.5,653.32,517.21
2018,10,24,14,0,616.0,140.0,2.8,19.1,468.0,602.1,478.38
2018,10,24,14,15,415.0,169.0,2.8,18.95,384.0,489.67,391.87
2018,10,24,14,30,214.0,198.0,2.8,18.8,300.0,363.24,291.93
2018,10,24,14,45,426.0,145.5,2.75,18.65,326.0,470.5,380.75
2018,10,24,15,0,638.0,93.0,2.7,18.5,352.0,554.83,449.12
2018,10,24,15,15,686.5,75.0,2.7,18.5,325.5,556.74,451.21
2018,10,24,15,30,735.0,57.0,2.7,18.5,299.0,551.21,447.63
2018,10,24,15,45,693.0,53.0,2.75,18.0,253.5,505.41,412.06
2018,10,24,16,0,651.0,49.0,2.8,17.5,208.0,459.36,374.88
2018,10,24,16,15,584.0,44.0,2.8,17.1,163.0,398.29,323.58
2018,10,24,16,30,517.0,39.0,2.8,16.7,118.0,344.51,275.66
2018,10,24,16,45,391.0,30.5,2.75,16.3,78.0,256.57,195.82
2018,10,24,17,0,265.0,22.0,2.7,15.9,38.0,165.56,42.53
2018,10,24,17,15,132.5,11.0,2.75,15.55,19.0,66.05,0.0
2018,10,24,17,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,25,6,15,29.5,3.0,1.35,11.9,3.0,0.0,0.0
2018,10,25,6,30,59.0,6.0,1.3,12.1,6.0,5.72,0.0
2018,10,25,6,45,218.0,17.0,1.25,12.3,33.5,16.2,0.0
2018,10,25,7,0,377.0,28.0,1.2,12.5,61.0,22.58,12.22
2018,10,25,7,15,476.5,34.5,1.2,12.85,103.5,26.45,17.48
2018,10,25,7,30,576.0,41.0,1.2,13.2,146.0,33.11,23.83
2018,10,25,7,45,533.0,50.0,1.2,13.6,169.0,35.86,26.51
2018,10,25,8,0,490.0,59.0,1.2,14.0,192.0,41.07,31.25
2018,10,25,8,15,281.5,98.0,1.15,14.5,177.5,74.99,61.32
2018,10,25,8,30,73.0,137.0,1.1,15.0,163.0,111.89,93.36
2018,10,25,8,45,117.5,158.0,1.1,15.5,205.5,130.85,100.69
2018,10,25,9,0,162.0,179.0,1.1,16.0,248.0,160.6,121.25
2018,10,25,9,15,201.5,192.5,1.05,16.55,286.0,189.03,141.6
2018,10,25,9,30,241.0,206.0,1.0,17.1,324.0,216.97,162.36
2018,10,25,9,45,337.5,198.5,1.0,17.65,376.0,251.37,187.1
2018,10,25,10,0,434.0,191.0,1.0,18.2,428.0,290.81,216.88
2018,10,25,10,15,498.5,183.5,0.95,18.7,467.5,330.21,247.89
2018,10,25,10,30,563.0,176.0,0.9,19.2,507.0,373.99,282.21
2018,10,25,10,45,559.5,182.5,0.85,19.7,520.0,404.79,306.95
2018,10,25,11,0,556.0,189.0,0.8,20.2,533.0,434.18,329.94
2018,10,25,11,15,679.0,152.0,0.8,20.5,579.0,487.41,370.59
2018,10,25,11,30,802.0,115.0,0.8,20.8,625.0,545.48,414.28
2018,10,25,11,45,863.0,95.0,0.8,21.1,645.5,587.29,445.53
2018,10,25,12,0,924.0,75.0,0.8,21.4,666.0,629.08,476.45
2018,10,25,12,15,922.0,75.5,0.85,21.55,661.0,652.29,494.14
2018,10,25,12,30,920.0,76.0,0.9,21.7,656.0,672.53,509.69
2018,10,25,12,45,914.0,76.0,1.0,21.85,642.5,686.58,521.34
2018,10,25,13,0,908.0,76.0,1.1,22.0,629.0,697.42,530.65
2018,10,25,13,15,901.0,75.0,1.25,21.95,608.5,703.28,536.83
2018,10,25,13,30,894.0,74.0,1.4,21.9,588.0,705.9,540.86
2018,10,25,13,45,884.0,72.5,1.55,21.9,560.0,702.68,540.73
2018,10,25,14,0,874.0,71.0,1.7,21.9,532.0,696.31,538.43
2018,10,25,14,15,859.0,69.0,1.85,21.7,498.0,682.85,531.45
2018,10,25,14,30,844.0,67.0,2.0,21.5,464.0,666.52,522.32
2018,10,25,14,45,822.5,65.0,2.15,21.3,424.5,647.9,511.31
2018,10,25,15,0,801.0,63.0,2.3,21.1,385.0,622.28,494.55
2018,10,25,15,15,771.0,60.0,2.3,21.1,341.5,587.79,469.18
2018,10,25,15,30,741.0,57.0,2.3,21.1,298.0,551.76,441.9
2018,10,25,15,45,696.5,53.0,2.4,20.25,251.5,504.49,406.59
2018,10,25,16,0,652.0,49.0,2.5,19.4,205.0,457.06,369.32
2018,10,25,16,15,582.0,43.5,2.55,18.7,159.5,393.99,317.31
2018,10,25,16,30,512.0,38.0,2.6,18.0,114.0,338.48,268.6
2018,10,25,16,45,375.5,29.5,2.65,17.3,74.0,246.25,185.12
2018,10,25,17,0,239.0,21.0,2.7,16.6,34.0,150.19,10.83
2018,10,25,17,15,119.5,10.5,2.75,16.15,17.0,59.67,0.0
2018,10,25,17,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,26,6,15,29.5,3.5,1.15,12.6,3.0,0.0,0.0
2018,10,26,6,30,59.0,7.0,1.1,12.8,6.0,0.0,0.0
2018,10,26,6,45,183.0,17.5,1.0,12.95,30.0,16.68,0.0
2018,10,26,7,0,307.0,28.0,0.9,13.1,54.0,22.71,11.87
2018,10,26,7,15,332.5,39.5,0.85,13.45,84.5,31.06,21.39
2018,10,26,7,30,358.0,51.0,0.8,13.8,115.0,38.98,28.94
2018,10,26,7,45,327.0,72.0,0.8,14.15,143.5,53.36,41.98
2018,10,26,8,0,296.0,93.0,0.8,14.5,172.0,67.66,54.76
2018,10,26,8,15,336.0,106.0,0.75,15.0,211.0,75.59,61.66
2018,10,26,8,30,376.0,119.0,0.7,15.5,250.0,83.23,68.15
2018,10,26,8,45,424.5,126.5,0.65,15.95,292.0,112.04,76.17
2018,10,26,9,0,473.0,134.0,0.6,16.4,334.0,148.18,97.9
2018,10,26,9,15,517.0,137.0,0.6,16.85,373.5,184.7,124.06
2018,10,26,9,30,561.0,140.0,0.6,17.3,413.0,224.98,155.62
2018,10,26,9,45,571.0,147.5,0.55,17.75,441.0,264.38,188.68
2018,10,26,10,0,581.0,155.0,0.5,18.2,469.0,303.66,221.57
2018,10,26,10,15,592.5,159.5,0.5,18.55,492.5,340.91,252.67
2018,10,26,10,30,604.0,164.0,0.5,18.9,516.0,378.18,283.17
2018,10,26,10,45,622.0,163.5,0.45,19.3,536.0,413.54,311.18
2018,10,26,11,0,640.0,163.0,0.4,19.7,556.0,448.91,338.49
2018,10,26,11,15,652.0,162.5,0.4,20.0,568.5,481.06,363.3
2018,10,26,11,30,664.0,162.0,0.4,20.3,581.0,512.31,386.94
2018,10,26,11,45,678.5,158.0,0.45,20.6,587.5,540.54,408.52
2018,10,26,12,0,693.0,154.0,0.5,20.9,594.0,567.48,428.9
2018,10,26,12,15,708.5,147.0,0.55,21.1,593.5,590.57,446.59
2018,10,26,12,30,724.0,140.0,0.6,21.3,593.0,611.86,462.89
2018,10,26,12,45,797.0,112.0,0.7,21.5,601.5,646.22,489.66
2018,10,26,13,0,870.0,84.0,0.8,21.7,610.0,676.77,513.66
2018,10,26,13,15,831.0,92.0,0.85,21.8,580.5,673.56,512.05
2018,10,26,13,30,792.0,100.0,0.9,21.9,551.0,664.12,506.45
2018,10,26,13,45,706.0,118.0,1.0,22.0,505.5,631.94,484.57
2018,10,26,14,0,620.0,136.0,1.1,22.1,460.0,595.15,459.1
2018,10,26,14,15,604.0,129.5,1.15,22.05,428.5,578.04,448.5
2018,10,26,14,30,588.0,123.0,1.2,22.0,397.0,558.69,435.87
2018,10,26,14,45,582.0,113.0,1.25,21.95,364.5,540.19,423.79
2018,10,26,15,0,576.0,103.0,1.3,21.9,332.0,519.49,409.73
2018,10,26,15,15,537.5,96.5,1.3,21.9,291.0,479.64,380.2
2018,10,26,15,30,499.0,90.0,1.3,21.9,250.0,439.07,349.48
2018,10,26,15,45,428.0,82.5,1.4,21.25,204.5,374.09,299.92
2018,10,26,16,0,357.0,75.0,1.5,20.6,159.0,315.78,253.65
2018,10,26,16,15,311.5,61.0,1.55,19.9,122.5,265.99,212.58
2018,10,26,16,30,266.0,47.0,1.6,19.2,86.0,218.09,171.27
2018,10,26,16,45,194.5,33.5,1.7,18.45,56.0,161.19,117.94
2018,10,26,17,0,123.0,20.0,1.8,17.7,26.0,94.96,0.0
2018,10,26,17,15,61.5,10.0,1.85,17.35,13.0,34.86,0.0
2018,10,26,17,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,2.0,16.65,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,2.1,16.15,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,2.15,15.8,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,2.1,15.05,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,27,6,15,9.0,1.5,1.8,13.2,1.5,0.0,0.0
2018,10,27,6,30,18.0,3.0,1.8,13.4,3.0,0.0,0.0
2018,10,27,6,45,22.5,15.0,1.8,13.55,16.0,14.3,0.0
2018,10,27,7,0,27.0,27.0,1.8,13.7,29.0,24.14,12.32
2018,10,27,7,15,45.0,44.0,1.8,14.05,50.5,37.15,26.47
2018,10,27,7,30,63.0,61.0,1.8,14.4,72.0,50.65,39.02
2018,10,27,7,45,86.5,80.0,1.8,14.7,100.0,65.21,52.27
2018,10,27,8,0,110.0,99.0,1.8,15.0,128.0,79.37,64.94
2018,10,27,8,15,144.0,118.0,1.75,15.4,163.0,93.15,77.01
2018,10,27,8,30,178.0,137.0,1.7,15.8,198.0,106.55,88.49
2018,10,27,8,45,234.5,149.0,1.65,16.15,240.5,123.44,91.53
2018,10,27,9,0,291.0,161.0,1.6,16.5,283.0,153.95,110.66
2018,10,27,9,15,380.0,159.5,1.65,16.85,334.0,180.05,126.85
2018,10,27,9,30,469.0,158.0,1.7,17.2,385.0,219.1,155.54
2018,10,27,9,45,514.5,158.5,1.7,17.6,422.5,256.91,186.28
2018,10,27,10,0,560.0,159.0,1.7,18.0,460.0,298.15,220.3
2018,10,27,10,15,598.5,155.0,1.7,18.3,490.0,336.88,252.75
2018,10,27,10,30,637.0,151.0,1.7,18.6,520.0,376.99,286.08
2018,10,27,10,45,644.5,154.5,1.75,18.9,537.5,412.62,315.95
2018,10,27,11,0,652.0,158.0,1.8,19.2,555.0,447.47,344.6
2018,10,27,11,15,578.0,187.5,1.8,19.4,544.0,463.2,358.11
2018,10,27,11,30,504.0,217.0,1.8,19.6,533.0,474.18,367.23
2018,10,27,11,45,539.0,206.0,1.85,19.75,545.0,502.98,390.24
2018,10,27,12,0,574.0,195.0,1.9,19.9,557.0,531.79,413.0
2018,10,27,12,15,554.0,199.5,2.0,19.95,546.5,541.73,421.43
2018,10,27,12,30,534.0,204.0,2.1,20.0,536.0,549.1,427.92
2018,10,27,12,45,472.0,218.5,2.2,20.05,507.5,536.65,419.01
2018,10,27,13,0,410.0,233.0,2.3,20.1,479.0,520.79,407.41
2018,10,27,13,15,434.5,216.5,2.35,20.0,469.0,529.37,415.62
2018,10,27,13,30,459.0,200.0,2.4,19.9,459.0,536.29,422.49
2018,10,27,13,45,474.5,185.0,2.5,19.85,441.5,536.69,424.48
2018,10,27,14,0,490.0,170.0,2.6,19.8,424.0,534.97,424.92
2018,10,27,14,15,503.5,154.5,2.65,19.6,400.5,529.07,422.27
2018,10,27,14,30,517.0,139.0,2.7,19.4,377.0,520.75,417.72
2018,10,27,14,45,523.0,123.5,2.75,19.25,346.5,504.88,407.1
2018,10,27,15,0,529.0,108.0,2.8,19.1,316.0,491.49,398.03
2018,10,27,15,15,542.5,93.0,2.8,19.1,285.0,476.54,387.16
2018,10,27,15,30,556.0,78.0,2.8,19.1,254.0,458.76,373.51
2018,10,27,15,45,463.5,75.0,2.8,18.55,206.0,388.6,317.48
2018,10,27,16,0,371.0,72.0,2.8,18.0,158.0,318.57,260.07
2018,10,27,16,15,304.5,59.0,2.75,17.55,119.0,258.41,209.16
2018,10,27,16,30,238.0,46.0,2.7,17.1,80.0,201.55,159.49
2018,10,27,16,45,179.5,32.0,2.65,16.7,52.0,151.45,109.78
2018,10,27,17,0,121.0,18.0,2.6,16.3,24.0,89.68,0.0
2018,10,27,17,15,60.5,9.0,2.6,16.0,12.0,33.28,0.0
2018,10,27,17,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,28,6,15,0.0,0.5,2.05,13.45,0.5,0.0,0.0
2018,10,28,6,30,0.0,1.0,2.1,13.7,1.0,0.0,0.0
2018,10,28,6,45,64.5,11.0,2.1,13.95,16.0,10.48,0.0
2018,10,28,7,0,129.0,21.0,2.1,14.2,31.0,16.3,5.97
2018,10,28,7,15,292.5,30.0,2.15,14.5,74.0,22.67,13.88
2018,10,28,7,30,456.0,39.0,2.2,14.8,117.0,28.86,19.8
2018,10,28,7,45,355.0,45.0,2.3,15.1,117.0,31.86,22.71
2018,10,28,8,0,254.0,51.0,2.4,15.4,117.0,36.46,26.91
2018,10,28,8,15,137.5,81.0,2.45,15.7,117.5,62.6,50.09
2018,10,28,8,30,21.0,111.0,2.5,16.0,118.0,93.88,77.46
2018,10,28,8,45,31.0,136.0,2.55,16.3,148.0,115.37,90.66
2018,10,28,9,0,41.0,161.0,2.6,16.6,178.0,139.0,108.97
2018,10,28,9,15,44.5,177.0,2.65,16.85,197.0,156.63,122.73
2018,10,28,9,30,48.0,193.0,2.7,17.1,216.0,174.72,137.02
2018,10,28,9,45,86.0,214.0,2.75,17.35,258.5,205.55,160.44
2018,10,28,10,0,124.0,235.0,2.8,17.6,301.0,237.25,184.83
2018,10,28,10,15,135.5,245.5,2.85,17.75,321.0,258.92,202.19
2018,10,28,10,30,147.0,256.0,2.9,17.9,341.0,281.44,220.26
2018,10,28,10,45,109.5,258.0,2.95,18.05,322.5,277.92,218.22
2018,10,28,11,0,72.0,260.0,3.0,18.2,304.0,269.36,211.83
2018,10,28,11,15,74.0,252.5,3.1,18.25,298.0,268.7,211.59
2018,10,28,11,30,76.0,245.0,3.2,18.3,292.0,267.57,210.98
2018,10,28,11,45,107.0,244.5,3.25,18.35,311.0,291.28,230.16
2018,10,28,12,0,138.0,244.0,3.3,18.4,330.0,314.64,249.11
2018,10,28,12,15,111.0,251.5,3.4,18.4,320.5,311.67,246.69
2018,10,28,12,30,84.0,259.0,3.5,18.4,311.0,302.24,239.2
2018,10,28,12,45,154.0,252.0,3.55,18.35,344.5,350.29,278.56
2018,10,28,13,0,224.0,245.0,3.6,18.3,378.0,394.77,314.9
2018,10,28,13,15,214.5,238.0,3.6,18.2,362.0,386.74,309.09
2018,10,28,13,30,205.0,231.0,3.6,18.1,346.0,377.7,302.65
2018,10,28,13,45,180.5,229.0,3.65,18.0,326.5,362.95,291.37
2018,10,28,14,0,156.0,227.0,3.7,17.9,307.0,347.71,279.63
2018,10,28,14,15,188.0,208.0,3.7,17.65,298.0,351.58,284.44
2018,10,28,14,30,220.0,189.0,3.7,17.4,289.0,354.1,288.11
2018,10,28,14,45,196.5,171.5,3.7,17.2,255.0,319.76,261.17
2018,10,28,15,0,173.0,154.0,3.7,17.0,221.0,284.99,233.56
2018,10,28,15,15,190.0,135.5,3.7,17.0,201.5,274.61,225.93
2018,10,28,15,30,207.0,117.0,3.7,17.0,182.0,272.54,224.54
2018,10,28,15,45,196.5,98.5,3.6,16.55,152.0,242.35,199.67
2018,10,28,16,0,186.0,80.0,3.5,16.1,122.0,211.61,173.64
2018,10,28,16,15,149.0,63.0,3.35,15.8,91.5,168.23,135.97
2018,10,28,16,30,112.0,46.0,3.2,15.5,61.0,126.22,98.77
2018,10,28,16,45,138.0,32.5,3.1,15.15,43.5,132.54,94.21
2018,10,28,17,0,164.0,19.0,3.0,14.8,26.0,108.04,0.0
2018,10,28,17,15,82.0,9.5,2.95,14.55,13.0,9.05,0.0
2018,10,28,17,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,3.3,13.15,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,3.25,13.05,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,3.15,12.15,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,10,29,6,15,11.0,1.5,2.85,12.35,1.0,0.0,0.0
2018,10,29,6,30,22.0,3.0,2.8,12.5,2.0,0.0,0.0
2018,10,29,6,45,84.0,14.5,2.75,12.65,19.5,13.82,0.0
