Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,29,7,0,146.0,26.0,2.7,12.8,37.0,20.43,8.19
2018,10,29,7,15,196.5,41.0,2.6,13.0,67.0,31.69,21.67
2018,10,29,7,30,247.0,56.0,2.5,13.2,97.0,42.51,31.94
2018,10,29,7,45,262.0,73.0,2.45,13.4,129.0,54.41,42.92
2018,10,29,8,0,277.0,90.0,2.4,13.6,161.0,69.67,56.69
2018,10,29,8,15,233.0,110.0,2.45,13.8,177.5,83.3,68.82
2018,10,29,8,30,189.0,130.0,2.5,14.0,194.0,101.92,85.14
2018,10,29,8,45,146.5,150.0,2.5,14.2,203.5,124.04,95.77
2018,10,29,9,0,104.0,170.0,2.5,14.4,213.0,145.82,112.98
2018,10,29,9,15,169.5,185.0,2.6,14.6,262.5,175.43,133.75
2018,10,29,9,30,235.0,200.0,2.7,14.8,312.0,207.4,157.22
2018,10,29,9,45,300.0,204.0,2.75,15.05,356.5,241.59,183.48
2018,10,29,10,0,365.0,208.0,2.8,15.3,401.0,281.27,214.99
2018,10,29,10,15,448.5,194.5,2.85,15.5,442.5,315.66,242.64
2018,10,29,10,30,532.0,181.0,2.9,15.7,484.0,358.39,277.55
2018,10,29,10,45,640.0,152.5,2.9,15.9,528.5,404.18,314.95
2018,10,29,11,0,748.0,124.0,2.9,16.1,573.0,454.78,356.35
2018,10,29,11,15,812.5,106.0,2.9,16.3,601.5,500.59,393.98
2018,10,29,11,30,877.0,88.0,2.9,16.5,630.0,546.6,431.38
2018,10,29,11,45,908.0,78.0,2.9,16.75,641.0,581.93,460.07
2018,10,29,12,0,939.0,68.0,2.9,17.0,652.0,615.92,487.36
2018,10,29,12,15,867.5,91.5,2.85,17.25,627.5,620.76,491.21
2018,10,29,12,30,796.0,115.0,2.8,17.5,603.0,621.98,492.02
2018,10,29,12,45,853.5,95.0,2.75,17.75,608.0,654.89,517.9
2018,10,29,13,0,911.0,75.0,2.7,18.0,613.0,683.21,540.06
2018,10,29,13,15,903.5,74.0,2.7,18.1,592.0,688.75,544.96
2018,10,29,13,30,896.0,73.0,2.7,18.2,571.0,691.06,547.34
2018,10,29,13,45,884.5,71.5,2.65,18.3,543.0,686.9,544.69
2018,10,29,14,0,873.0,70.0,2.6,18.4,515.0,679.6,539.89
2018,10,29,14,15,857.0,68.5,2.65,18.35,481.0,666.26,531.48
2018,10,29,14,30,841.0,67.0,2.7,18.3,447.0,650.11,521.0
2018,10,29,14,45,818.5,64.5,2.75,18.25,407.5,630.47,507.33
2018,10,29,15,0,796.0,62.0,2.8,18.2,368.0,604.01,488.13
2018,10,29,15,15,764.0,59.0,2.8,18.2,324.5,568.86,461.41
2018,10,29,15,30,732.0,56.0,2.8,18.2,281.0,532.27,432.76
2018,10,29,15,45,684.5,52.0,2.85,17.8,235.5,484.2,394.7
2018,10,29,16,0,637.0,48.0,2.9,17.4,190.0,436.1,354.9
2018,10,29,16,15,558.5,42.0,2.95,16.8,145.0,374.02,302.09
2018,10,29,16,30,480.0,36.0,3.0,16.2,100.0,311.49,246.3
2018,10,29,16,45,334.5,27.0,3.05,15.65,63.0,217.86,152.62
2018,10,29,17,0,189.0,18.0,3.1,15.1,26.0,99.42,0.0
2018,10,29,17,15,94.5,9.0,3.2,14.8,13.0,8.58,0.0
2018,10,29,17,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,3.45,13.3,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,3.3,11.45,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,10,30,6,15,15.5,2.0,3.35,11.6,1.5,0.0,0.0
2018,10,30,6,30,31.0,4.0,3.4,11.8,3.0,0.0,0.0
2018,10,30,6,45,198.5,14.5,3.45,11.95,27.0,13.82,0.0
2018,10,30,7,0,366.0,25.0,3.5,12.1,51.0,20.57,7.29
2018,10,30,7,15,482.0,31.5,3.65,12.5,93.5,26.8,17.4
2018,10,30,7,30,598.0,38.0,3.8,12.9,136.0,31.12,21.88
2018,10,30,7,45,660.0,42.5,3.95,13.35,182.5,33.49,24.29
2018,10,30,8,0,722.0,47.0,4.1,13.8,229.0,35.92,26.58
2018,10,30,8,15,761.5,50.5,4.15,14.25,275.0,37.46,27.96
2018,10,30,8,30,801.0,54.0,4.2,14.7,321.0,39.02,29.29
2018,10,30,8,45,828.0,56.0,4.25,15.15,363.5,75.91,39.25
2018,10,30,9,0,855.0,58.0,4.3,15.6,406.0,124.3,64.72
2018,10,30,9,15,873.0,60.5,4.2,16.0,444.0,173.64,101.08
2018,10,30,9,30,891.0,63.0,4.1,16.4,482.0,223.7,143.1
2018,10,30,9,45,902.5,64.5,4.05,16.8,513.5,271.84,186.09
2018,10,30,10,0,914.0,66.0,4.0,17.2,545.0,319.59,229.35
2018,10,30,10,15,923.0,66.5,3.95,17.55,570.0,365.01,270.57
2018,10,30,10,30,932.0,67.0,3.9,17.9,595.0,409.37,310.17
2018,10,30,10,45,938.5,68.0,3.8,18.2,613.5,451.87,347.41
2018,10,30,11,0,945.0,69.0,3.7,18.5,632.0,492.71,382.35
2018,10,30,11,15,948.5,69.0,3.65,18.75,642.5,529.27,413.29
2018,10,30,11,30,952.0,69.0,3.6,19.0,653.0,563.56,441.69
2018,10,30,11,45,953.5,69.0,3.55,19.2,655.5,594.31,466.84
2018,10,30,12,0,955.0,69.0,3.5,19.4,658.0,622.39,489.42
2018,10,30,12,15,952.0,69.5,3.45,19.55,652.5,645.47,507.92
2018,10,30,12,30,949.0,70.0,3.4,19.7,647.0,665.47,523.8
2018,10,30,12,45,943.5,70.0,3.4,19.8,633.5,680.2,535.84
2018,10,30,13,0,938.0,70.0,3.4,19.9,620.0,691.65,545.33
2018,10,30,13,15,929.5,69.5,3.4,19.95,598.5,697.29,550.57
2018,10,30,13,30,921.0,69.0,3.4,20.0,577.0,699.61,553.06
2018,10,30,13,45,911.0,68.0,3.35,20.05,549.5,697.1,551.79
2018,10,30,14,0,901.0,67.0,3.3,20.1,522.0,691.4,548.29
2018,10,30,14,15,878.0,66.0,3.3,20.0,485.0,673.85,536.62
2018,10,30,14,30,855.0,65.0,3.3,19.9,448.0,653.52,522.89
2018,10,30,14,45,801.5,68.5,3.3,19.8,402.0,620.62,498.63
2018,10,30,15,0,748.0,72.0,3.3,19.7,356.0,581.53,469.3
2018,10,30,15,15,674.5,70.5,3.3,19.7,303.5,525.99,426.4
2018,10,30,15,30,601.0,69.0,3.3,19.7,251.0,468.3,380.85
2018,10,30,15,45,574.0,60.5,3.15,19.05,211.5,430.38,350.59
2018,10,30,16,0,547.0,52.0,3.0,18.4,172.0,391.88,318.29
2018,10,30,16,15,525.0,43.5,2.9,17.65,136.0,355.87,286.26
2018,10,30,16,30,503.0,35.0,2.8,16.9,100.0,319.89,251.1
2018,10,30,16,45,353.0,26.5,2.75,16.2,62.5,222.97,150.58
2018,10,30,17,0,203.0,18.0,2.7,15.5,25.0,104.75,0.0
2018,10,30,17,15,101.5,9.0,2.8,15.2,12.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,31,6,15,13.5,1.5,2.05,12.5,1.0,0.0,0.0
2018,10,31,6,30,27.0,3.0,2.0,12.7,2.0,0.0,0.0
2018,10,31,6,45,86.5,13.5,1.95,12.9,18.0,12.87,0.0
2018,10,31,7,0,146.0,24.0,1.9,13.1,34.0,18.91,5.02
2018,10,31,7,15,240.0,36.5,1.95,13.6,68.0,28.27,18.48
2018,10,31,7,30,334.0,49.0,2.0,14.1,102.0,37.3,27.17
2018,10,31,7,45,380.0,60.5,2.1,14.65,140.0,45.17,34.48
2018,10,31,8,0,426.0,72.0,2.2,15.2,178.0,52.74,41.35
2018,10,31,8,15,342.0,91.0,2.3,15.55,186.5,65.28,52.47
2018,10,31,8,30,258.0,110.0,2.4,15.9,195.0,83.11,68.07
2018,10,31,8,45,316.0,125.0,2.5,16.25,243.0,105.76,76.62
2018,10,31,9,0,374.0,140.0,2.6,16.6,291.0,136.18,93.67
2018,10,31,9,15,497.0,130.0,2.65,17.0,350.0,167.59,111.94
2018,10,31,9,30,620.0,120.0,2.7,17.4,409.0,209.76,141.79
2018,10,31,9,45,690.0,109.5,2.7,17.8,451.5,249.66,174.2
2018,10,31,10,0,760.0,99.0,2.7,18.2,494.0,298.34,214.83
2018,10,31,10,15,778.0,99.5,2.75,18.6,520.5,340.67,252.1
2018,10,31,10,30,796.0,100.0,2.8,19.0,547.0,383.08,288.94
2018,10,31,10,45,835.5,91.5,2.85,19.45,574.0,425.71,325.04
2018,10,31,11,0,875.0,83.0,2.9,19.9,601.0,471.1,362.62
2018,10,31,11,15,798.5,109.0,2.85,20.2,587.5,490.46,379.92
2018,10,31,11,30,722.0,135.0,2.8,20.5,574.0,503.6,391.51
2018,10,31,11,45,717.0,138.0,2.8,20.85,575.5,528.8,411.77
2018,10,31,12,0,712.0,141.0,2.8,21.2,577.0,551.7,429.79
2018,10,31,12,15,675.0,151.0,2.75,21.35,561.5,560.12,436.64
2018,10,31,12,30,638.0,161.0,2.7,21.5,546.0,564.88,440.55
2018,10,31,12,45,665.5,148.0,2.7,21.65,542.0,584.11,456.07
2018,10,31,13,0,693.0,135.0,2.7,21.8,538.0,601.48,470.06
2018,10,31,13,15,660.0,139.0,2.7,21.85,512.0,594.67,465.53
2018,10,31,13,30,627.0,143.0,2.7,21.9,486.0,584.91,458.86
2018,10,31,13,45,512.5,165.0,2.7,21.9,436.0,532.74,419.48
2018,10,31,14,0,398.0,187.0,2.7,21.9,386.0,482.86,381.21
2018,10,31,14,15,433.0,165.5,2.7,21.8,369.0,485.29,385.05
2018,10,31,14,30,468.0,144.0,2.7,21.7,352.0,485.07,386.56
2018,10,31,14,45,445.5,134.0,2.7,21.6,317.5,457.44,366.09
2018,10,31,15,0,423.0,124.0,2.7,21.5,283.0,428.58,344.41
2018,10,31,15,15,326.0,118.5,2.7,21.5,232.5,346.74,279.93
2018,10,31,15,30,229.0,113.0,2.7,21.5,182.0,278.96,225.09
2018,10,31,15,45,176.5,97.0,2.4,20.9,145.0,227.26,183.01
2018,10,31,16,0,124.0,81.0,2.1,20.3,108.0,168.3,134.21
2018,10,31,16,15,98.5,63.0,2.05,19.6,81.0,132.46,103.78
2018,10,31,16,30,73.0,45.0,2.0,18.9,54.0,97.3,73.09
2018,10,31,16,45,53.5,29.0,1.95,18.15,34.0,67.27,39.96
2018,10,31,17,0,34.0,13.0,1.9,17.4,14.0,26.93,0.0
2018,10,31,17,15,17.0,6.5,1.9,17.1,7.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.9,16.05,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.75,15.35,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.65,15.25,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.55,15.15,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.5,15.65,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.5,15.65,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.45,15.1,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,11,1,6,15,12.5,1.5,1.4,14.85,1.0,0.0,0.0
2018,11,1,6,30,25.0,3.0,1.4,15.0,2.0,0.0,0.0
2018,11,1,6,45,107.5,13.5,1.35,15.1,19.0,12.87,0.0
2018,11,1,7,0,190.0,24.0,1.3,15.2,36.0,19.0,3.43
2018,11,1,7,15,261.5,36.0,1.4,15.65,68.0,27.97,17.92
2018,11,1,7,30,333.0,48.0,1.5,16.1,100.0,36.6,26.28
2018,11,1,7,45,395.0,58.5,1.6,16.55,140.0,44.44,33.55
2018,11,1,8,0,457.0,69.0,1.7,17.0,180.0,51.06,39.55
2018,11,1,8,15,590.0,63.0,1.75,17.35,236.0,43.81,33.2
2018,11,1,8,30,723.0,57.0,1.8,17.7,292.0,41.51,31.13
2018,11,1,8,45,604.0,89.5,1.85,18.05,303.5,80.33,49.73
2018,11,1,9,0,485.0,122.0,1.9,18.4,315.0,130.29,84.14
2018,11,1,9,15,487.0,135.0,1.9,18.85,344.5,168.42,112.15
2018,11,1,9,30,489.0,148.0,1.9,19.3,374.0,206.47,143.03
2018,11,1,9,45,559.5,139.0,1.9,19.75,414.5,242.66,171.22
2018,11,1,10,0,630.0,130.0,1.9,20.2,455.0,283.14,203.97
2018,11,1,10,15,659.0,129.0,1.9,20.6,483.5,322.61,237.46
2018,11,1,10,30,688.0,128.0,1.9,21.0,512.0,363.33,271.61
2018,11,1,10,45,684.0,134.5,1.9,21.45,526.0,398.46,301.25
2018,11,1,11,0,680.0,141.0,1.9,21.9,540.0,431.88,328.79
2018,11,1,11,15,723.5,130.0,1.9,22.25,561.0,469.82,359.11
2018,11,1,11,30,767.0,119.0,1.9,22.6,582.0,509.61,390.3
2018,11,1,11,45,760.0,121.5,1.9,22.95,582.0,533.15,408.91
2018,11,1,12,0,753.0,124.0,1.9,23.3,582.0,555.34,426.13
2018,11,1,12,15,827.5,99.0,1.85,23.5,598.0,595.45,456.81
2018,11,1,12,30,902.0,74.0,1.8,23.7,614.0,633.19,485.38
2018,11,1,12,45,854.0,87.5,1.8,23.95,590.0,634.57,486.48
2018,11,1,13,0,806.0,101.0,1.8,24.2,566.0,634.67,486.65
2018,11,1,13,15,787.5,100.5,1.8,24.2,541.5,633.25,486.68
2018,11,1,13,30,769.0,100.0,1.8,24.2,517.0,628.73,484.42
2018,11,1,13,45,760.5,96.0,1.75,24.25,491.0,624.15,481.83
2018,11,1,14,0,752.0,92.0,1.7,24.3,465.0,616.74,477.14
2018,11,1,14,15,765.5,81.0,1.75,24.15,438.5,613.36,476.6
2018,11,1,14,30,779.0,70.0,1.8,24.0,412.0,606.68,473.52
2018,11,1,14,45,779.0,64.5,1.8,23.85,380.0,594.5,465.69
2018,11,1,15,0,779.0,59.0,1.8,23.7,348.0,579.52,455.49
2018,11,1,15,15,732.5,58.5,1.8,23.7,304.0,539.13,425.35
2018,11,1,15,30,686.0,58.0,1.8,23.7,260.0,497.82,393.73
2018,11,1,15,45,509.5,63.0,1.75,22.6,199.0,391.39,311.77
2018,11,1,16,0,333.0,68.0,1.7,21.5,138.0,285.57,227.61
2018,11,1,16,15,263.5,55.0,1.75,20.7,102.0,226.52,178.74
2018,11,1,16,30,194.0,42.0,1.8,19.9,66.0,171.26,130.79
2018,11,1,16,45,143.0,27.5,1.9,19.05,41.0,122.0,71.81
2018,11,1,17,0,92.0,13.0,2.0,18.2,16.0,51.41,0.0
2018,11,1,17,15,46.0,6.5,2.0,17.85,8.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.25,14.85,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.85,14.95,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,2,6,15,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,11,2,6,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,2,6,45,136.5,11.5,1.4,13.3,20.0,10.96,0.0
2018,11,2,7,0,273.0,23.0,1.4,13.4,40.0,19.1,1.52
2018,11,2,7,15,402.0,31.0,1.45,13.75,80.0,24.49,15.01
2018,11,2,7,30,531.0,39.0,1.5,14.1,120.0,29.77,20.49
2018,11,2,7,45,600.5,44.0,1.5,14.45,165.0,35.26,25.71
2018,11,2,8,0,670.0,49.0,1.5,14.8,210.0,38.04,28.35
2018,11,2,8,15,713.5,53.0,1.45,15.25,255.0,39.89,30.03
2018,11,2,8,30,757.0,57.0,1.4,15.7,300.0,41.77,31.65
2018,11,2,8,45,787.0,59.0,1.35,16.1,341.5,63.46,33.66
2018,11,2,9,0,817.0,61.0,1.3,16.5,383.0,109.73,55.4
2018,11,2,9,15,811.0,68.5,1.3,17.05,414.0,158.18,90.44
2018,11,2,9,30,805.0,76.0,1.3,17.6,445.0,205.27,129.56
2018,11,2,9,45,796.5,84.5,1.3,18.15,470.5,251.17,169.85
2018,11,2,10,0,788.0,93.0,1.3,18.7,496.0,295.23,208.99
2018,11,2,10,15,844.0,83.0,1.35,19.05,533.5,341.11,247.87
2018,11,2,10,30,900.0,73.0,1.4,19.4,571.0,393.0,291.17
2018,11,2,10,45,906.0,74.0,1.5,19.75,589.0,433.89,326.38
2018,11,2,11,0,912.0,75.0,1.6,20.1,607.0,473.15,359.55
2018,11,2,11,15,902.5,79.5,1.7,20.35,613.5,506.61,387.78
2018,11,2,11,30,893.0,84.0,1.8,20.6,620.0,537.17,413.13
2018,11,2,11,45,874.5,90.5,1.9,20.85,617.0,561.89,433.56
2018,11,2,12,0,856.0,97.0,2.0,21.1,614.0,583.9,451.48
2018,11,2,12,15,847.5,98.5,2.05,21.2,606.5,603.34,467.31
2018,11,2,12,30,839.0,100.0,2.1,21.3,599.0,619.79,480.69
2018,11,2,12,45,794.0,109.5,2.2,21.4,573.5,618.67,481.01
2018,11,2,13,0,749.0,119.0,2.3,21.5,548.0,614.77,479.16
2018,11,2,13,15,821.5,96.0,2.3,21.4,551.5,647.3,505.27
2018,11,2,13,30,894.0,73.0,2.3,21.3,555.0,674.85,527.5
2018,11,2,13,45,883.5,71.5,2.3,21.25,527.5,671.51,526.06
2018,11,2,14,0,873.0,70.0,2.3,21.2,500.0,665.06,522.51
2018,11,2,14,15,843.5,70.5,2.3,21.2,462.5,649.58,511.87
2018,11,2,14,30,814.0,71.0,2.3,21.2,425.0,627.54,496.38
2018,11,2,14,45,792.0,68.0,2.3,21.15,386.5,603.84,479.62
2018,11,2,15,0,770.0,65.0,2.3,21.1,348.0,577.87,460.7
2018,11,2,15,15,695.0,65.5,2.3,21.1,297.5,521.28,417.58
2018,11,2,15,30,620.0,66.0,2.3,21.1,247.0,468.56,376.3
2018,11,2,15,45,506.5,63.5,2.2,20.5,194.5,388.18,312.68
2018,11,2,16,0,393.0,61.0,2.1,19.9,142.0,308.08,247.52
2018,11,2,16,15,275.0,51.0,2.2,19.2,100.5,226.2,179.53
2018,11,2,16,30,157.0,41.0,2.3,18.5,59.0,141.14,107.36
2018,11,2,16,45,131.5,26.5,2.4,17.75,37.0,113.75,61.87
2018,11,2,17,0,106.0,12.0,2.5,17.0,15.0,56.02,0.0
2018,11,2,17,15,53.0,6.0,2.65,16.65,7.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,2.95,15.95,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,2.95,15.45,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,11,3,6,15,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,11,3,6,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,3,6,45,131.5,11.0,1.75,13.85,18.5,10.48,0.0
2018,11,3,7,0,263.0,22.0,1.7,14.0,37.0,18.28,0.0
2018,11,3,7,15,422.0,28.5,1.85,14.55,79.5,22.35,12.99
2018,11,3,7,30,581.0,35.0,2.0,15.1,122.0,28.86,19.55
2018,11,3,7,45,646.5,39.5,2.1,15.65,167.0,31.33,22.06
2018,11,3,8,0,712.0,44.0,2.2,16.2,212.0,33.85,24.44
2018,11,3,8,15,757.0,46.5,2.3,16.6,258.0,34.66,25.2
2018,11,3,8,30,802.0,49.0,2.4,17.0,304.0,40.72,30.53
2018,11,3,8,45,829.0,52.0,2.5,17.4,346.5,61.96,33.03
2018,11,3,9,0,856.0,55.0,2.6,17.8,389.0,110.56,55.06
2018,11,3,9,15,874.5,57.0,2.6,18.25,426.5,159.1,88.38
2018,11,3,9,30,893.0,59.0,2.6,18.7,464.0,208.36,128.2
2018,11,3,9,45,905.5,60.5,2.65,19.15,496.0,256.37,170.02
2018,11,3,10,0,918.0,62.0,2.7,19.6,528.0,304.07,212.48
2018,11,3,10,15,927.0,63.0,2.7,20.0,553.0,349.71,253.28
2018,11,3,10,30,936.0,64.0,2.7,20.4,578.0,394.28,292.55
2018,11,3,10,45,937.0,66.0,2.7,20.8,594.5,435.34,328.33
2018,11,3,11,0,938.0,68.0,2.7,21.2,611.0,474.36,361.53
2018,11,3,11,15,945.5,67.5,2.65,21.5,623.0,511.8,392.63
2018,11,3,11,30,953.0,67.0,2.6,21.8,635.0,547.24,421.4
2018,11,3,11,45,908.0,79.5,2.6,22.05,622.0,565.5,436.83
2018,11,3,12,0,863.0,92.0,2.6,22.3,609.0,579.37,448.43
2018,11,3,12,15,757.5,122.5,2.55,22.45,573.5,571.59,443.07
2018,11,3,12,30,652.0,153.0,2.5,22.6,538.0,557.5,432.59
2018,11,3,12,45,552.5,179.0,2.45,22.7,500.5,533.31,414.51
2018,11,3,13,0,453.0,205.0,2.4,22.8,463.0,507.82,394.99
2018,11,3,13,15,556.0,165.5,2.4,22.8,470.5,542.48,423.47
2018,11,3,13,30,659.0,126.0,2.4,22.8,478.0,579.99,453.54
2018,11,3,13,45,639.0,126.0,2.35,22.8,453.0,572.37,448.23
2018,11,3,14,0,619.0,126.0,2.3,22.8,428.0,562.29,441.31
2018,11,3,14,15,536.5,132.0,2.3,22.6,381.0,510.81,403.37
2018,11,3,14,30,454.0,138.0,2.3,22.4,334.0,463.4,367.84
2018,11,3,14,45,546.0,109.5,2.3,22.2,323.5,492.89,392.68
2018,11,3,15,0,638.0,81.0,2.3,22.0,313.0,513.44,410.01
2018,11,3,15,15,686.0,66.5,2.3,22.0,288.0,517.02,413.0
2018,11,3,15,30,734.0,52.0,2.3,22.0,263.0,513.52,409.97
2018,11,3,15,45,661.0,48.0,2.25,20.85,213.5,451.96,362.27
2018,11,3,16,0,588.0,44.0,2.2,19.7,164.0,391.69,313.75
2018,11,3,16,15,493.5,39.0,2.15,18.9,122.0,325.8,258.11
2018,11,3,16,30,399.0,34.0,2.1,18.1,80.0,260.42,199.26
2018,11,3,16,45,253.0,23.5,2.1,17.35,47.5,163.34,81.41
2018,11,3,17,0,107.0,13.0,2.1,16.6,15.0,57.03,0.0
2018,11,3,17,15,53.5,6.5,2.1,16.25,7.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,11,4,6,45,113.0,11.0,2.4,11.1,17.0,10.48,0.0
2018,11,4,7,0,226.0,22.0,2.4,11.2,34.0,18.47,0.0
2018,11,4,7,15,294.0,33.0,2.35,11.6,65.5,26.71,16.64
2018,11,4,7,30,362.0,44.0,2.3,12.0,97.0,34.54,24.77
2018,11,4,7,45,352.5,59.5,2.25,12.35,126.0,44.77,34.33
2018,11,4,8,0,343.0,75.0,2.2,12.7,155.0,55.36,44.04
2018,11,4,8,15,359.5,89.5,2.15,13.1,188.5,64.84,52.58
2018,11,4,8,30,376.0,104.0,2.1,13.5,222.0,73.98,60.63
2018,11,4,8,45,413.0,113.5,2.0,13.85,259.5,88.98,64.19
2018,11,4,9,0,450.0,123.0,1.9,14.2,297.0,123.43,82.27
2018,11,4,9,15,491.5,127.0,1.85,14.7,334.0,157.58,105.09
2018,11,4,9,30,533.0,131.0,1.8,15.2,371.0,195.23,134.03
2018,11,4,9,45,669.5,110.5,1.75,15.65,433.0,236.33,164.1
2018,11,4,10,0,806.0,90.0,1.7,16.1,495.0,291.71,207.63
2018,11,4,10,15,870.5,81.5,1.75,16.45,538.5,341.84,250.2
2018,11,4,10,30,935.0,73.0,1.8,16.8,582.0,398.66,297.9
2018,11,4,10,45,917.5,78.0,1.85,17.15,591.0,435.28,330.7
2018,11,4,11,0,900.0,83.0,1.9,17.5,600.0,468.53,359.95
2018,11,4,11,15,865.0,91.0,2.0,17.7,595.0,491.92,381.28
2018,11,4,11,30,830.0,99.0,2.1,17.9,590.0,512.74,399.86
2018,11,4,11,45,863.0,91.5,2.2,18.1,603.5,549.91,430.21
2018,11,4,12,0,896.0,84.0,2.3,18.3,617.0,585.76,459.09
2018,11,4,12,15,845.0,96.0,2.45,18.3,595.0,592.54,466.05
2018,11,4,12,30,794.0,108.0,2.6,18.3,573.0,594.18,468.97
2018,11,4,12,45,813.0,99.5,2.75,18.3,567.0,613.58,485.67
2018,11,4,13,0,832.0,91.0,2.9,18.3,561.0,630.56,500.37
2018,11,4,13,15,872.0,82.0,3.0,18.3,559.0,654.9,520.49
2018,11,4,13,30,912.0,73.0,3.1,18.3,557.0,679.27,540.45
2018,11,4,13,45,863.0,78.5,3.2,18.25,517.5,662.39,528.84
2018,11,4,14,0,814.0,84.0,3.3,18.2,478.0,639.12,512.55
2018,11,4,14,15,744.0,89.5,3.35,18.1,430.5,599.28,483.2
2018,11,4,14,30,674.0,95.0,3.4,18.0,383.0,560.35,453.99
2018,11,4,14,45,667.5,87.0,3.45,17.9,350.0,542.77,441.6
2018,11,4,15,0,661.0,79.0,3.5,17.8,317.0,522.84,426.85
2018,11,4,15,15,654.0,71.5,3.5,17.8,282.0,500.98,409.72
2018,11,4,15,30,647.0,64.0,3.5,17.8,247.0,477.07,390.18
2018,11,4,15,45,520.0,61.5,3.55,17.2,192.5,389.4,319.18
2018,11,4,16,0,393.0,59.0,3.6,16.6,138.0,305.55,249.35
2018,11,4,16,15,350.5,48.0,3.65,16.1,104.5,260.93,209.82
2018,11,4,16,30,308.0,37.0,3.7,15.6,71.0,217.88,167.91
2018,11,4,16,45,192.0,24.0,3.7,15.05,42.0,134.32,57.35
2018,11,4,17,0,76.0,11.0,3.7,14.5,13.0,41.94,0.0
2018,11,4,17,15,38.0,5.5,3.75,14.3,6.5,0.0,0.0
2018,11,4,17,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,3.8,13.85,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,3.8,13.55,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,3.75,13.45,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,3.45,13.35,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,3.35,13.25,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,11,5,6,45,137.0,10.0,2.6,11.55,17.0,9.53,0.0
2018,11,5,7,0,274.0,20.0,2.6,11.7,34.0,16.65,0.0
2018,11,5,7,15,406.5,27.5,2.65,12.05,72.5,21.72,12.24
2018,11,5,7,30,539.0,35.0,2.7,12.4,111.0,29.15,19.95
2018,11,5,7,45,610.0,39.0,2.7,12.7,155.0,31.1,22.1
2018,11,5,8,0,681.0,43.0,2.7,13.0,199.0,33.18,24.16
2018,11,5,8,15,724.5,46.0,2.65,13.45,243.0,34.41,25.32
2018,11,5,8,30,768.0,49.0,2.6,13.9,287.0,35.7,26.45
2018,11,5,8,45,798.0,51.0,2.6,14.3,328.5,55.12,31.63
2018,11,5,9,0,828.0,53.0,2.6,14.7,370.0,101.26,50.46
2018,11,5,9,15,844.5,56.5,2.6,15.3,407.0,149.11,82.78
2018,11,5,9,30,861.0,60.0,2.6,15.9,444.0,197.59,121.85
2018,11,5,9,45,870.5,63.0,2.6,16.45,474.5,244.55,162.9
2018,11,5,10,0,880.0,66.0,2.6,17.0,505.0,291.03,204.54
2018,11,5,10,15,890.0,67.5,2.5,17.35,530.0,335.65,244.67
2018,11,5,10,30,900.0,69.0,2.4,17.7,555.0,379.38,283.44
2018,11,5,10,45,906.5,70.0,2.35,18.05,573.0,420.19,319.18
2018,11,5,11,0,913.0,71.0,2.3,18.4,591.0,459.42,352.73
2018,11,5,11,15,917.5,71.0,2.3,18.6,601.5,494.99,382.97
2018,11,5,11,30,922.0,71.0,2.3,18.8,612.0,528.46,410.86
2018,11,5,11,45,923.0,71.5,2.25,19.0,615.0,558.32,435.21
2018,11,5,12,0,924.0,72.0,2.2,19.2,618.0,585.59,457.04
2018,11,5,12,15,922.0,72.0,2.25,19.3,612.5,607.92,475.39
2018,11,5,12,30,920.0,72.0,2.3,19.4,607.0,627.31,491.3
2018,11,5,12,45,916.0,71.5,2.35,19.5,594.5,641.94,503.52
2018,11,5,13,0,912.0,71.0,2.4,19.6,582.0,653.45,513.3
2018,11,5,13,15,904.5,70.0,2.45,19.55,561.5,659.04,518.95
2018,11,5,13,30,897.0,69.0,2.5,19.5,541.0,661.42,522.2
2018,11,5,13,45,885.5,68.0,2.55,19.5,514.0,658.06,521.03
2018,11,5,14,0,874.0,67.0,2.6,19.5,487.0,651.62,517.51
2018,11,5,14,15,857.5,65.5,2.6,19.4,453.5,638.4,508.8
2018,11,5,14,30,841.0,64.0,2.6,19.3,420.0,622.41,497.84
2018,11,5,14,45,816.5,62.0,2.65,19.2,381.0,602.56,483.72
2018,11,5,15,0,792.0,60.0,2.7,19.1,342.0,576.22,464.33
2018,11,5,15,15,757.0,57.0,2.7,19.1,299.0,540.33,436.62
2018,11,5,15,30,722.0,54.0,2.7,19.1,256.0,503.12,406.92
2018,11,5,15,45,667.5,50.0,2.65,18.3,211.0,452.76,366.67
2018,11,5,16,0,613.0,46.0,2.6,17.5,166.0,402.59,324.71
2018,11,5,16,15,520.5,39.5,2.65,16.8,122.5,336.51,267.94
2018,11,5,16,30,428.0,33.0,2.7,16.1,79.0,270.11,205.89
2018,11,5,16,45,265.0,22.0,2.75,15.4,46.0,162.79,55.65
2018,11,5,17,0,102.0,11.0,2.8,14.7,13.0,52.37,0.0
2018,11,5,17,15,51.0,5.5,2.85,14.35,6.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,11,6,6,45,140.5,10.5,1.95,10.9,17.0,10.01,0.0
2018,11,6,7,0,281.0,21.0,1.9,11.0,34.0,17.89,0.0
2018,11,6,7,15,420.0,28.5,1.9,11.5,73.5,22.86,12.94
2018,11,6,7,30,559.0,36.0,1.9,12.0,113.0,30.37,21.01
2018,11,6,7,45,630.5,41.0,1.9,12.45,158.5,33.18,23.95
2018,11,6,8,0,702.0,46.0,1.9,12.9,204.0,36.05,26.74
2018,11,6,8,15,746.0,49.5,1.95,13.35,249.0,37.58,28.17
2018,11,6,8,30,790.0,53.0,2.0,13.8,294.0,39.16,29.57
2018,11,6,8,45,818.5,55.0,2.05,14.3,336.0,50.44,29.36
2018,11,6,9,0,847.0,57.0,2.1,14.8,378.0,102.86,51.92
2018,11,6,9,15,865.5,59.5,2.05,15.25,415.5,151.08,83.65
2018,11,6,9,30,884.0,62.0,2.0,15.7,453.0,200.05,122.64
2018,11,6,9,45,897.0,64.0,1.95,16.15,484.5,247.95,164.13
2018,11,6,10,0,910.0,66.0,1.9,16.6,516.0,295.61,206.51
2018,11,6,10,15,920.0,67.0,1.85,17.0,541.5,341.03,247.16
2018,11,6,10,30,930.0,68.0,1.8,17.4,567.0,385.48,286.39
2018,11,6,10,45,936.5,69.0,1.75,17.85,585.0,427.41,322.71
2018,11,6,11,0,943.0,70.0,1.7,18.3,603.0,467.69,356.7
2018,11,6,11,15,947.0,70.0,1.75,18.65,613.5,504.02,387.28
2018,11,6,11,30,951.0,70.0,1.8,19.0,624.0,538.13,415.42
2018,11,6,11,45,952.0,70.0,1.8,19.35,626.5,568.3,439.75
2018,11,6,12,0,953.0,70.0,1.8,19.7,629.0,595.79,461.51
2018,11,6,12,15,950.0,70.5,1.85,19.9,623.5,618.71,480.0
2018,11,6,12,30,947.0,71.0,1.9,20.1,618.0,638.58,495.96
2018,11,6,12,45,940.5,71.5,1.9,20.3,604.5,653.21,507.58
2018,11,6,13,0,934.0,72.0,1.9,20.5,591.0,664.6,516.7
2018,11,6,13,15,926.5,70.5,1.9,20.5,570.0,669.93,521.77
2018,11,6,13,30,919.0,69.0,1.9,20.5,549.0,671.96,524.42
2018,11,6,13,45,908.0,67.5,1.9,20.55,521.0,668.5,522.92
2018,11,6,14,0,897.0,66.0,1.9,20.6,493.0,661.87,519.05
2018,11,6,14,15,881.0,64.0,1.9,20.5,459.0,648.38,510.36
2018,11,6,14,30,865.0,62.0,1.9,20.4,425.0,632.02,499.39
2018,11,6,14,45,842.5,59.5,1.85,20.3,385.5,608.32,482.38
2018,11,6,15,0,820.0,57.0,1.8,20.2,346.0,586.71,466.38
2018,11,6,15,15,785.0,54.5,1.8,20.2,302.5,551.15,439.41
2018,11,6,15,30,750.0,52.0,1.8,20.2,259.0,514.2,410.43
2018,11,6,15,45,697.0,47.5,1.7,19.05,213.0,463.75,371.08
2018,11,6,16,0,644.0,43.0,1.6,17.9,167.0,413.49,329.87
2018,11,6,16,15,555.0,37.5,1.75,17.1,123.5,344.45,271.86
2018,11,6,16,30,466.0,32.0,1.9,16.3,80.0,285.46,214.83
2018,11,6,16,45,293.0,21.5,2.05,15.45,46.5,172.48,39.99
2018,11,6,17,0,120.0,11.0,2.2,14.6,13.0,59.38,0.0
2018,11,6,17,15,60.0,5.5,2.3,14.3,6.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,7,6,45,115.0,9.5,0.8,12.2,14.5,9.05,0.0
2018,11,7,7,0,230.0,19.0,0.8,12.2,29.0,15.99,0.0
2018,11,7,7,15,376.5,27.5,0.8,12.55,67.5,22.04,11.92
2018,11,7,7,30,523.0,36.0,0.8,12.9,106.0,30.53,21.04
2018,11,7,7,45,596.5,41.0,0.8,13.25,150.0,33.29,23.98
2018,11,7,8,0,670.0,46.0,0.8,13.6,194.0,36.15,26.76
2018,11,7,8,15,716.0,49.5,0.95,14.05,238.5,37.65,28.18
2018,11,7,8,30,762.0,53.0,1.1,14.5,283.0,39.22,29.56
2018,11,7,8,45,792.5,55.5,1.2,14.9,324.5,47.83,29.26
2018,11,7,9,0,823.0,58.0,1.3,15.3,366.0,94.03,46.05
2018,11,7,9,15,844.0,60.0,1.35,15.75,403.5,146.08,80.42
2018,11,7,9,30,865.0,62.0,1.4,16.2,441.0,193.89,117.86
2018,11,7,9,45,879.5,63.5,1.45,16.6,472.5,240.68,158.04
2018,11,7,10,0,894.0,65.0,1.5,17.0,504.0,287.39,199.39
2018,11,7,10,15,904.5,66.0,1.5,17.35,529.0,332.15,239.36
2018,11,7,10,30,915.0,67.0,1.5,17.7,554.0,376.02,278.06
2018,11,7,10,45,921.5,68.0,1.5,18.1,572.0,417.26,313.88
2018,11,7,11,0,928.0,69.0,1.5,18.5,590.0,456.89,347.51
2018,11,7,11,15,931.0,69.5,1.45,18.7,600.0,492.66,377.41
2018,11,7,11,30,934.0,70.0,1.4,18.9,610.0,526.19,404.78
2018,11,7,11,45,935.0,70.0,1.4,19.15,612.5,555.83,428.74
2018,11,7,12,0,936.0,70.0,1.4,19.4,615.0,582.83,450.21
2018,11,7,12,15,934.5,69.5,1.4,19.5,609.5,605.15,468.1
2018,11,7,12,30,933.0,69.0,1.4,19.6,604.0,624.51,483.52
2018,11,7,12,45,928.0,68.0,1.45,19.7,590.5,638.18,494.99
2018,11,7,13,0,923.0,67.0,1.5,19.8,577.0,648.65,504.02
2018,11,7,13,15,915.0,66.5,1.6,19.75,556.5,654.58,510.31
2018,11,7,13,30,907.0,66.0,1.7,19.7,536.0,657.29,514.19
2018,11,7,13,45,895.5,65.0,1.75,19.7,508.5,654.02,513.22
2018,11,7,14,0,884.0,64.0,1.8,19.7,481.0,647.65,509.91
2018,11,7,14,15,868.5,62.0,1.85,19.6,447.5,634.55,501.74
2018,11,7,14,30,853.0,60.0,1.9,19.5,414.0,618.64,491.26
2018,11,7,14,45,829.5,57.5,1.95,19.4,375.0,594.49,474.29
2018,11,7,15,0,806.0,55.0,2.0,19.3,336.0,572.52,458.31
2018,11,7,15,15,771.5,52.5,2.0,19.3,293.5,537.65,431.52
2018,11,7,15,30,737.0,50.0,2.0,19.3,251.0,501.43,402.74
2018,11,7,15,45,684.5,45.5,1.85,18.45,206.0,451.82,363.0
2018,11,7,16,0,632.0,41.0,1.7,17.6,161.0,402.47,321.63
2018,11,7,16,15,543.0,35.5,1.8,16.85,118.5,334.33,263.79
2018,11,7,16,30,454.0,30.0,1.9,16.1,76.0,268.87,200.8
2018,11,7,16,45,285.0,20.5,2.0,15.4,44.0,165.92,15.56
2018,11,7,17,0,116.0,11.0,2.1,14.7,12.0,57.4,0.0
2018,11,7,17,15,58.0,5.5,2.1,14.4,6.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,11,8,6,45,67.5,8.5,2.75,10.8,11.5,8.1,0.0
2018,11,8,7,0,135.0,17.0,2.8,10.8,23.0,16.2,0.0
2018,11,8,7,15,278.5,30.0,2.95,11.2,60.5,24.62,13.56
2018,11,8,7,30,422.0,43.0,3.1,11.6,98.0,34.62,24.59
2018,11,8,7,45,504.5,51.0,3.2,12.0,142.5,39.43,29.46
2018,11,8,8,0,587.0,59.0,3.3,12.4,187.0,44.18,34.0
2018,11,8,8,15,646.5,65.0,3.45,12.75,234.0,47.06,36.71
2018,11,8,8,30,706.0,71.0,3.6,13.1,281.0,49.94,39.29
2018,11,8,8,45,747.5,74.5,3.7,13.45,325.5,55.75,44.41
