Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,9,0,789.0,78.0,3.8,13.8,370.0,106.2,58.72
2018,11,8,9,15,817.0,80.5,3.8,14.2,409.5,152.65,88.07
2018,11,8,9,30,845.0,83.0,3.8,14.6,449.0,201.01,125.82
2018,11,8,9,45,867.0,83.5,3.75,15.0,482.5,247.99,166.18
2018,11,8,10,0,889.0,84.0,3.7,15.4,516.0,295.7,208.6
2018,11,8,10,15,898.5,87.0,3.6,15.75,542.5,342.39,250.83
2018,11,8,10,30,908.0,90.0,3.5,16.1,569.0,388.23,291.82
2018,11,8,10,45,915.5,92.0,3.45,16.45,589.0,431.32,329.9
2018,11,8,11,0,923.0,94.0,3.4,16.8,609.0,472.95,365.9
2018,11,8,11,15,924.0,96.5,3.35,17.0,619.5,510.46,398.08
2018,11,8,11,30,925.0,99.0,3.3,17.2,630.0,545.71,427.68
2018,11,8,11,45,921.5,100.5,3.3,17.45,631.5,575.26,452.33
2018,11,8,12,0,918.0,102.0,3.3,17.7,633.0,602.0,474.29
2018,11,8,12,15,894.5,105.5,3.25,17.9,619.0,616.59,486.58
2018,11,8,12,30,871.0,109.0,3.2,18.1,605.0,627.42,495.72
2018,11,8,12,45,820.5,117.0,3.2,18.3,576.0,622.92,493.13
2018,11,8,13,0,770.0,125.0,3.2,18.5,547.0,615.68,488.26
2018,11,8,13,15,814.5,110.5,3.15,18.6,542.5,638.08,506.52
2018,11,8,13,30,859.0,96.0,3.1,18.7,538.0,659.5,523.71
2018,11,8,13,45,868.0,91.0,3.1,18.8,517.5,665.57,529.15
2018,11,8,14,0,877.0,86.0,3.1,18.9,497.0,668.53,532.3
2018,11,8,14,15,843.0,87.5,3.0,18.9,459.5,648.1,517.33
2018,11,8,14,30,809.0,89.0,2.9,18.9,422.0,624.87,500.14
2018,11,8,14,45,760.0,89.0,2.8,18.9,378.0,591.93,475.16
2018,11,8,15,0,711.0,89.0,2.7,18.9,334.0,554.33,446.23
2018,11,8,15,15,668.5,83.0,2.7,18.9,290.0,512.6,413.91
2018,11,8,15,30,626.0,77.0,2.7,18.9,246.0,469.89,379.75
2018,11,8,15,45,542.0,71.0,2.25,17.9,198.0,403.6,326.06
2018,11,8,16,0,458.0,65.0,1.8,16.9,150.0,338.59,271.8
2018,11,8,16,15,342.5,52.0,1.8,16.25,105.5,256.56,202.74
2018,11,8,16,30,227.0,39.0,1.8,15.6,61.0,180.22,132.94
2018,11,8,16,45,128.5,23.0,1.85,14.9,34.0,99.75,0.0
2018,11,8,17,0,30.0,7.0,1.9,14.2,7.0,18.72,0.0
2018,11,8,17,15,15.0,3.5,2.0,13.95,3.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.65,10.65,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.75,10.35,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,3.15,9.85,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,3.15,9.65,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,3.05,9.4,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,2.85,8.75,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,2.8,8.45,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,2.75,8.25,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,2.65,8.2,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,11,9,6,45,57.0,8.5,2.55,8.5,10.5,0.0,0.0
2018,11,9,7,0,114.0,17.0,2.5,8.6,21.0,16.2,0.0
2018,11,9,7,15,236.0,31.0,2.55,9.2,56.0,24.46,13.01
2018,11,9,7,30,358.0,45.0,2.6,9.8,91.0,36.81,26.62
2018,11,9,7,45,451.5,54.0,2.65,10.4,135.5,42.43,32.3
2018,11,9,8,0,545.0,63.0,2.7,11.0,180.0,47.96,37.57
2018,11,9,8,15,571.0,72.0,2.7,11.45,218.5,53.22,42.44
2018,11,9,8,30,597.0,81.0,2.7,11.9,257.0,58.31,47.0
2018,11,9,8,45,634.0,87.0,2.75,12.4,298.0,62.79,50.9
2018,11,9,9,0,671.0,93.0,2.8,12.9,339.0,104.41,62.09
2018,11,9,9,15,663.5,105.5,2.7,13.3,369.5,150.06,92.98
2018,11,9,9,30,656.0,118.0,2.6,13.7,400.0,194.51,128.82
2018,11,9,9,45,634.5,134.0,2.5,14.1,423.0,237.9,166.97
2018,11,9,10,0,613.0,150.0,2.4,14.5,446.0,278.67,203.61
2018,11,9,10,15,632.0,155.5,2.25,14.9,474.0,319.16,238.54
2018,11,9,10,30,651.0,161.0,2.1,15.3,502.0,360.26,273.57
2018,11,9,10,45,661.5,165.0,2.0,15.65,521.5,397.17,305.0
2018,11,9,11,0,672.0,169.0,1.9,16.0,541.0,433.53,335.27
2018,11,9,11,15,660.5,172.5,1.75,16.3,543.5,458.84,356.47
2018,11,9,11,30,649.0,176.0,1.6,16.6,546.0,481.75,375.12
2018,11,9,11,45,646.0,180.5,1.5,16.9,550.0,507.48,395.37
2018,11,9,12,0,643.0,185.0,1.4,17.2,554.0,531.23,413.55
2018,11,9,12,15,651.5,181.0,1.35,17.45,552.0,551.29,429.12
2018,11,9,12,30,660.0,177.0,1.3,17.7,550.0,569.57,443.11
2018,11,9,12,45,674.0,170.5,1.2,17.95,544.0,586.75,455.82
2018,11,9,13,0,688.0,164.0,1.1,18.2,538.0,601.93,466.81
2018,11,9,13,15,675.5,161.5,1.0,18.3,517.5,602.37,467.03
2018,11,9,13,30,663.0,159.0,0.9,18.4,497.0,600.06,465.28
2018,11,9,13,45,640.5,155.5,0.8,18.55,468.0,587.74,456.09
2018,11,9,14,0,618.0,152.0,0.7,18.7,439.0,570.26,443.22
2018,11,9,14,15,589.0,147.0,0.65,18.5,404.5,547.78,427.58
2018,11,9,14,30,560.0,142.0,0.6,18.3,370.0,523.42,410.34
2018,11,9,14,45,520.0,134.0,0.55,18.15,330.0,487.34,384.02
2018,11,9,15,0,480.0,126.0,0.5,18.0,290.0,450.25,356.46
2018,11,9,15,15,438.0,114.0,0.5,18.0,248.5,406.84,323.64
2018,11,9,15,30,396.0,102.0,0.5,18.0,207.0,363.32,289.75
2018,11,9,15,45,334.5,87.0,0.75,16.9,164.5,305.97,245.84
2018,11,9,16,0,273.0,72.0,1.0,15.8,122.0,250.41,200.95
2018,11,9,16,15,200.0,52.5,1.15,15.2,83.5,176.83,139.21
2018,11,9,16,30,127.0,33.0,1.3,14.6,45.0,114.16,82.15
2018,11,9,16,45,71.5,18.5,1.45,14.05,24.5,60.8,0.0
2018,11,9,17,0,16.0,4.0,1.6,13.5,4.0,10.19,0.0
2018,11,9,17,15,8.0,2.0,1.7,13.1,2.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.75,7.05,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,11,10,6,45,32.5,7.0,1.9,7.0,8.0,0.0,0.0
2018,11,10,7,0,65.0,14.0,2.0,7.0,16.0,13.34,0.0
2018,11,10,7,15,148.0,30.0,2.0,7.45,45.5,23.64,11.81
2018,11,10,7,30,231.0,46.0,2.0,7.9,75.0,35.73,25.8
2018,11,10,7,45,295.0,62.0,2.05,8.4,114.0,47.37,36.95
2018,11,10,8,0,359.0,78.0,2.1,8.9,153.0,58.6,47.47
2018,11,10,8,15,399.5,90.0,2.1,9.3,191.5,66.31,54.62
2018,11,10,8,30,440.0,102.0,2.1,9.7,230.0,73.78,61.36
2018,11,10,8,45,481.0,112.5,2.1,10.1,271.0,79.91,66.75
2018,11,10,9,0,522.0,123.0,2.1,10.5,312.0,117.69,79.39
2018,11,10,9,15,547.5,131.0,2.0,11.0,347.5,155.94,103.86
2018,11,10,9,30,573.0,139.0,1.9,11.5,383.0,196.17,134.65
2018,11,10,9,45,589.5,146.0,1.85,12.0,413.0,235.58,167.64
2018,11,10,10,0,606.0,153.0,1.8,12.5,443.0,275.73,202.24
2018,11,10,10,15,617.0,158.0,1.75,13.0,466.0,313.16,234.97
2018,11,10,10,30,628.0,163.0,1.7,13.5,489.0,352.09,268.52
2018,11,10,10,45,628.0,166.0,1.6,14.0,501.5,383.23,295.45
2018,11,10,11,0,628.0,169.0,1.5,14.5,514.0,413.07,320.63
2018,11,10,11,15,633.0,173.5,1.45,14.8,526.5,445.07,347.05
2018,11,10,11,30,638.0,178.0,1.4,15.1,539.0,475.86,371.89
2018,11,10,11,45,632.5,180.0,1.3,15.45,539.5,497.67,389.13
2018,11,10,12,0,627.0,182.0,1.2,15.8,540.0,515.07,402.65
2018,11,10,12,15,603.0,188.0,1.15,15.95,529.5,526.13,411.53
2018,11,10,12,30,579.0,194.0,1.1,16.1,519.0,534.39,418.07
2018,11,10,12,45,543.5,200.0,1.1,16.25,499.5,533.16,417.67
2018,11,10,13,0,508.0,206.0,1.1,16.4,480.0,529.09,415.07
2018,11,10,13,15,492.0,201.5,1.05,16.45,459.0,523.95,411.76
2018,11,10,13,30,476.0,197.0,1.0,16.5,438.0,516.65,406.79
2018,11,10,13,45,458.0,190.0,0.95,16.6,412.0,503.51,397.36
2018,11,10,14,0,440.0,183.0,0.9,16.7,386.0,488.46,386.46
2018,11,10,14,15,421.0,173.0,0.85,16.55,356.0,467.88,371.7
2018,11,10,14,30,402.0,163.0,0.8,16.4,326.0,437.26,349.3
2018,11,10,14,45,373.5,150.0,0.75,16.25,290.0,404.58,324.8
2018,11,10,15,0,345.0,137.0,0.7,16.1,254.0,371.15,299.22
2018,11,10,15,15,309.5,121.5,0.7,16.1,216.0,330.12,267.11
2018,11,10,15,30,274.0,106.0,0.7,16.1,178.0,289.19,234.25
2018,11,10,15,45,230.5,86.5,0.8,15.45,139.5,238.97,193.7
2018,11,10,16,0,187.0,67.0,0.9,14.8,101.0,189.52,152.4
2018,11,10,16,15,137.5,47.5,1.0,14.4,68.5,138.02,108.06
2018,11,10,16,30,88.0,28.0,1.1,14.0,36.0,87.32,61.0
2018,11,10,16,45,49.5,15.5,1.25,13.55,19.5,45.87,0.0
2018,11,10,17,0,11.0,3.0,1.4,13.1,3.0,7.21,0.0
2018,11,10,17,15,5.5,1.5,1.5,12.85,1.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.05,9.35,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.25,9.05,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.45,8.9,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,11,11,6,45,59.0,7.0,2.55,9.2,9.0,0.0,0.0
2018,11,11,7,0,118.0,14.0,2.6,9.3,18.0,13.34,0.0
2018,11,11,7,15,255.5,27.5,2.65,9.9,53.0,22.75,10.15
2018,11,11,7,30,393.0,41.0,2.7,10.5,88.0,33.38,23.34
2018,11,11,7,45,481.0,50.0,2.8,11.1,132.0,39.18,29.23
2018,11,11,8,0,569.0,59.0,2.9,11.7,176.0,44.86,34.63
2018,11,11,8,15,617.0,65.0,3.05,12.25,219.0,47.68,37.31
2018,11,11,8,30,665.0,71.0,3.2,12.8,262.0,50.51,39.84
2018,11,11,8,45,715.5,74.5,3.35,13.3,307.5,51.32,40.49
2018,11,11,9,0,766.0,78.0,3.5,13.8,353.0,92.4,50.67
2018,11,11,9,15,780.5,84.5,3.45,14.2,389.5,139.66,79.73
2018,11,11,9,30,795.0,91.0,3.4,14.6,426.0,187.6,116.71
2018,11,11,9,45,797.5,97.5,3.35,15.0,455.0,233.67,156.37
2018,11,11,10,0,800.0,104.0,3.3,15.4,484.0,278.9,196.79
2018,11,11,10,15,815.0,106.0,3.15,15.75,510.0,322.75,235.92
2018,11,11,10,30,830.0,108.0,3.0,16.1,536.0,369.31,276.81
2018,11,11,10,45,841.0,108.5,2.9,16.4,555.0,409.17,311.93
2018,11,11,11,0,852.0,109.0,2.8,16.7,574.0,448.01,345.45
2018,11,11,11,15,858.5,109.5,2.75,16.95,585.0,483.61,375.87
2018,11,11,11,30,865.0,110.0,2.7,17.2,596.0,517.45,404.19
2018,11,11,11,45,868.0,109.5,2.65,17.45,599.0,546.62,428.34
2018,11,11,12,0,871.0,109.0,2.6,17.7,602.0,573.47,450.16
2018,11,11,12,15,869.0,108.0,2.55,17.85,596.5,594.58,467.43
2018,11,11,12,30,867.0,107.0,2.5,18.0,591.0,612.89,482.27
2018,11,11,12,45,861.5,106.5,2.5,18.15,578.0,626.77,493.75
2018,11,11,13,0,856.0,106.0,2.5,18.3,565.0,637.62,502.82
2018,11,11,13,15,841.5,104.5,2.45,18.3,542.0,638.86,504.7
2018,11,11,13,30,827.0,103.0,2.4,18.3,519.0,636.9,504.16
2018,11,11,13,45,821.5,99.0,2.35,18.35,493.5,634.84,503.46
2018,11,11,14,0,816.0,95.0,2.3,18.4,468.0,629.79,500.43
2018,11,11,14,15,795.5,92.0,2.2,18.3,434.0,616.07,490.68
2018,11,11,14,30,775.0,89.0,2.1,18.2,400.0,597.5,477.18
2018,11,11,14,45,747.0,84.5,2.0,18.15,360.5,570.19,456.73
2018,11,11,15,0,719.0,80.0,1.9,18.1,321.0,540.84,434.25
2018,11,11,15,15,677.0,74.5,1.9,18.1,277.5,500.45,402.94
2018,11,11,15,30,635.0,69.0,1.9,18.1,234.0,459.13,369.85
2018,11,11,15,45,571.5,61.5,1.55,17.0,189.0,403.41,324.54
2018,11,11,16,0,508.0,54.0,1.2,15.9,144.0,348.6,278.25
2018,11,11,16,15,406.5,44.0,1.25,15.5,102.5,274.23,214.87
2018,11,11,16,30,305.0,34.0,1.3,15.1,61.0,204.28,144.55
2018,11,11,16,45,173.5,20.0,1.35,14.65,33.5,109.85,0.0
2018,11,11,17,0,42.0,6.0,1.4,14.2,6.0,22.23,0.0
2018,11,11,17,15,21.0,3.0,1.4,14.05,3.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,2.75,9.1,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,2.85,8.85,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,2.95,8.6,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,3.05,8.2,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,3.15,8.05,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,3.25,7.75,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,3.3,7.65,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,3.35,7.55,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,3.4,7.45,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,3.4,7.35,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,3.35,7.4,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,11,12,6,45,53.0,7.0,3.3,7.6,8.5,0.0,0.0
2018,11,12,7,0,106.0,14.0,3.3,7.7,17.0,13.34,0.0
2018,11,12,7,15,233.0,27.5,3.35,8.2,50.0,22.97,9.3
2018,11,12,7,30,360.0,41.0,3.4,8.7,83.0,33.61,23.59
2018,11,12,7,45,441.5,51.0,3.45,9.15,125.0,40.33,30.43
2018,11,12,8,0,523.0,61.0,3.5,9.6,167.0,46.87,36.71
2018,11,12,8,15,576.0,68.5,3.45,10.1,210.5,50.91,40.54
2018,11,12,8,30,629.0,76.0,3.4,10.6,254.0,54.9,44.16
2018,11,12,8,45,665.0,82.0,3.35,11.1,295.5,57.52,46.44
2018,11,12,9,0,701.0,88.0,3.3,11.6,337.0,94.96,56.21
2018,11,12,9,15,713.0,95.5,3.25,12.15,371.5,139.63,83.53
2018,11,12,9,30,725.0,103.0,3.2,12.7,406.0,184.83,118.31
2018,11,12,9,45,725.0,112.0,3.15,13.25,434.0,229.39,156.57
2018,11,12,10,0,725.0,121.0,3.1,13.8,462.0,273.07,195.44
2018,11,12,10,15,740.0,124.0,2.95,14.25,487.5,314.61,232.32
2018,11,12,10,30,755.0,127.0,2.8,14.7,513.0,356.11,268.86
2018,11,12,10,45,765.0,128.5,2.7,15.15,531.0,394.18,302.21
2018,11,12,11,0,775.0,130.0,2.6,15.6,549.0,431.34,334.08
2018,11,12,11,15,781.0,131.0,2.45,15.9,560.0,465.18,362.7
2018,11,12,11,30,787.0,132.0,2.3,16.2,571.0,497.44,389.31
2018,11,12,11,45,790.0,131.5,2.2,16.55,574.0,525.01,411.75
2018,11,12,12,0,793.0,131.0,2.1,16.9,577.0,550.46,432.02
2018,11,12,12,15,781.5,133.0,2.0,17.15,569.5,568.22,446.14
2018,11,12,12,30,770.0,135.0,1.9,17.4,562.0,583.07,457.74
2018,11,12,12,45,751.0,138.0,1.8,17.6,546.5,591.65,464.43
2018,11,12,13,0,732.0,141.0,1.7,17.8,531.0,597.16,468.64
2018,11,12,13,15,722.0,138.0,1.65,17.95,510.5,599.08,470.63
2018,11,12,13,30,712.0,135.0,1.6,18.1,490.0,598.2,470.48
2018,11,12,13,45,696.5,131.0,1.5,18.2,463.0,590.13,464.72
2018,11,12,14,0,681.0,127.0,1.4,18.3,436.0,579.38,456.91
2018,11,12,14,15,659.0,122.0,1.25,18.25,403.0,560.98,443.23
2018,11,12,14,30,637.0,117.0,1.1,18.2,370.0,540.22,427.61
2018,11,12,14,45,606.0,110.0,1.0,18.15,332.0,509.77,404.78
2018,11,12,15,0,575.0,103.0,0.9,18.1,294.0,477.6,380.24
2018,11,12,15,15,531.0,94.5,0.9,18.1,252.5,433.05,346.15
2018,11,12,15,30,487.0,86.0,0.9,18.1,211.0,391.02,312.92
2018,11,12,15,45,426.0,74.5,0.85,17.35,169.0,336.52,269.32
2018,11,12,16,0,365.0,63.0,0.8,16.6,127.0,283.71,225.48
2018,11,12,16,15,280.0,48.0,0.8,16.3,88.5,217.17,168.77
2018,11,12,16,30,195.0,33.0,0.8,16.0,50.0,155.14,106.5
2018,11,12,16,45,108.5,18.5,0.8,15.75,27.0,63.36,0.0
2018,11,12,17,0,22.0,4.0,0.8,15.5,4.0,3.81,0.0
2018,11,12,17,15,11.0,2.0,0.8,15.3,2.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,0.75,14.05,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,2.15,8.95,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,2.25,8.65,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,11,13,6,45,4.5,3.0,2.4,8.5,3.0,0.0,0.0
2018,11,13,7,0,9.0,6.0,2.4,8.5,6.0,5.72,0.0
2018,11,13,7,15,4.5,15.0,2.5,8.8,15.0,14.1,2.66
2018,11,13,7,30,0.0,24.0,2.6,9.1,24.0,22.28,13.64
2018,11,13,7,45,0.0,34.5,2.65,9.4,34.5,32.05,22.99
2018,11,13,8,0,0.0,45.0,2.7,9.7,45.0,41.76,32.09
2018,11,13,8,15,2.0,61.0,2.7,10.05,61.5,55.8,44.94
2018,11,13,8,30,4.0,77.0,2.7,10.4,78.0,69.61,57.44
2018,11,13,8,45,43.5,100.5,2.65,10.75,115.5,85.78,71.86
2018,11,13,9,0,83.0,124.0,2.6,11.1,153.0,103.94,81.54
2018,11,13,9,15,53.5,129.0,2.6,11.55,148.5,116.11,91.55
2018,11,13,9,30,24.0,134.0,2.6,12.0,144.0,120.52,96.05
2018,11,13,9,45,30.5,155.5,2.6,12.5,169.0,141.79,113.24
2018,11,13,10,0,37.0,177.0,2.6,13.0,194.0,164.01,131.12
2018,11,13,10,15,53.5,195.5,2.6,13.25,222.0,187.5,149.81
2018,11,13,10,30,70.0,214.0,2.6,13.5,250.0,212.68,169.93
2018,11,13,10,45,155.5,218.5,2.55,13.7,301.5,251.65,200.16
2018,11,13,11,0,241.0,223.0,2.5,13.9,353.0,298.23,237.0
2018,11,13,11,15,202.5,217.5,2.4,14.0,328.0,288.11,229.92
2018,11,13,11,30,164.0,212.0,2.3,14.1,303.0,274.5,219.81
2018,11,13,11,45,111.0,224.5,2.2,14.2,286.0,267.35,214.31
2018,11,13,12,0,58.0,237.0,2.1,14.3,269.0,254.13,203.54
2018,11,13,12,15,148.5,236.5,2.0,14.35,318.0,310.34,249.25
2018,11,13,12,30,239.0,236.0,1.9,14.4,367.0,371.83,298.45
2018,11,13,12,45,273.5,225.0,1.8,14.5,372.0,388.81,312.14
2018,11,13,13,0,308.0,214.0,1.7,14.6,377.0,405.63,325.92
2018,11,13,13,15,374.0,195.0,1.65,14.55,385.5,432.73,348.4
2018,11,13,13,30,440.0,176.0,1.6,14.5,394.0,467.24,376.28
2018,11,13,13,45,379.0,176.5,1.5,14.5,357.0,426.84,344.78
2018,11,13,14,0,318.0,177.0,1.4,14.5,320.0,393.13,318.42
2018,11,13,14,15,286.5,166.5,1.3,14.3,288.5,364.51,296.44
2018,11,13,14,30,255.0,156.0,1.2,14.1,257.0,335.04,273.43
2018,11,13,14,45,312.5,133.5,1.15,13.85,244.5,344.51,282.54
2018,11,13,15,0,370.0,111.0,1.1,13.6,232.0,361.21,296.61
2018,11,13,15,15,316.0,100.5,1.1,13.6,194.0,314.85,258.81
2018,11,13,15,30,262.0,90.0,1.1,13.6,156.0,259.41,213.29
2018,11,13,15,45,205.5,76.0,1.15,13.05,122.0,209.72,171.74
2018,11,13,16,0,149.0,62.0,1.2,12.5,88.0,162.09,130.84
2018,11,13,16,15,86.5,45.5,1.25,12.35,59.5,102.02,78.83
2018,11,13,16,30,24.0,29.0,1.3,12.2,31.0,45.38,27.51
2018,11,13,16,45,18.5,16.5,1.3,12.0,17.5,23.47,0.0
2018,11,13,17,0,13.0,4.0,1.3,11.8,4.0,3.81,0.0
2018,11,13,17,15,6.5,2.0,1.35,11.7,2.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.95,8.75,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,2.05,7.7,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,2.1,7.45,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,2.15,7.2,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,2.25,6.8,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,2.25,6.7,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,11,14,6,45,29.0,5.5,2.2,6.75,6.0,0.0,0.0
2018,11,14,7,0,58.0,11.0,2.2,6.8,12.0,10.48,0.0
2018,11,14,7,15,148.0,26.0,2.25,7.35,39.5,20.62,4.97
2018,11,14,7,30,238.0,41.0,2.3,7.9,67.0,32.04,22.03
2018,11,14,7,45,310.0,55.5,2.3,8.45,106.0,42.64,32.49
2018,11,14,8,0,382.0,70.0,2.3,9.0,145.0,52.89,42.16
2018,11,14,8,15,421.0,81.0,2.3,9.45,182.0,60.03,48.84
2018,11,14,8,30,460.0,92.0,2.3,9.9,219.0,66.94,55.14
2018,11,14,8,45,497.5,101.5,2.3,10.35,258.0,72.54,60.09
2018,11,14,9,0,535.0,111.0,2.3,10.8,297.0,101.77,68.5
2018,11,14,9,15,557.5,119.5,2.25,11.3,331.5,140.14,91.3
2018,11,14,9,30,580.0,128.0,2.2,11.8,366.0,180.18,121.11
2018,11,14,9,45,589.5,135.0,2.1,12.3,392.5,218.12,152.73
2018,11,14,10,0,599.0,142.0,2.0,12.8,419.0,256.14,185.74
2018,11,14,10,15,621.0,144.0,2.0,13.4,444.5,294.53,218.99
2018,11,14,10,30,643.0,146.0,2.0,14.0,470.0,332.36,251.69
2018,11,14,10,45,651.0,148.5,1.95,14.55,486.5,366.24,281.12
2018,11,14,11,0,659.0,151.0,1.9,15.1,503.0,399.36,309.31
2018,11,14,11,15,665.0,155.0,1.8,15.5,515.5,432.08,336.54
2018,11,14,11,30,671.0,159.0,1.7,15.9,528.0,463.59,362.1
2018,11,14,11,45,679.0,157.5,1.65,16.3,532.5,489.51,383.05
2018,11,14,12,0,687.0,156.0,1.6,16.7,537.0,513.9,402.39
2018,11,14,12,15,674.5,158.5,1.5,16.95,530.0,529.38,414.58
2018,11,14,12,30,662.0,161.0,1.4,17.2,523.0,542.22,424.47
2018,11,14,12,45,642.0,163.0,1.35,17.4,507.5,547.6,428.92
2018,11,14,13,0,622.0,165.0,1.3,17.6,492.0,547.27,429.09
2018,11,14,13,15,609.5,162.0,1.25,17.7,472.5,546.72,429.26
2018,11,14,13,30,597.0,159.0,1.2,17.8,453.0,543.79,427.55
2018,11,14,13,45,579.0,154.5,1.15,17.85,427.0,533.6,420.47
2018,11,14,14,0,561.0,150.0,1.1,17.9,401.0,521.21,411.69
2018,11,14,14,15,537.0,143.5,1.05,17.7,369.5,500.94,397.27
2018,11,14,14,30,513.0,137.0,1.0,17.5,338.0,478.88,381.29
2018,11,14,14,45,465.0,128.0,0.95,17.3,296.5,438.13,350.65
2018,11,14,15,0,417.0,119.0,0.9,17.1,255.0,396.7,318.93
2018,11,14,15,15,391.5,106.5,0.9,17.1,220.5,363.94,293.37
2018,11,14,15,30,366.0,94.0,0.9,17.1,186.0,330.62,266.43
2018,11,14,15,45,308.5,79.0,1.1,16.2,146.0,277.12,223.63
2018,11,14,16,0,251.0,64.0,1.3,15.3,106.0,225.27,180.42
2018,11,14,16,15,187.0,46.0,1.4,14.8,72.0,168.67,131.26
2018,11,14,16,30,123.0,28.0,1.5,14.3,38.0,112.36,73.14
2018,11,14,16,45,67.5,15.5,1.6,13.85,20.5,42.84,0.0
2018,11,14,17,0,12.0,3.0,1.7,13.4,3.0,0.0,0.0
2018,11,14,17,15,6.0,1.5,1.75,13.1,1.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.55,11.3,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.65,10.75,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.95,7.75,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,2.25,7.25,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,11,15,6,45,15.0,3.5,2.35,7.05,4.0,0.0,0.0
2018,11,15,7,0,30.0,7.0,2.4,7.0,8.0,6.67,0.0
2018,11,15,7,15,90.5,23.0,2.4,7.45,31.5,19.08,2.28
2018,11,15,7,30,151.0,39.0,2.4,7.9,55.0,31.73,21.58
2018,11,15,7,45,211.5,57.0,2.45,8.4,91.0,45.51,34.98
2018,11,15,8,0,272.0,75.0,2.5,8.9,127.0,56.82,45.66
2018,11,15,8,15,315.5,89.5,2.5,9.3,164.0,66.58,54.75
2018,11,15,8,30,359.0,104.0,2.5,9.7,201.0,76.04,63.35
2018,11,15,8,45,385.5,115.0,2.55,10.1,234.5,82.51,69.11
2018,11,15,9,0,412.0,126.0,2.6,10.5,268.0,106.75,76.62
2018,11,15,9,15,443.0,134.0,2.5,10.95,301.5,139.57,95.94
2018,11,15,9,30,474.0,142.0,2.4,11.4,335.0,175.01,121.79
2018,11,15,9,45,491.0,146.0,2.35,11.85,359.0,207.08,148.04
2018,11,15,10,0,508.0,150.0,2.3,12.3,383.0,239.97,176.28
2018,11,15,10,15,557.0,155.0,2.25,12.85,423.0,283.04,212.14
2018,11,15,10,30,606.0,160.0,2.2,13.4,463.0,329.31,250.67
2018,11,15,10,45,618.5,163.5,2.2,13.9,482.0,364.24,280.88
2018,11,15,11,0,631.0,167.0,2.2,14.4,501.0,400.69,311.74
2018,11,15,11,15,638.0,168.0,2.1,14.75,511.5,430.17,336.63
2018,11,15,11,30,645.0,169.0,2.0,15.1,522.0,458.53,360.07
2018,11,15,11,45,644.0,170.0,1.9,15.45,523.5,481.71,379.01
2018,11,15,12,0,643.0,171.0,1.8,15.8,525.0,503.0,396.04
2018,11,15,12,15,613.5,177.0,1.75,16.0,512.5,509.39,401.77
2018,11,15,12,30,584.0,183.0,1.7,16.2,500.0,515.09,406.71
2018,11,15,12,45,569.0,185.0,1.6,16.4,488.0,522.29,412.42
2018,11,15,13,0,554.0,187.0,1.5,16.6,476.0,527.18,416.17
2018,11,15,13,15,546.0,182.0,1.45,16.65,458.0,526.91,416.63
2018,11,15,13,30,538.0,177.0,1.4,16.7,440.0,524.49,415.42
2018,11,15,13,45,519.5,171.0,1.35,16.75,413.5,512.49,406.91
2018,11,15,14,0,501.0,165.0,1.3,16.8,387.0,498.43,396.79
2018,11,15,14,15,470.5,155.0,1.2,16.65,351.5,470.87,376.33
2018,11,15,14,30,440.0,145.0,1.1,16.5,316.0,441.69,354.42
2018,11,15,14,45,425.5,135.0,1.0,16.35,286.5,420.78,338.6
2018,11,15,15,0,411.0,125.0,0.9,16.2,257.0,398.55,321.29
2018,11,15,15,15,370.0,112.0,0.9,16.2,218.5,356.75,288.33
2018,11,15,15,30,329.0,99.0,0.9,16.2,180.0,314.99,254.58
2018,11,15,15,45,280.0,82.0,0.95,15.3,141.5,256.52,207.42
2018,11,15,16,0,231.0,65.0,1.0,14.4,103.0,207.53,166.25
2018,11,15,16,15,170.0,46.0,1.0,14.15,69.5,151.23,117.18
2018,11,15,16,30,109.0,27.0,1.0,13.9,36.0,94.07,58.65
2018,11,15,16,45,59.5,14.5,0.95,13.65,19.0,38.41,0.0
2018,11,15,17,0,10.0,2.0,0.9,13.4,2.0,0.0,0.0
2018,11,15,17,15,5.0,1.0,0.9,13.3,1.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,2.15,8.65,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,2.25,8.35,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,2.35,8.1,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,2.45,7.9,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,2.5,7.35,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,2.45,7.15,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,11,16,6,45,23.0,4.0,2.4,7.2,4.5,0.0,0.0
2018,11,16,7,0,46.0,8.0,2.4,7.2,9.0,7.63,0.0
2018,11,16,7,15,143.0,22.5,2.4,7.75,35.5,17.83,0.0
2018,11,16,7,30,240.0,37.0,2.4,8.3,62.0,28.94,18.96
2018,11,16,7,45,320.5,50.5,2.45,8.85,100.5,38.85,28.94
2018,11,16,8,0,401.0,64.0,2.5,9.4,139.0,48.44,38.02
2018,11,16,8,15,457.5,73.0,2.45,9.8,179.5,54.2,43.49
2018,11,16,8,30,514.0,82.0,2.4,10.2,220.0,61.07,49.77
2018,11,16,8,45,554.0,89.5,2.35,10.65,259.5,64.77,53.05
2018,11,16,9,0,594.0,97.0,2.3,11.1,299.0,89.8,58.74
2018,11,16,9,15,590.0,109.5,2.3,11.6,328.5,131.92,83.77
2018,11,16,9,30,586.0,122.0,2.3,12.1,358.0,173.27,115.11
2018,11,16,9,45,563.5,139.5,2.25,12.6,380.5,212.92,149.22
2018,11,16,10,0,541.0,157.0,2.2,13.1,403.0,251.29,183.44
2018,11,16,10,15,557.0,162.0,2.15,13.5,427.0,286.92,214.34
2018,11,16,10,30,573.0,167.0,2.1,13.9,451.0,322.93,245.51
2018,11,16,10,45,583.5,170.0,2.05,14.35,468.0,355.47,273.66
2018,11,16,11,0,594.0,173.0,2.0,14.8,485.0,387.56,300.93
2018,11,16,11,15,600.5,174.5,1.9,15.05,495.5,415.98,324.97
2018,11,16,11,30,607.0,176.0,1.8,15.3,506.0,443.31,347.62
2018,11,16,11,45,609.5,176.5,1.7,15.6,509.0,466.54,366.56
2018,11,16,12,0,612.0,177.0,1.6,15.9,512.0,488.16,383.82
2018,11,16,12,15,627.0,170.0,1.55,16.1,510.5,509.98,401.29
2018,11,16,12,30,642.0,163.0,1.5,16.3,509.0,528.05,415.73
2018,11,16,12,45,659.0,154.0,1.45,16.5,502.0,543.61,428.17
2018,11,16,13,0,676.0,145.0,1.4,16.7,495.0,557.27,439.05
2018,11,16,13,15,665.0,142.0,1.35,16.8,475.5,558.18,440.27
2018,11,16,13,30,654.0,139.0,1.3,16.9,456.0,556.47,439.53
2018,11,16,13,45,622.0,137.0,1.2,17.0,425.5,540.44,427.59
2018,11,16,14,0,590.0,135.0,1.1,17.1,395.0,518.55,411.32
2018,11,16,14,15,582.0,127.0,1.0,17.05,367.5,506.25,402.49
2018,11,16,14,30,574.0,119.0,0.9,17.0,340.0,491.85,391.78
2018,11,16,14,45,541.5,111.5,0.8,16.95,303.5,461.53,368.59
2018,11,16,15,0,509.0,104.0,0.7,16.9,267.0,430.01,344.13
2018,11,16,15,15,465.0,95.0,0.7,16.9,228.0,389.41,312.51
2018,11,16,15,30,421.0,86.0,0.7,16.9,189.0,348.82,279.94
2018,11,16,15,45,361.5,73.5,0.65,16.3,149.5,296.33,237.27
2018,11,16,16,0,302.0,61.0,0.6,15.7,110.0,245.61,194.64
2018,11,16,16,15,223.5,45.0,0.55,15.45,75.0,183.84,141.2
2018,11,16,16,30,145.0,29.0,0.5,15.2,40.0,121.76,73.86
2018,11,16,16,45,79.0,16.0,0.5,14.9,21.5,47.69,0.0
2018,11,16,17,0,13.0,3.0,0.5,14.6,3.0,0.0,0.0
2018,11,16,17,15,6.5,1.5,0.6,14.35,1.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.85,7.7,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.95,7.45,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.95,7.25,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,11,17,6,45,19.0,4.0,1.9,7.2,4.0,0.0,0.0
2018,11,17,7,0,38.0,8.0,1.9,7.2,8.0,7.63,0.0
2018,11,17,7,15,125.5,22.5,1.9,7.6,33.0,17.88,0.0
2018,11,17,7,30,213.0,37.0,1.9,8.0,58.0,29.0,18.8
2018,11,17,7,45,292.0,51.0,1.85,8.4,96.0,39.31,29.36
2018,11,17,8,0,371.0,65.0,1.8,8.8,134.0,49.29,38.85
2018,11,17,8,15,295.0,81.0,1.75,9.15,144.5,60.2,48.99
2018,11,17,8,30,219.0,97.0,1.7,9.5,155.0,74.41,61.92
2018,11,17,8,45,183.0,117.0,1.65,9.85,170.5,87.91,74.0
2018,11,17,9,0,147.0,137.0,1.6,10.2,186.0,112.46,88.3
2018,11,17,9,15,150.0,152.5,1.5,10.75,207.5,134.91,103.98
2018,11,17,9,30,153.0,168.0,1.4,11.3,229.0,157.68,121.51
2018,11,17,9,45,329.0,156.0,1.3,11.9,300.5,186.5,137.38
2018,11,17,10,0,505.0,144.0,1.2,12.5,372.0,230.65,167.6
2018,11,17,10,15,649.0,121.5,1.1,12.9,431.0,275.25,201.29
2018,11,17,10,30,793.0,99.0,1.0,13.3,490.0,331.89,245.77
2018,11,17,10,45,802.5,100.5,0.9,13.7,508.0,370.19,278.98
2018,11,17,11,0,812.0,102.0,0.8,14.1,526.0,407.46,310.57
2018,11,17,11,15,816.5,102.5,0.75,14.3,536.0,440.47,338.53
2018,11,17,11,30,821.0,103.0,0.7,14.5,546.0,471.72,364.36
2018,11,17,11,45,822.5,103.5,0.6,14.75,549.0,499.6,386.5
2018,11,17,12,0,824.0,104.0,0.5,15.0,552.0,525.25,406.23
2018,11,17,12,15,795.5,112.5,0.55,15.1,542.0,540.49,419.33
2018,11,17,12,30,767.0,121.0,0.6,15.2,532.0,552.85,430.04
2018,11,17,12,45,725.5,131.5,0.6,15.3,513.0,556.47,433.54
2018,11,17,13,0,684.0,142.0,0.6,15.4,494.0,556.42,434.19
2018,11,17,13,15,674.5,138.5,0.7,15.35,475.0,557.83,437.43
2018,11,17,13,30,665.0,135.0,0.8,15.3,456.0,556.62,438.56
2018,11,17,13,45,650.5,131.0,0.85,15.3,430.5,549.3,434.53
2018,11,17,14,0,636.0,127.0,0.9,15.3,405.0,539.46,428.5
2018,11,17,14,15,614.0,121.5,0.95,15.1,373.5,521.13,416.23
2018,11,17,14,30,592.0,116.0,1.0,14.9,342.0,500.58,401.99
2018,11,17,14,45,561.5,108.5,1.05,14.75,305.5,470.96,380.29
2018,11,17,15,0,531.0,101.0,1.1,14.6,269.0,437.57,355.09
2018,11,17,15,15,486.5,92.5,1.1,14.6,230.0,397.07,322.97
2018,11,17,15,30,442.0,84.0,1.1,14.6,191.0,356.54,289.81
2018,11,17,15,45,379.0,72.0,1.2,13.5,151.0,302.57,246.03
2018,11,17,16,0,316.0,60.0,1.3,12.4,111.0,250.5,201.99
2018,11,17,16,15,226.5,44.5,1.4,11.85,75.0,184.13,143.73
2018,11,17,16,30,137.0,29.0,1.5,11.3,39.0,117.28,69.47
2018,11,17,16,45,72.5,15.5,1.6,10.7,20.5,44.37,0.0
2018,11,17,17,0,8.0,2.0,1.7,10.1,2.0,0.0,0.0
2018,11,17,17,15,4.0,1.0,1.7,9.9,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.75,9.55,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.65,8.25,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.6,8.15,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,11,18,6,45,21.0,4.0,0.55,8.1,4.0,0.0,0.0
2018,11,18,7,0,42.0,8.0,0.5,8.1,8.0,7.63,0.0
2018,11,18,7,15,143.0,22.5,0.6,8.35,34.0,17.95,0.0
2018,11,18,7,30,244.0,37.0,0.7,8.6,60.0,29.11,18.61
2018,11,18,7,45,331.5,49.0,0.8,8.85,98.5,37.85,27.98
2018,11,18,8,0,419.0,61.0,0.9,9.1,137.0,48.37,37.97
2018,11,18,8,15,480.5,69.5,1.05,9.35,178.0,53.26,42.7
2018,11,18,8,30,542.0,78.0,1.2,9.6,219.0,58.1,47.2
2018,11,18,8,45,580.5,84.0,1.3,9.85,257.5,60.61,49.48
2018,11,18,9,0,619.0,90.0,1.4,10.1,296.0,80.61,52.81
2018,11,18,9,15,642.0,96.0,1.45,10.45,330.5,120.31,73.14
2018,11,18,9,30,665.0,102.0,1.5,10.8,365.0,161.71,102.5
2018,11,18,9,45,667.5,109.0,1.55,11.15,390.5,201.92,135.98
2018,11,18,10,0,670.0,116.0,1.6,11.5,416.0,241.54,170.92
