Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,19,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,19,7,15,13.0,3.5,1.15,10.65,3.5,0.0,0.0
2018,12,19,7,30,26.0,7.0,1.1,10.9,7.0,6.67,0.0
2018,12,19,7,45,48.5,19.0,1.1,11.15,22.5,15.9,0.0
2018,12,19,8,0,71.0,31.0,1.1,11.4,38.0,25.51,15.54
2018,12,19,8,15,55.0,46.0,1.15,11.65,53.0,38.88,28.51
2018,12,19,8,30,39.0,61.0,1.2,11.9,68.0,52.68,41.28
2018,12,19,8,45,80.0,77.0,1.25,12.15,95.5,62.99,50.8
2018,12,19,9,0,121.0,93.0,1.3,12.4,123.0,75.0,61.66
2018,12,19,9,15,255.5,98.5,1.4,12.75,175.0,75.48,62.11
2018,12,19,9,30,390.0,104.0,1.5,13.1,227.0,93.13,63.96
2018,12,19,9,45,389.5,116.0,1.55,13.4,249.5,123.95,84.03
2018,12,19,10,0,389.0,128.0,1.6,13.7,272.0,154.47,107.6
2018,12,19,10,15,382.5,140.0,1.65,13.9,290.0,183.56,132.22
2018,12,19,10,30,376.0,152.0,1.7,14.1,308.0,211.72,156.88
2018,12,19,10,45,375.5,160.0,1.75,14.35,322.0,237.95,179.93
2018,12,19,11,0,375.0,168.0,1.8,14.6,336.0,261.91,201.08
2018,12,19,11,15,343.5,179.0,1.8,14.7,336.5,277.5,216.02
2018,12,19,11,30,312.0,190.0,1.8,14.8,337.0,290.4,228.29
2018,12,19,11,45,232.0,188.5,1.8,14.95,298.5,270.09,214.19
2018,12,19,12,0,152.0,187.0,1.8,15.1,260.0,242.08,193.17
2018,12,19,12,15,79.0,159.0,1.75,15.15,197.0,185.88,148.6
2018,12,19,12,30,6.0,131.0,1.7,15.2,134.0,125.29,99.23
2018,12,19,12,45,17.5,111.0,1.7,15.25,119.0,114.43,90.53
2018,12,19,13,0,29.0,91.0,1.7,15.3,104.0,101.6,80.11
2018,12,19,13,15,29.0,93.5,1.65,15.3,106.5,104.79,82.91
2018,12,19,13,30,29.0,96.0,1.6,15.3,109.0,107.99,85.69
2018,12,19,13,45,14.5,86.0,1.5,15.3,92.5,90.8,71.3
2018,12,19,14,0,0.0,76.0,1.4,15.3,76.0,70.79,54.42
2018,12,19,14,15,154.0,68.0,1.35,15.2,121.5,159.6,130.71
2018,12,19,14,30,308.0,60.0,1.3,15.1,167.0,242.73,200.17
2018,12,19,14,45,404.0,56.5,1.2,15.0,181.5,295.58,242.88
2018,12,19,15,0,500.0,53.0,1.1,14.9,196.0,340.17,277.93
2018,12,19,15,15,485.5,46.5,1.1,14.9,169.5,320.42,260.93
2018,12,19,15,30,471.0,40.0,1.1,14.9,143.0,299.44,242.55
2018,12,19,15,45,429.5,39.0,1.0,14.35,118.0,272.03,218.18
2018,12,19,16,0,388.0,38.0,0.9,13.8,93.0,244.8,192.63
2018,12,19,16,15,340.0,30.0,0.95,13.6,66.5,207.08,153.99
2018,12,19,16,30,292.0,22.0,1.0,13.4,40.0,161.34,46.14
2018,12,19,16,45,158.0,12.5,1.0,13.2,21.0,71.98,0.0
2018,12,19,17,0,24.0,3.0,1.0,13.0,2.0,0.0,0.0
2018,12,19,17,15,12.0,1.5,1.0,12.85,1.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.95,8.7,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,2.4,8.55,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,2.5,8.55,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,2.55,8.45,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,12,20,7,15,0.0,1.0,2.6,8.45,1.0,0.0,0.0
2018,12,20,7,30,0.0,2.0,2.6,8.5,2.0,1.91,0.0
2018,12,20,7,45,5.5,12.5,2.6,8.55,13.0,11.75,0.0
2018,12,20,8,0,11.0,23.0,2.6,8.6,24.0,21.31,12.11
2018,12,20,8,15,29.5,41.5,2.55,8.7,46.0,36.9,27.06
2018,12,20,8,30,48.0,60.0,2.5,8.8,68.0,51.92,41.08
2018,12,20,8,45,60.0,78.0,2.45,8.9,91.0,66.16,54.28
2018,12,20,9,0,72.0,96.0,2.4,9.0,114.0,80.03,67.01
2018,12,20,9,15,78.5,110.5,2.3,9.15,133.0,91.28,77.2
2018,12,20,9,30,85.0,125.0,2.2,9.3,152.0,107.42,85.22
2018,12,20,9,45,58.5,133.0,2.15,9.5,152.5,118.07,93.92
2018,12,20,10,0,32.0,141.0,2.1,9.7,153.0,125.96,101.35
2018,12,20,10,15,28.5,147.5,2.0,9.8,158.5,134.17,108.29
2018,12,20,10,30,25.0,154.0,1.9,9.9,164.0,144.03,116.64
2018,12,20,10,45,14.5,147.0,1.8,10.0,153.0,137.45,111.38
2018,12,20,11,0,4.0,140.0,1.7,10.1,142.0,129.53,104.94
2018,12,20,11,15,16.0,160.0,1.7,10.2,167.5,152.06,123.46
2018,12,20,11,30,28.0,180.0,1.7,10.3,193.0,175.82,142.92
2018,12,20,11,45,19.0,173.0,1.7,10.4,182.0,167.52,136.09
2018,12,20,12,0,10.0,166.0,1.7,10.5,171.0,158.52,128.69
2018,12,20,12,15,5.5,144.5,1.7,10.55,147.0,137.25,111.03
2018,12,20,12,30,1.0,123.0,1.7,10.6,123.0,115.37,92.75
2018,12,20,12,45,0.5,89.5,1.75,10.7,89.5,83.66,66.04
2018,12,20,13,0,0.0,56.0,1.8,10.8,56.0,52.07,39.19
2018,12,20,13,15,1.0,90.0,1.8,10.8,90.5,84.52,66.95
2018,12,20,13,30,2.0,124.0,1.8,10.8,125.0,118.23,95.52
2018,12,20,13,45,5.0,123.0,1.8,10.85,125.0,119.42,96.6
2018,12,20,14,0,8.0,122.0,1.8,10.9,125.0,120.77,97.9
2018,12,20,14,15,18.0,117.5,1.8,10.85,124.0,122.52,99.68
2018,12,20,14,30,28.0,113.0,1.8,10.8,123.0,129.36,105.73
2018,12,20,14,45,25.0,104.0,1.8,10.75,112.0,119.48,97.4
2018,12,20,15,0,22.0,95.0,1.8,10.7,101.0,109.64,89.02
2018,12,20,15,15,19.5,87.5,1.8,10.7,92.5,102.07,82.42
2018,12,20,15,30,17.0,80.0,1.8,10.7,84.0,89.62,71.46
2018,12,20,15,45,9.0,64.0,1.7,10.45,66.0,69.64,53.94
2018,12,20,16,0,1.0,48.0,1.6,10.2,48.0,49.6,36.27
2018,12,20,16,15,11.0,33.5,1.6,10.15,34.0,42.74,28.84
2018,12,20,16,30,21.0,19.0,1.6,10.1,20.0,33.12,6.87
2018,12,20,16,45,21.0,11.0,1.6,10.0,11.0,18.49,0.0
2018,12,20,17,0,21.0,3.0,1.6,9.9,2.0,0.0,0.0
2018,12,20,17,15,10.5,1.5,1.6,9.9,1.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.4,10.95,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,21,7,15,59.0,4.5,1.7,10.45,5.5,0.0,0.0
2018,12,21,7,30,118.0,9.0,1.8,10.6,11.0,8.58,0.0
2018,12,21,7,45,111.5,10.0,1.9,10.7,16.0,7.32,0.0
2018,12,21,8,0,105.0,11.0,2.0,10.8,21.0,7.61,0.61
2018,12,21,8,15,55.0,19.0,2.1,10.95,24.5,16.0,8.44
2018,12,21,8,30,5.0,27.0,2.2,11.1,28.0,25.06,16.78
2018,12,21,8,45,44.5,32.5,2.25,11.25,43.5,28.98,20.5
2018,12,21,9,0,84.0,38.0,2.3,11.4,59.0,30.74,22.2
2018,12,21,9,15,47.5,59.5,2.3,11.55,71.5,50.9,40.42
2018,12,21,9,30,11.0,81.0,2.3,11.7,84.0,74.21,58.11
2018,12,21,9,45,5.5,83.0,2.3,11.8,84.5,76.61,60.13
2018,12,21,10,0,0.0,85.0,2.3,11.9,85.0,78.32,61.72
2018,12,21,10,15,0.0,93.5,2.3,12.1,93.5,86.09,68.18
2018,12,21,10,30,0.0,102.0,2.3,12.3,102.0,93.9,74.63
2018,12,21,10,45,77.0,128.5,2.25,12.45,163.0,135.2,106.63
2018,12,21,11,0,154.0,155.0,2.2,12.6,224.0,185.36,146.39
2018,12,21,11,15,226.0,171.0,2.2,12.75,275.5,230.6,182.55
2018,12,21,11,30,298.0,187.0,2.2,12.9,327.0,281.66,223.64
2018,12,21,11,45,329.0,186.5,2.2,13.05,342.5,305.82,243.76
2018,12,21,12,0,360.0,186.0,2.2,13.2,358.0,330.88,264.68
2018,12,21,12,15,370.0,182.5,2.2,13.3,359.0,344.26,276.43
2018,12,21,12,30,380.0,179.0,2.2,13.4,360.0,356.93,287.55
2018,12,21,12,45,535.0,141.5,2.2,13.5,391.5,411.21,331.77
2018,12,21,13,0,690.0,104.0,2.2,13.6,423.0,467.06,376.91
2018,12,21,13,15,732.0,89.5,2.2,13.6,417.5,485.67,392.72
2018,12,21,13,30,774.0,75.0,2.2,13.6,412.0,501.71,406.65
2018,12,21,13,45,735.0,78.0,2.2,13.6,384.5,491.41,399.51
2018,12,21,14,0,696.0,81.0,2.2,13.6,357.0,479.69,391.08
2018,12,21,14,15,734.5,71.5,2.15,13.5,344.0,491.08,400.93
2018,12,21,14,30,773.0,62.0,2.1,13.4,331.0,501.08,409.19
2018,12,21,14,45,733.0,62.5,2.05,13.25,297.0,477.31,390.42
2018,12,21,15,0,693.0,63.0,2.0,13.1,263.0,454.21,371.72
2018,12,21,15,15,592.5,61.0,2.0,13.1,215.0,393.62,322.52
2018,12,21,15,30,492.0,59.0,2.0,13.1,167.0,333.68,272.77
2018,12,21,15,45,486.5,49.0,2.05,12.4,137.5,312.04,253.39
2018,12,21,16,0,481.0,39.0,2.1,11.7,108.0,289.11,230.94
2018,12,21,16,15,365.0,31.5,2.1,11.5,74.0,220.0,166.94
2018,12,21,16,30,249.0,24.0,2.1,11.3,40.0,146.73,54.27
2018,12,21,16,45,134.0,13.5,2.15,11.1,21.0,64.03,0.0
2018,12,21,17,0,19.0,3.0,2.2,10.9,2.0,0.0,0.0
2018,12,21,17,15,9.5,1.5,2.2,10.75,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,2.3,9.75,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,2.25,9.25,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,2.25,9.05,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,2.3,8.95,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,2.4,8.35,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,2.4,7.75,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,2.25,7.45,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,2.15,7.4,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,2.05,7.4,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.95,7.4,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.9,7.25,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.85,7.15,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.75,7.05,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.7,6.95,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,22,7,15,35.5,4.0,1.65,7.2,4.5,0.0,0.0
2018,12,22,7,30,71.0,8.0,1.6,7.5,9.0,7.63,0.0
2018,12,22,7,45,156.0,20.0,1.6,7.8,32.0,15.87,0.0
2018,12,22,8,0,241.0,32.0,1.6,8.1,55.0,25.05,15.04
2018,12,22,8,15,305.5,42.5,1.65,8.35,86.0,32.72,23.37
2018,12,22,8,30,370.0,53.0,1.7,8.6,117.0,41.2,31.49
2018,12,22,8,45,418.5,58.5,1.75,8.9,148.0,43.82,34.16
2018,12,22,9,0,467.0,64.0,1.8,9.2,179.0,46.52,36.74
2018,12,22,9,15,487.0,75.5,1.75,9.45,212.0,54.28,43.82
2018,12,22,9,30,507.0,87.0,1.7,9.7,245.0,82.42,53.84
2018,12,22,9,45,431.0,109.5,1.7,9.9,253.5,120.09,80.64
2018,12,22,10,0,355.0,132.0,1.7,10.1,262.0,151.22,107.96
2018,12,22,10,15,380.0,139.0,1.55,10.35,287.5,180.26,131.22
2018,12,22,10,30,405.0,146.0,1.4,10.6,313.0,210.92,156.8
2018,12,22,10,45,418.5,151.5,1.3,10.8,331.5,238.79,181.0
2018,12,22,11,0,432.0,157.0,1.2,11.0,350.0,266.97,205.45
2018,12,22,11,15,357.0,175.0,1.15,11.35,337.5,276.87,216.83
2018,12,22,11,30,282.0,193.0,1.1,11.7,325.0,280.83,222.5
2018,12,22,11,45,257.0,198.0,1.05,12.05,319.5,287.59,229.02
2018,12,22,12,0,232.0,203.0,1.0,12.4,314.0,292.31,233.52
2018,12,22,12,15,172.5,204.5,0.95,12.6,287.0,273.39,219.22
2018,12,22,12,30,113.0,206.0,0.9,12.8,260.0,253.41,203.68
2018,12,22,12,45,80.5,195.0,0.85,12.95,233.0,227.39,183.07
2018,12,22,13,0,48.0,184.0,0.8,13.1,206.0,203.11,163.57
2018,12,22,13,15,79.0,185.0,0.8,13.1,220.0,222.87,180.15
2018,12,22,13,30,110.0,186.0,0.8,13.1,234.0,249.28,201.85
2018,12,22,13,45,76.5,168.5,0.8,13.1,201.0,209.84,170.01
2018,12,22,14,0,43.0,151.0,0.8,13.1,168.0,175.23,141.91
2018,12,22,14,15,62.0,138.5,0.8,13.1,161.0,174.09,141.59
2018,12,22,14,30,81.0,126.0,0.8,13.1,154.0,172.56,140.77
2018,12,22,14,45,104.0,108.5,0.85,13.1,141.0,173.98,142.37
2018,12,22,15,0,127.0,91.0,0.9,13.1,128.0,167.2,137.01
2018,12,22,15,15,72.5,72.5,0.9,13.1,93.0,117.93,95.26
2018,12,22,15,30,18.0,54.0,0.9,13.1,58.0,63.1,48.39
2018,12,22,15,45,14.0,43.5,0.9,12.7,46.0,50.24,37.21
2018,12,22,16,0,10.0,33.0,0.9,12.3,34.0,37.32,25.81
2018,12,22,16,15,14.0,23.5,0.95,12.25,24.5,29.06,17.84
2018,12,22,16,30,18.0,14.0,1.0,12.2,15.0,24.17,5.37
2018,12,22,16,45,17.0,7.5,1.0,12.15,8.0,13.66,0.0
2018,12,22,17,0,16.0,1.0,1.0,12.1,1.0,0.0,0.0
2018,12,22,17,15,8.0,0.5,1.0,12.0,0.5,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,2.05,9.05,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,23,7,15,4.0,1.0,1.4,9.15,1.0,0.0,0.0
2018,12,23,7,30,8.0,2.0,1.3,9.3,2.0,1.91,0.0
2018,12,23,7,45,4.0,5.5,1.15,9.5,5.5,5.16,0.0
2018,12,23,8,0,0.0,9.0,1.0,9.7,9.0,8.33,1.17
2018,12,23,8,15,0.0,18.5,0.95,10.0,18.5,17.15,9.5
2018,12,23,8,30,0.0,28.0,0.9,10.3,28.0,25.98,17.7
2018,12,23,8,45,0.5,37.5,0.85,10.55,37.5,34.82,25.87
2018,12,23,9,0,1.0,47.0,0.8,10.8,47.0,43.68,33.98
2018,12,23,9,15,15.0,73.0,0.9,11.15,77.5,66.42,54.44
2018,12,23,9,30,29.0,99.0,1.0,11.5,108.0,86.44,68.14
2018,12,23,9,45,59.5,118.0,1.1,11.85,139.0,106.63,83.38
2018,12,23,10,0,90.0,137.0,1.2,12.2,170.0,127.04,98.6
2018,12,23,10,15,111.0,143.5,1.25,12.4,187.0,142.43,110.38
2018,12,23,10,30,132.0,150.0,1.3,12.6,204.0,159.37,123.83
2018,12,23,10,45,122.0,163.5,1.35,12.75,215.5,175.73,138.14
2018,12,23,11,0,112.0,177.0,1.4,12.9,227.0,191.35,151.7
2018,12,23,11,15,122.5,182.5,1.35,13.0,238.5,206.12,163.92
2018,12,23,11,30,133.0,188.0,1.3,13.1,250.0,221.39,176.55
2018,12,23,11,45,176.5,195.5,1.25,13.25,279.0,251.88,201.01
2018,12,23,12,0,220.0,203.0,1.2,13.4,308.0,284.72,227.31
2018,12,23,12,15,177.5,203.0,1.2,13.45,287.5,274.01,219.52
2018,12,23,12,30,135.0,203.0,1.2,13.5,267.0,260.71,209.51
2018,12,23,12,45,74.5,174.5,1.2,13.55,209.5,204.15,164.38
2018,12,23,13,0,14.0,146.0,1.2,13.6,152.0,144.65,115.83
2018,12,23,13,15,19.5,139.0,1.2,13.6,147.5,141.46,113.57
2018,12,23,13,30,25.0,132.0,1.2,13.6,143.0,142.05,114.3
2018,12,23,13,45,18.0,119.5,1.2,13.6,127.0,122.88,98.48
2018,12,23,14,0,11.0,107.0,1.2,13.6,111.0,107.23,85.52
2018,12,23,14,15,8.0,78.5,1.1,13.5,81.5,77.72,60.83
2018,12,23,14,30,5.0,50.0,1.0,13.4,52.0,49.17,36.68
2018,12,23,14,45,2.5,42.0,0.95,13.35,43.0,40.34,29.16
2018,12,23,15,0,0.0,34.0,0.9,13.3,34.0,31.55,21.59
2018,12,23,15,15,0.0,33.5,0.9,13.3,33.5,31.09,21.16
2018,12,23,15,30,0.0,33.0,0.9,13.3,33.0,30.63,20.67
2018,12,23,15,45,0.0,26.0,0.75,12.85,26.0,24.11,14.98
2018,12,23,16,0,0.0,19.0,0.6,12.4,19.0,17.61,9.24
2018,12,23,16,15,2.0,13.5,0.6,12.3,13.5,13.38,5.23
2018,12,23,16,30,4.0,8.0,0.6,12.2,8.0,9.15,0.0
2018,12,23,16,45,4.0,4.0,0.55,12.05,4.0,5.35,0.0
2018,12,23,17,0,4.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,23,17,15,2.0,0.0,0.45,11.85,0.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.35,11.75,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.3,11.65,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.3,11.6,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.3,11.55,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.5,11.45,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,12,24,7,15,2.5,0.5,2.05,10.55,0.5,0.0,0.0
2018,12,24,7,30,5.0,1.0,2.1,10.8,1.0,0.95,0.0
2018,12,24,7,45,2.5,4.0,2.2,11.0,4.0,3.75,0.0
2018,12,24,8,0,0.0,7.0,2.3,11.2,7.0,6.48,0.0
2018,12,24,8,15,0.0,11.0,2.35,11.45,11.0,10.18,3.28
2018,12,24,8,30,0.0,15.0,2.4,11.7,15.0,13.89,6.75
2018,12,24,8,45,0.0,22.0,2.5,11.9,22.0,20.39,12.71
2018,12,24,9,0,0.0,29.0,2.6,12.1,29.0,26.9,18.66
2018,12,24,9,15,53.5,39.0,2.65,12.35,55.5,34.44,25.48
2018,12,24,9,30,107.0,49.0,2.7,12.6,82.0,43.14,29.22
2018,12,24,9,45,232.0,44.5,2.75,12.85,126.5,52.26,30.21
2018,12,24,10,0,357.0,40.0,2.8,13.1,171.0,74.92,42.58
2018,12,24,10,15,178.5,35.5,2.95,13.25,101.0,58.31,36.49
2018,12,24,10,30,0.0,31.0,3.1,13.4,31.0,28.78,19.05
2018,12,24,10,45,0.0,33.5,3.2,13.55,33.5,31.11,21.0
2018,12,24,11,0,0.0,36.0,3.3,13.7,36.0,33.44,22.95
2018,12,24,11,15,0.0,38.0,3.4,13.65,38.0,35.3,24.51
2018,12,24,11,30,0.0,40.0,3.5,13.6,40.0,37.17,26.08
2018,12,24,11,45,0.0,42.5,3.6,13.6,42.5,39.5,28.04
2018,12,24,12,0,0.0,45.0,3.7,13.6,45.0,41.83,30.01
2018,12,24,12,15,0.0,41.0,3.75,13.5,41.0,38.1,26.86
2018,12,24,12,30,0.0,37.0,3.8,13.4,37.0,34.38,23.7
2018,12,24,12,45,0.0,38.5,3.85,13.35,38.5,35.77,24.91
2018,12,24,13,0,0.0,40.0,3.9,13.3,40.0,37.16,26.12
2018,12,24,13,15,0.0,38.0,3.85,13.3,38.0,35.3,24.56
2018,12,24,13,30,0.0,36.0,3.8,13.3,36.0,33.44,23.0
2018,12,24,13,45,1.5,44.0,3.8,13.3,44.5,41.69,30.1
2018,12,24,14,0,3.0,52.0,3.8,13.3,53.0,49.96,37.23
2018,12,24,14,15,7.0,66.0,3.8,13.3,68.5,65.21,50.34
2018,12,24,14,30,11.0,80.0,3.8,13.3,84.0,81.1,63.98
2018,12,24,14,45,11.0,56.5,3.8,13.3,60.0,58.43,44.7
2018,12,24,15,0,11.0,33.0,3.8,13.3,36.0,36.87,26.25
2018,12,24,15,15,5.5,22.0,3.8,13.3,23.5,23.53,14.67
2018,12,24,15,30,0.0,11.0,3.8,13.3,11.0,10.18,3.09
2018,12,24,15,45,83.5,14.5,4.05,13.1,27.0,63.81,49.15
2018,12,24,16,0,167.0,18.0,4.3,12.9,43.0,113.91,89.97
2018,12,24,16,15,102.0,13.5,4.4,12.7,27.0,71.76,52.25
2018,12,24,16,30,37.0,9.0,4.5,12.5,11.0,28.97,9.59
2018,12,24,16,45,18.5,4.5,4.6,12.3,5.5,11.41,0.0
2018,12,24,17,0,0.0,0.0,4.7,12.1,0.0,0.0,0.0
2018,12,24,17,15,0.0,0.0,4.7,11.85,0.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,4.65,11.4,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,4.6,11.05,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,4.55,10.75,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.95,10.3,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,3.65,10.15,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,3.35,10.05,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,2.95,9.85,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,2.95,9.65,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,3.15,9.35,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,3.25,9.25,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,3.35,9.15,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,3.2,8.75,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,3.05,8.45,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,2.95,8.15,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,2.9,7.95,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,2.9,7.85,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,3.0,7.85,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,3.15,7.9,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,3.25,7.95,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,3.4,8.05,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,3.45,8.1,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,12,25,7,15,56.5,4.5,3.5,8.45,5.0,0.0,0.0
2018,12,25,7,30,113.0,9.0,3.5,8.8,10.0,8.58,0.0
2018,12,25,7,45,279.5,18.0,3.5,9.15,38.5,14.75,0.0
2018,12,25,8,0,446.0,27.0,3.5,9.5,67.0,23.6,13.39
2018,12,25,8,15,536.0,32.5,3.5,9.75,105.5,27.2,18.28
2018,12,25,8,30,626.0,38.0,3.5,10.0,144.0,30.87,22.01
2018,12,25,8,45,681.0,41.5,3.5,10.25,184.0,32.64,23.86
2018,12,25,9,0,736.0,45.0,3.5,10.5,224.0,34.51,25.67
2018,12,25,9,15,766.0,48.5,3.55,10.75,261.0,36.36,27.38
2018,12,25,9,30,796.0,52.0,3.6,11.0,298.0,63.84,32.55
2018,12,25,9,45,813.5,55.5,3.6,11.25,330.5,107.3,54.94
2018,12,25,10,0,831.0,59.0,3.6,11.5,363.0,151.37,86.7
2018,12,25,10,15,849.0,60.5,3.65,11.75,391.0,197.83,125.31
2018,12,25,10,30,867.0,62.0,3.7,12.0,419.0,240.41,163.13
2018,12,25,10,45,879.5,63.0,3.75,12.3,440.5,281.01,200.51
2018,12,25,11,0,892.0,64.0,3.8,12.6,462.0,320.77,237.35
2018,12,25,11,15,899.0,64.5,3.85,12.75,476.0,357.23,271.48
2018,12,25,11,30,906.0,65.0,3.9,12.9,490.0,392.06,303.76
2018,12,25,11,45,910.5,65.0,3.9,13.1,497.0,423.61,332.74
2018,12,25,12,0,915.0,65.0,3.9,13.3,504.0,453.03,359.38
2018,12,25,12,15,913.5,65.5,3.9,13.4,503.0,478.01,382.09
2018,12,25,12,30,912.0,66.0,3.9,13.5,502.0,500.32,402.2
2018,12,25,12,45,906.5,66.5,3.95,13.65,493.5,517.94,418.2
2018,12,25,13,0,901.0,67.0,4.0,13.8,485.0,532.64,431.55
2018,12,25,13,15,893.5,66.0,4.0,13.85,469.0,541.73,440.31
2018,12,25,13,30,886.0,65.0,4.0,13.9,453.0,547.79,446.45
2018,12,25,13,45,874.5,63.5,4.0,13.95,430.5,548.15,447.9
2018,12,25,14,0,863.0,62.0,4.0,14.0,408.0,545.52,446.77
2018,12,25,14,15,846.0,60.5,3.9,13.9,379.5,539.99,443.07
2018,12,25,14,30,829.0,59.0,3.8,13.8,351.0,528.95,434.74
2018,12,25,14,45,803.0,56.5,3.7,13.7,316.5,509.26,419.18
2018,12,25,15,0,777.0,54.0,3.6,13.6,282.0,487.25,401.21
2018,12,25,15,15,737.5,51.0,3.6,13.6,243.5,455.62,374.8
2018,12,25,15,30,698.0,48.0,3.6,13.6,205.0,422.55,346.19
2018,12,25,15,45,637.5,43.0,3.35,12.8,165.0,375.99,306.15
2018,12,25,16,0,577.0,38.0,3.1,12.0,125.0,329.52,264.48
2018,12,25,16,15,471.5,31.5,3.05,11.6,87.5,262.28,202.34
2018,12,25,16,30,366.0,25.0,3.0,11.2,50.0,199.54,104.01
2018,12,25,16,45,198.5,14.5,3.0,10.85,26.5,90.48,0.0
2018,12,25,17,0,31.0,4.0,3.0,10.5,3.0,0.0,0.0
2018,12,25,17,15,15.5,2.0,3.0,10.35,1.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,3.1,9.65,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,3.1,9.35,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,3.05,9.25,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,3.0,9.15,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,2.95,9.05,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,2.9,9.05,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,2.9,9.15,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,2.95,9.1,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,3.0,8.95,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,3.0,8.85,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,3.0,8.75,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,3.0,8.45,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,3.0,8.35,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,3.0,8.05,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,3.0,7.75,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,2.95,7.7,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,2.85,7.7,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,12,26,7,15,24.5,3.5,2.7,8.0,3.5,0.0,0.0
2018,12,26,7,30,49.0,7.0,2.6,8.3,7.0,6.67,0.0
2018,12,26,7,45,89.0,18.5,2.5,8.55,24.0,14.66,0.0
2018,12,26,8,0,129.0,30.0,2.4,8.8,41.0,23.41,13.2
2018,12,26,8,15,180.0,44.0,2.55,9.2,69.0,33.88,24.18
2018,12,26,8,30,231.0,58.0,2.7,9.6,97.0,44.01,33.79
2018,12,26,8,45,272.5,71.0,2.85,10.0,128.5,53.05,42.24
2018,12,26,9,0,314.0,84.0,3.0,10.4,160.0,61.83,50.31
2018,12,26,9,15,367.5,88.0,3.15,10.65,191.0,63.61,51.98
2018,12,26,9,30,421.0,92.0,3.3,10.9,222.0,80.23,54.95
2018,12,26,9,45,470.5,96.0,3.4,11.15,256.0,109.99,70.74
2018,12,26,10,0,520.0,100.0,3.5,11.4,290.0,144.05,94.4
2018,12,26,10,15,675.5,84.0,3.5,11.55,350.0,181.67,119.36
2018,12,26,10,30,831.0,68.0,3.5,11.7,410.0,234.04,159.31
2018,12,26,10,45,864.0,65.5,3.45,11.85,436.5,278.56,199.11
2018,12,26,11,0,897.0,63.0,3.4,12.0,463.0,320.55,237.19
2018,12,26,11,15,903.0,64.0,3.35,12.1,477.0,357.39,271.64
2018,12,26,11,30,909.0,65.0,3.3,12.2,491.0,392.53,304.14
2018,12,26,11,45,901.5,67.0,3.25,12.3,494.5,421.52,331.24
2018,12,26,12,0,894.0,69.0,3.2,12.4,498.0,447.75,355.45
2018,12,26,12,15,865.0,75.0,3.3,12.45,489.5,465.54,372.79
2018,12,26,12,30,836.0,81.0,3.4,12.5,481.0,480.19,387.08
2018,12,26,12,45,847.0,78.5,3.5,12.55,478.0,502.04,406.57
2018,12,26,13,0,858.0,76.0,3.6,12.6,475.0,521.63,423.95
2018,12,26,13,15,865.5,72.5,3.65,12.6,463.5,535.9,436.93
2018,12,26,13,30,873.0,69.0,3.7,12.6,452.0,547.48,447.59
2018,12,26,13,45,859.0,68.0,3.7,12.6,429.0,547.45,448.77
2018,12,26,14,0,845.0,67.0,3.7,12.6,406.0,544.42,447.38
2018,12,26,14,15,765.5,73.5,3.65,12.45,364.0,511.07,421.65
2018,12,26,14,30,686.0,80.0,3.6,12.3,322.0,477.37,395.15
2018,12,26,14,45,474.0,95.0,3.5,12.15,254.5,374.38,311.47
2018,12,26,15,0,262.0,110.0,3.4,12.0,187.0,269.43,224.22
2018,12,26,15,15,345.5,86.5,3.4,12.0,173.5,293.6,244.49
2018,12,26,15,30,429.0,63.0,3.4,12.0,160.0,308.26,255.52
2018,12,26,15,45,420.5,52.0,3.4,11.45,132.0,285.46,234.77
2018,12,26,16,0,412.0,41.0,3.4,10.9,104.0,261.58,211.81
2018,12,26,16,15,236.0,33.0,3.45,10.7,66.5,163.98,126.91
2018,12,26,16,30,60.0,25.0,3.5,10.5,29.0,65.46,33.18
2018,12,26,16,45,37.0,13.0,3.55,10.3,15.0,26.73,0.0
2018,12,26,17,0,14.0,1.0,3.6,10.1,1.0,0.0,0.0
2018,12,26,17,15,7.0,0.5,3.6,10.0,0.5,0.0,0.0
2018,12,26,17,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,3.6,9.65,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,3.6,9.35,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,3.6,9.25,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,3.65,9.2,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,3.75,9.15,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,3.8,8.85,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,3.8,8.75,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,3.8,8.6,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,3.8,8.45,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,3.8,8.4,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,3.75,8.15,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,3.7,8.05,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,3.65,7.9,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,3.55,7.75,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,3.5,7.55,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,3.5,7.4,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,3.45,7.25,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,3.45,7.05,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,3.5,6.95,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,3.5,6.9,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,3.55,6.85,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,3.6,6.8,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,3.65,6.8,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,3.7,6.8,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,3.7,6.75,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,3.7,6.7,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,3.65,6.65,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,3.6,6.6,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,3.65,6.65,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,3.7,6.7,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,3.7,6.75,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,3.7,6.8,0.0,0.0,0.0
2018,12,27,7,15,63.0,4.5,3.75,7.2,5.0,0.0,0.0
2018,12,27,7,30,126.0,9.0,3.8,7.6,10.0,8.58,0.0
2018,12,27,7,45,298.0,17.0,3.85,8.0,38.5,15.13,0.0
2018,12,27,8,0,470.0,25.0,3.9,8.4,67.0,21.61,11.66
2018,12,27,8,15,557.0,30.0,4.0,8.8,105.5,24.84,16.24
2018,12,27,8,30,644.0,35.0,4.1,9.2,144.0,28.14,19.62
2018,12,27,8,45,696.5,38.0,4.15,9.6,183.5,29.6,21.16
2018,12,27,9,0,749.0,41.0,4.2,10.0,223.0,34.77,25.95
2018,12,27,9,15,779.5,44.5,4.4,10.4,260.5,37.44,28.39
2018,12,27,9,30,810.0,48.0,4.6,10.8,298.0,63.55,33.07
2018,12,27,9,45,829.0,51.5,4.75,11.15,331.0,107.56,55.05
2018,12,27,10,0,848.0,55.0,4.9,11.5,364.0,152.24,86.88
2018,12,27,10,15,865.0,56.0,5.0,11.75,392.0,194.9,122.32
2018,12,27,10,30,882.0,57.0,5.1,12.0,420.0,237.5,160.42
2018,12,27,10,45,895.5,57.5,5.15,12.25,441.5,278.5,198.48
2018,12,27,11,0,909.0,58.0,5.2,12.5,463.0,318.72,236.13
2018,12,27,11,15,916.5,58.0,5.25,12.6,477.5,355.52,271.04
2018,12,27,11,30,924.0,58.0,5.3,12.7,492.0,390.66,304.12
2018,12,27,11,45,928.5,58.0,5.3,12.8,499.0,422.82,334.18
2018,12,27,12,0,933.0,58.0,5.3,12.9,506.0,452.8,361.87
2018,12,27,12,15,932.0,58.5,5.35,12.95,505.5,478.53,385.77
2018,12,27,12,30,931.0,59.0,5.4,13.0,505.0,501.58,407.02
2018,12,27,12,45,927.5,59.0,5.4,13.05,497.5,520.11,424.16
2018,12,27,13,0,924.0,59.0,5.4,13.1,490.0,535.71,438.6
2018,12,27,13,15,917.5,59.0,5.35,13.1,475.0,546.79,449.09
2018,12,27,13,30,911.0,59.0,5.3,13.1,460.0,554.82,456.88
2018,12,27,13,45,900.0,58.0,5.3,13.05,437.5,556.27,459.42
2018,12,27,14,0,889.0,57.0,5.3,13.0,415.0,554.67,459.28
2018,12,27,14,15,873.0,55.0,5.25,12.9,386.0,546.22,453.39
2018,12,27,14,30,857.0,53.0,5.2,12.8,357.0,534.93,444.88
2018,12,27,14,45,833.0,50.5,5.1,12.7,322.5,516.06,429.73
2018,12,27,15,0,809.0,48.0,5.0,12.6,288.0,494.87,412.13
2018,12,27,15,15,772.5,46.0,5.0,12.6,250.0,469.26,390.1
2018,12,27,15,30,736.0,44.0,5.0,12.6,212.0,438.59,362.99
2018,12,27,15,45,678.0,40.0,4.7,11.95,171.5,393.87,323.64
2018,12,27,16,0,620.0,36.0,4.4,11.3,131.0,349.11,282.62
2018,12,27,16,15,521.5,30.0,4.35,11.0,93.0,284.74,222.37
2018,12,27,16,30,423.0,24.0,4.3,10.7,55.0,218.78,127.49
2018,12,27,16,45,247.5,15.0,4.2,10.4,30.0,110.57,0.0
2018,12,27,17,0,72.0,6.0,4.1,10.1,5.0,0.0,0.0
2018,12,27,17,15,36.0,3.0,4.1,9.95,2.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,4.1,9.3,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,4.1,9.15,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,4.1,9.1,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,4.1,9.05,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,4.1,8.95,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,4.05,8.85,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,4.0,8.8,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,4.0,8.7,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,4.0,8.6,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,3.9,8.4,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,3.9,8.35,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,3.95,8.25,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,4.0,8.2,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,3.95,8.1,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,3.85,7.9,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,3.85,7.75,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,3.9,7.7,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,3.95,7.65,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,4.0,7.6,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,4.0,7.4,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,4.0,7.35,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,4.0,7.3,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,3.95,7.2,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,3.9,7.1,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,3.7,6.9,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,3.75,6.85,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,3.8,6.8,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,3.8,6.75,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,3.8,6.7,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,3.75,6.65,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,3.7,6.6,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,3.7,6.6,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,3.7,6.6,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,3.7,6.55,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,3.7,6.45,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,3.7,6.4,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,3.65,6.4,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,3.6,6.4,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,3.55,6.4,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,3.5,6.4,0.0,0.0,0.0
2018,12,28,7,15,35.5,3.5,3.5,6.65,3.5,0.0,0.0
2018,12,28,7,30,71.0,7.0,3.5,6.9,7.0,6.67,0.0
2018,12,28,7,45,139.5,19.0,3.5,7.15,28.0,15.13,0.0
2018,12,28,8,0,208.0,31.0,3.5,7.4,49.0,24.33,13.82
2018,12,28,8,15,408.0,34.5,3.6,7.7,94.5,26.69,17.95
2018,12,28,8,30,608.0,38.0,3.7,8.0,140.0,30.94,22.25
2018,12,28,8,45,684.0,39.0,3.8,8.35,182.0,30.48,22.08
2018,12,28,9,0,760.0,40.0,3.9,8.7,224.0,34.02,25.42
2018,12,28,9,15,793.0,42.5,3.9,9.0,261.5,35.94,27.2
2018,12,28,9,30,826.0,45.0,3.9,9.3,299.0,60.8,31.07
2018,12,28,9,45,849.0,46.0,3.95,9.65,332.0,103.77,51.53
2018,12,28,10,0,872.0,47.0,4.0,10.0,365.0,147.64,82.35
2018,12,28,10,15,887.0,48.0,3.95,10.25,392.5,190.86,118.4
2018,12,28,10,30,902.0,49.0,3.9,10.5,420.0,233.84,157.0
2018,12,28,10,45,911.5,50.0,3.8,10.8,441.0,275.0,195.35
2018,12,28,11,0,921.0,51.0,3.7,11.1,462.0,315.07,232.91
2018,12,28,11,15,927.0,52.0,3.7,11.3,476.5,352.71,268.34
2018,12,28,11,30,933.0,53.0,3.7,11.5,491.0,388.61,301.77
2018,12,28,11,45,935.5,53.5,3.7,11.7,498.0,420.76,331.54
2018,12,28,12,0,938.0,54.0,3.7,11.9,505.0,450.62,358.81
2018,12,28,12,15,935.0,55.0,3.6,12.0,504.5,476.13,382.0
2018,12,28,12,30,932.0,56.0,3.5,12.1,504.0,498.87,402.4
2018,12,28,12,45,925.0,58.0,3.4,12.25,496.5,517.88,419.27
2018,12,28,13,0,918.0,60.0,3.3,12.4,489.0,533.9,433.35
2018,12,28,13,15,911.5,59.0,3.2,12.45,473.5,543.91,442.59
2018,12,28,13,30,905.0,58.0,3.1,12.5,458.0,550.85,449.17
2018,12,28,13,45,882.5,58.5,3.0,12.6,432.5,547.8,447.59
2018,12,28,14,0,860.0,59.0,2.9,12.7,407.0,541.68,443.36
2018,12,28,14,15,850.5,56.0,2.75,12.6,380.0,535.69,439.26
2018,12,28,14,30,841.0,53.0,2.6,12.5,353.0,526.89,432.6
2018,12,28,14,45,821.5,51.0,2.5,12.45,320.5,511.21,420.17
2018,12,28,15,0,802.0,49.0,2.4,12.4,288.0,493.21,405.37
2018,12,28,15,15,766.0,46.5,2.4,12.4,250.0,467.33,383.76
2018,12,28,15,30,730.0,44.0,2.4,12.4,212.0,436.44,357.21
2018,12,28,15,45,671.0,40.0,2.15,11.5,171.5,391.34,318.67
2018,12,28,16,0,612.0,36.0,1.9,10.6,131.0,346.28,278.47
2018,12,28,16,15,513.5,30.0,1.85,10.35,93.0,282.06,219.62
2018,12,28,16,30,415.0,24.0,1.8,10.1,55.0,216.93,131.36
2018,12,28,16,45,242.5,15.5,1.8,9.8,30.5,109.48,0.0
2018,12,28,17,0,70.0,7.0,1.8,9.5,6.0,0.0,0.0
2018,12,28,17,15,35.0,3.5,1.8,9.45,3.0,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.55,9.05,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,29,7,15,26.5,3.5,1.2,8.15,3.5,0.0,0.0
2018,12,29,7,30,53.0,7.0,1.2,8.4,7.0,6.67,0.0
